Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,45,253.0,62.0,0.4,11.7,126.0,270.54,223.44
2018,1,11,16,0,44.0,55.0,0.4,11.4,63.0,79.89,63.05
2018,1,11,16,15,22.0,40.0,0.4,11.2,44.0,49.65,36.81
2018,1,11,16,30,0.0,25.0,0.4,11.0,25.0,19.09,10.04
2018,1,11,16,45,5.0,14.5,0.4,10.85,14.5,13.74,1.82
2018,1,11,17,0,10.0,4.0,0.4,10.7,4.0,7.3,0.0
2018,1,11,17,15,5.0,2.0,0.4,10.6,2.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.35,9.6,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.3,9.95,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.3,10.25,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.35,10.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,12,7,15,29.0,3.0,0.75,8.45,2.5,0.0,0.0
2018,1,12,7,30,58.0,6.0,0.7,8.8,5.0,0.0,0.0
2018,1,12,7,45,107.0,14.5,0.65,9.15,20.0,56.89,0.0
2018,1,12,8,0,156.0,23.0,0.6,9.5,35.0,124.33,79.22
2018,1,12,8,15,352.0,31.5,0.6,9.7,80.5,255.77,204.35
2018,1,12,8,30,548.0,40.0,0.6,9.9,126.0,399.7,325.64
2018,1,12,8,45,556.5,47.5,0.6,10.1,156.5,442.44,363.17
2018,1,12,9,0,565.0,55.0,0.6,10.3,187.0,484.96,399.17
2018,1,12,9,15,541.0,70.5,0.6,10.55,214.5,512.73,421.35
2018,1,12,9,30,517.0,86.0,0.6,10.8,242.0,536.22,439.1
2018,1,12,9,45,674.5,71.5,0.55,11.05,300.0,669.11,537.02
2018,1,12,10,0,832.0,57.0,0.5,11.3,358.0,795.32,623.36
2018,1,12,10,15,850.0,58.5,0.5,11.7,387.5,840.49,650.83
2018,1,12,10,30,868.0,60.0,0.5,12.1,417.0,884.02,677.81
2018,1,12,10,45,863.0,65.0,0.5,12.45,436.5,908.88,691.96
2018,1,12,11,0,858.0,70.0,0.5,12.8,456.0,941.41,711.36
2018,1,12,11,15,874.5,69.0,0.5,13.1,474.5,961.34,722.34
2018,1,12,11,30,891.0,68.0,0.5,13.4,493.0,989.61,738.94
2018,1,12,11,45,897.0,68.0,0.5,13.7,502.5,1005.73,747.54
2018,1,12,12,0,903.0,68.0,0.5,14.0,512.0,1018.5,754.28
2018,1,12,12,15,906.5,67.5,0.5,14.15,514.5,1024.6,757.37
2018,1,12,12,30,910.0,67.0,0.5,14.3,517.0,1027.17,758.49
2018,1,12,12,45,909.0,66.5,0.5,14.45,511.5,1021.6,754.67
2018,1,12,13,0,908.0,66.0,0.5,14.6,506.0,1012.52,748.91
2018,1,12,13,15,903.0,65.5,0.5,14.65,493.0,995.99,738.86
2018,1,12,13,30,898.0,65.0,0.5,14.7,480.0,976.17,726.9
2018,1,12,13,45,885.0,64.0,0.5,14.7,458.5,944.84,707.65
2018,1,12,14,0,872.0,63.0,0.5,14.7,437.0,910.86,686.71
2018,1,12,14,15,845.5,64.0,0.5,14.55,408.0,874.93,664.65
2018,1,12,14,30,819.0,65.0,0.5,14.4,379.0,826.88,634.03
2018,1,12,14,45,814.0,60.0,0.5,14.2,350.0,787.93,609.32
2018,1,12,15,0,809.0,55.0,0.5,14.0,321.0,746.72,582.24
2018,1,12,15,15,777.0,52.5,0.5,14.0,283.5,686.08,540.06
2018,1,12,15,30,745.0,50.0,0.5,14.0,246.0,625.76,496.88
2018,1,12,15,45,691.0,46.5,0.7,13.0,205.0,550.02,443.98
2018,1,12,16,0,637.0,43.0,0.9,12.0,164.0,477.31,387.82
2018,1,12,16,15,469.5,40.5,0.95,11.4,117.5,349.85,283.23
2018,1,12,16,30,302.0,38.0,1.0,10.8,71.0,231.62,181.78
2018,1,12,16,45,183.0,24.5,1.05,10.25,42.0,136.4,74.99
2018,1,12,17,0,64.0,11.0,1.1,9.7,13.0,35.27,0.0
2018,1,12,17,15,32.0,5.5,1.05,9.45,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,13,7,15,18.0,2.5,0.45,9.6,2.0,0.0,0.0
2018,1,13,7,30,36.0,5.0,0.4,10.1,4.0,0.0,0.0
2018,1,13,7,45,72.0,17.0,0.4,10.65,20.5,43.85,0.0
2018,1,13,8,0,108.0,29.0,0.4,11.2,37.0,100.45,63.62
2018,1,13,8,15,182.5,41.5,0.35,11.75,66.0,174.26,137.56
2018,1,13,8,30,257.0,54.0,0.3,12.3,95.0,241.63,196.35
2018,1,13,8,45,306.5,65.5,0.3,12.85,128.0,299.51,245.49
2018,1,13,9,0,356.0,77.0,0.3,13.4,161.0,361.93,296.59
2018,1,13,9,15,382.5,88.0,0.3,13.75,192.0,410.94,335.45
2018,1,13,9,30,409.0,99.0,0.3,14.1,223.0,461.42,374.18
2018,1,13,9,45,463.0,102.5,0.25,14.5,258.5,526.02,422.22
2018,1,13,10,0,517.0,106.0,0.2,14.9,294.0,593.37,469.73
2018,1,13,10,15,541.0,111.5,0.2,15.2,322.0,647.69,506.69
2018,1,13,10,30,565.0,117.0,0.2,15.5,350.0,693.78,537.12
2018,1,13,10,45,672.5,100.5,0.2,15.85,393.5,792.13,602.65
2018,1,13,11,0,780.0,84.0,0.2,16.2,437.0,884.16,660.76
2018,1,13,11,15,841.5,73.5,0.2,16.45,466.5,946.33,698.11
2018,1,13,11,30,903.0,63.0,0.2,16.7,496.0,994.46,726.31
2018,1,13,11,45,872.0,70.5,0.25,17.0,495.0,983.94,718.56
2018,1,13,12,0,841.0,78.0,0.3,17.3,494.0,981.5,717.18
2018,1,13,12,15,873.0,71.5,0.3,17.4,504.5,996.13,726.04
2018,1,13,12,30,905.0,65.0,0.3,17.5,515.0,1019.54,740.19
2018,1,13,12,45,802.0,88.0,0.3,17.6,483.5,954.26,698.5
2018,1,13,13,0,699.0,111.0,0.3,17.7,452.0,880.12,651.87
2018,1,13,13,15,642.0,121.0,0.3,17.7,427.5,826.56,618.28
2018,1,13,13,30,585.0,131.0,0.3,17.7,403.0,770.77,582.27
2018,1,13,13,45,665.0,105.5,0.3,17.7,402.5,805.56,607.26
2018,1,13,14,0,745.0,80.0,0.3,17.7,402.0,825.64,620.92
2018,1,13,14,15,778.5,70.5,0.3,17.4,388.5,823.41,620.68
2018,1,13,14,30,812.0,61.0,0.3,17.1,375.0,816.12,617.42
2018,1,13,14,45,732.5,67.0,0.3,16.75,332.0,728.89,559.59
2018,1,13,15,0,653.0,73.0,0.3,16.4,289.0,649.65,506.51
2018,1,13,15,15,618.0,67.5,0.3,16.4,253.5,588.81,464.07
2018,1,13,15,30,583.0,62.0,0.3,16.4,218.0,529.12,420.75
2018,1,13,15,45,558.0,55.0,0.35,15.25,184.5,475.93,381.63
2018,1,13,16,0,533.0,48.0,0.4,14.1,151.0,423.8,340.75
2018,1,13,16,15,416.0,43.0,0.45,13.55,111.5,322.06,257.78
2018,1,13,16,30,299.0,38.0,0.5,13.0,72.0,230.59,179.48
2018,1,13,16,45,194.5,25.0,0.5,12.5,43.5,143.39,84.43
2018,1,13,17,0,90.0,12.0,0.5,12.0,15.0,46.94,0.0
2018,1,13,17,15,45.0,6.0,0.5,11.85,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,14,7,15,12.5,2.0,0.85,9.1,2.0,0.0,0.0
2018,1,14,7,30,25.0,4.0,0.8,9.3,4.0,3.15,0.0
2018,1,14,7,45,27.0,15.0,0.8,9.5,16.0,23.18,0.0
2018,1,14,8,0,29.0,26.0,0.8,9.7,28.0,48.13,28.4
2018,1,14,8,15,41.5,42.5,0.75,10.1,48.0,77.06,58.9
2018,1,14,8,30,54.0,59.0,0.7,10.5,68.0,104.55,83.89
2018,1,14,8,45,77.5,75.5,0.7,10.85,92.0,140.0,115.19
2018,1,14,9,0,101.0,92.0,0.7,11.2,116.0,177.65,147.83
2018,1,14,9,15,183.0,103.5,0.7,11.65,156.0,268.21,224.38
2018,1,14,9,30,265.0,115.0,0.7,12.1,196.0,351.96,292.93
2018,1,14,9,45,326.0,120.5,0.7,12.55,231.5,417.13,344.52
2018,1,14,10,0,387.0,126.0,0.7,13.0,267.0,507.3,413.28
2018,1,14,10,15,232.5,146.5,0.7,13.2,233.0,388.96,317.65
2018,1,14,10,30,78.0,167.0,0.7,13.4,199.0,240.56,196.28
2018,1,14,10,45,59.5,174.5,0.65,13.65,200.0,232.42,189.36
2018,1,14,11,0,41.0,182.0,0.6,13.9,201.0,223.53,180.99
2018,1,14,11,15,90.0,197.0,0.6,14.05,240.0,289.8,235.36
2018,1,14,11,30,139.0,212.0,0.6,14.2,279.0,380.52,306.5
2018,1,14,11,45,191.0,213.0,0.6,14.3,307.0,434.93,348.56
2018,1,14,12,0,243.0,214.0,0.6,14.4,335.0,513.92,407.96
2018,1,14,12,15,300.0,206.5,0.6,14.45,356.0,563.14,444.8
2018,1,14,12,30,357.0,199.0,0.6,14.5,377.0,611.47,480.77
2018,1,14,12,45,254.5,201.5,0.6,14.55,328.0,509.45,403.11
2018,1,14,13,0,152.0,204.0,0.6,14.6,279.0,383.88,307.1
2018,1,14,13,15,88.5,188.0,0.6,14.5,231.5,276.74,223.45
2018,1,14,13,30,25.0,172.0,0.6,14.4,184.0,175.66,141.12
2018,1,14,13,45,18.5,160.5,0.6,14.35,169.0,157.68,126.87
2018,1,14,14,0,12.0,149.0,0.6,14.3,154.0,140.17,112.49
2018,1,14,14,15,40.5,148.5,0.6,14.1,164.5,182.96,149.09
2018,1,14,14,30,69.0,148.0,0.6,13.9,175.0,208.65,171.17
2018,1,14,14,45,112.0,141.5,0.65,13.65,181.0,255.08,210.36
2018,1,14,15,0,155.0,135.0,0.7,13.4,187.0,280.09,231.82
2018,1,14,15,15,188.5,119.0,0.7,13.4,175.0,297.98,246.62
2018,1,14,15,30,222.0,103.0,0.7,13.4,163.0,295.24,244.6
2018,1,14,15,45,189.0,88.0,0.65,12.7,133.5,245.45,203.25
2018,1,14,16,0,156.0,73.0,0.6,12.0,104.0,198.51,163.48
2018,1,14,16,15,121.0,57.5,0.6,11.7,78.0,152.79,123.65
2018,1,14,16,30,86.0,42.0,0.6,11.4,52.0,100.01,77.22
2018,1,14,16,45,62.5,27.5,0.6,11.15,33.0,75.22,45.29
2018,1,14,17,0,39.0,13.0,0.6,10.9,14.0,26.51,0.0
2018,1,14,17,15,19.5,6.5,0.55,10.7,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,15,7,15,15.5,2.0,0.8,8.65,2.0,0.0,0.0
2018,1,15,7,30,31.0,4.0,0.8,8.9,4.0,3.15,0.0
2018,1,15,7,45,85.0,16.5,0.8,9.2,22.0,48.66,0.0
2018,1,15,8,0,139.0,29.0,0.8,9.5,40.0,125.34,83.52
2018,1,15,8,15,189.0,42.5,0.8,9.85,67.5,177.79,142.04
2018,1,15,8,30,239.0,56.0,0.8,10.2,95.0,232.39,191.39
2018,1,15,8,45,335.0,64.0,0.8,10.55,135.0,314.15,261.64
2018,1,15,9,0,431.0,72.0,0.8,10.9,175.0,405.08,337.04
2018,1,15,9,15,507.0,74.0,0.8,11.15,215.0,489.64,404.7
2018,1,15,9,30,583.0,76.0,0.8,11.4,255.0,573.99,469.21
2018,1,15,9,45,446.5,107.0,0.8,11.65,253.5,516.93,423.2
2018,1,15,10,0,310.0,138.0,0.8,11.9,252.0,436.32,358.59
2018,1,15,10,15,336.0,147.5,0.8,12.0,280.0,480.66,393.64
2018,1,15,10,30,362.0,157.0,0.8,12.1,308.0,525.75,427.38
2018,1,15,10,45,280.5,177.5,0.8,12.2,298.5,484.77,392.95
2018,1,15,11,0,199.0,198.0,0.8,12.3,289.0,416.73,338.51
2018,1,15,11,15,150.0,204.0,0.75,12.3,274.0,379.14,307.86
2018,1,15,11,30,101.0,210.0,0.7,12.3,259.0,316.97,257.59
2018,1,15,11,45,108.5,216.5,0.7,12.35,270.0,333.01,270.68
2018,1,15,12,0,116.0,223.0,0.7,12.4,281.0,372.45,301.07
2018,1,15,12,15,77.5,211.0,0.7,12.4,250.0,294.42,238.59
2018,1,15,12,30,39.0,199.0,0.7,12.4,219.0,239.97,194.28
2018,1,15,12,45,28.0,187.5,0.7,12.4,201.5,214.65,173.85
2018,1,15,13,0,17.0,176.0,0.7,12.4,184.0,170.64,137.88
2018,1,15,13,15,19.0,173.0,0.7,12.4,182.0,169.89,137.66
2018,1,15,13,30,21.0,170.0,0.7,12.4,180.0,169.25,137.36
2018,1,15,13,45,20.5,148.0,0.7,12.35,157.5,146.03,118.45
2018,1,15,14,0,20.0,126.0,0.7,12.3,135.0,123.53,100.03
2018,1,15,14,15,53.5,135.0,0.65,12.2,156.5,178.0,146.82
2018,1,15,14,30,87.0,144.0,0.6,12.1,178.0,218.91,181.41
2018,1,15,14,45,59.5,115.5,0.6,12.05,138.0,160.23,132.26
2018,1,15,15,0,32.0,87.0,0.6,12.0,98.0,104.72,85.21
2018,1,15,15,15,56.0,94.5,0.6,12.0,111.0,132.65,109.68
2018,1,15,15,30,80.0,102.0,0.6,12.0,124.0,175.36,145.52
2018,1,15,15,45,47.0,87.0,0.55,11.7,99.5,120.25,98.14
2018,1,15,16,0,14.0,72.0,0.5,11.4,75.0,73.97,57.99
2018,1,15,16,15,8.5,56.0,0.5,11.2,57.5,55.56,41.79
2018,1,15,16,30,3.0,40.0,0.5,11.0,40.0,37.44,25.61
2018,1,15,16,45,10.0,25.5,0.45,10.8,26.0,30.44,16.04
2018,1,15,17,0,17.0,11.0,0.4,10.6,12.0,15.76,0.0
2018,1,15,17,15,8.5,5.5,0.4,10.65,6.0,4.33,0.0
2018,1,15,17,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,16,7,15,7.5,1.0,0.5,8.2,1.0,0.0,0.0
2018,1,16,7,30,15.0,2.0,0.5,8.4,2.0,1.57,0.0
2018,1,16,7,45,8.0,11.0,0.45,8.65,11.0,12.0,0.0
2018,1,16,8,0,1.0,20.0,0.4,8.9,20.0,15.74,5.86
2018,1,16,8,15,0.5,30.5,0.4,9.15,30.5,23.9,14.53
2018,1,16,8,30,0.0,41.0,0.4,9.4,41.0,32.38,22.27
2018,1,16,8,45,0.0,55.5,0.35,9.6,55.5,45.41,33.81
2018,1,16,9,0,0.0,70.0,0.3,9.8,70.0,58.41,45.21
2018,1,16,9,15,0.5,74.5,0.3,10.05,74.5,61.17,47.64
2018,1,16,9,30,1.0,79.0,0.3,10.3,79.0,64.44,50.43
2018,1,16,9,45,2.5,90.0,0.3,10.55,90.5,75.26,59.66
2018,1,16,10,0,4.0,101.0,0.3,10.8,102.0,86.29,68.94
2018,1,16,10,15,26.0,130.0,0.3,11.0,140.5,147.82,121.3
2018,1,16,10,30,48.0,159.0,0.3,11.2,179.0,202.08,166.09
2018,1,16,10,45,95.0,173.0,0.35,11.35,215.5,262.73,216.26
2018,1,16,11,0,142.0,187.0,0.4,11.5,252.0,347.13,283.65
2018,1,16,11,15,115.0,188.5,0.35,11.65,242.5,324.25,263.38
2018,1,16,11,30,88.0,190.0,0.3,11.8,233.0,277.87,225.77
2018,1,16,11,45,81.5,193.5,0.3,11.9,234.0,275.82,224.05
2018,1,16,12,0,75.0,197.0,0.3,12.0,235.0,273.64,221.88
2018,1,16,12,15,43.5,173.0,0.25,12.15,195.0,212.37,171.7
2018,1,16,12,30,12.0,149.0,0.2,12.3,155.0,137.03,109.53
2018,1,16,12,45,15.0,157.5,0.2,12.4,165.0,148.75,119.65
2018,1,16,13,0,18.0,166.0,0.2,12.5,175.0,160.78,129.53
2018,1,16,13,15,18.0,167.5,0.2,12.55,176.5,162.73,131.1
2018,1,16,13,30,18.0,169.0,0.2,12.6,178.0,164.92,132.94
2018,1,16,13,45,15.5,137.5,0.2,12.6,145.0,130.22,104.61
2018,1,16,14,0,13.0,106.0,0.2,12.6,112.0,97.34,77.55
2018,1,16,14,15,7.0,96.5,0.2,12.5,99.5,83.14,65.64
2018,1,16,14,30,1.0,87.0,0.2,12.4,87.0,69.38,53.92
2018,1,16,14,45,32.5,92.0,0.2,12.25,103.0,110.37,90.02
2018,1,16,15,0,64.0,97.0,0.2,12.1,119.0,141.7,117.23
2018,1,16,15,15,180.0,94.5,0.2,12.1,146.5,258.33,215.66
2018,1,16,15,30,296.0,92.0,0.2,12.1,174.0,351.26,290.0
2018,1,16,15,45,310.5,79.5,0.3,11.5,153.5,332.16,274.1
2018,1,16,16,0,325.0,67.0,0.4,10.9,133.0,311.13,256.53
2018,1,16,16,15,279.0,54.5,0.45,10.75,102.0,253.04,206.58
2018,1,16,16,30,233.0,42.0,0.5,10.6,71.0,199.63,158.75
2018,1,16,16,45,152.0,28.0,0.55,10.4,44.0,130.38,88.97
2018,1,16,17,0,71.0,14.0,0.6,10.2,17.0,40.74,0.0
2018,1,16,17,15,35.5,7.0,0.6,10.15,8.5,5.51,0.0
2018,1,16,17,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,17,7,15,13.5,2.5,0.85,8.45,2.5,0.0,0.0
2018,1,17,7,30,27.0,5.0,0.8,8.9,5.0,3.93,0.0
2018,1,17,7,45,50.0,17.5,0.7,9.3,20.5,34.58,0.0
2018,1,17,8,0,73.0,30.0,0.6,9.7,36.0,84.62,56.5
2018,1,17,8,15,110.0,45.5,0.6,10.25,60.5,127.06,100.59
2018,1,17,8,30,147.0,61.0,0.6,10.8,85.0,171.48,140.42
2018,1,17,8,45,173.5,76.5,0.6,11.4,112.5,213.02,176.65
2018,1,17,9,0,200.0,92.0,0.6,12.0,140.0,257.02,213.89
2018,1,17,9,15,230.5,105.5,0.6,12.4,170.0,303.41,252.25
2018,1,17,9,30,261.0,119.0,0.6,12.8,200.0,352.21,291.41
2018,1,17,9,45,163.5,131.5,0.6,13.2,184.5,280.78,231.81
2018,1,17,10,0,66.0,144.0,0.6,13.6,169.0,200.5,164.13
2018,1,17,10,15,42.5,148.0,0.6,13.7,164.5,184.07,150.08
2018,1,17,10,30,19.0,152.0,0.6,13.8,160.0,150.27,121.3
2018,1,17,10,45,62.5,170.0,0.6,13.9,198.5,228.05,186.2
2018,1,17,11,0,106.0,188.0,0.6,14.0,237.0,313.37,254.52
2018,1,17,11,15,258.5,184.5,0.6,13.95,309.5,482.14,387.8
2018,1,17,11,30,411.0,181.0,0.6,13.9,382.0,657.42,517.31
2018,1,17,11,45,486.5,167.0,0.6,13.9,409.5,722.5,562.59
2018,1,17,12,0,562.0,153.0,0.6,13.9,437.0,786.34,606.3
2018,1,17,12,15,501.5,169.0,0.6,13.8,423.0,746.57,577.65
2018,1,17,12,30,441.0,185.0,0.6,13.7,409.0,703.81,546.88
2018,1,17,12,45,333.5,202.0,0.6,13.6,370.5,589.19,463.63
2018,1,17,13,0,226.0,219.0,0.6,13.5,332.0,476.38,379.36
2018,1,17,13,15,218.5,214.0,0.55,13.4,321.0,460.51,368.46
2018,1,17,13,30,211.0,209.0,0.5,13.3,310.0,444.28,356.25
2018,1,17,13,45,205.0,201.0,0.5,13.25,295.5,425.31,342.34
2018,1,17,14,0,199.0,193.0,0.5,13.2,281.0,406.14,328.21
2018,1,17,14,15,187.5,181.0,0.5,13.05,260.0,376.58,305.96
2018,1,17,14,30,176.0,169.0,0.5,12.9,239.0,347.34,283.73
2018,1,17,14,45,175.5,155.0,0.5,12.75,220.0,325.2,267.11
2018,1,17,15,0,175.0,141.0,0.5,12.6,201.0,302.84,249.92
2018,1,17,15,15,182.5,125.0,0.5,12.6,181.5,283.74,235.06
2018,1,17,15,30,190.0,109.0,0.5,12.6,162.0,279.05,231.1
2018,1,17,15,45,187.0,93.5,0.55,12.05,139.0,250.44,207.76
2018,1,17,16,0,184.0,78.0,0.6,11.5,116.0,221.88,183.65
2018,1,17,16,15,154.0,62.0,0.65,11.3,89.0,176.95,144.52
2018,1,17,16,30,124.0,46.0,0.7,11.1,62.0,134.9,106.82
2018,1,17,16,45,84.5,30.5,0.75,10.9,39.5,91.41,62.92
2018,1,17,17,0,45.0,15.0,0.8,10.7,17.0,30.67,0.0
2018,1,17,17,15,22.5,7.5,0.8,10.55,8.5,14.15,0.0
2018,1,17,17,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,0.5,10.4,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,0.5,10.4,2.0,1.57,0.0
2018,1,18,7,45,0.0,7.0,0.45,10.35,7.0,5.51,0.0
2018,1,18,8,0,0.0,12.0,0.4,10.3,12.0,9.11,1.16
2018,1,18,8,15,0.0,17.0,0.45,10.35,17.0,12.92,5.25
2018,1,18,8,30,0.0,22.0,0.5,10.4,22.0,16.74,8.77
2018,1,18,8,45,0.0,30.5,0.5,10.45,30.5,23.25,14.57
2018,1,18,9,0,0.0,39.0,0.5,10.5,39.0,29.78,20.35
2018,1,18,9,15,0.0,32.5,0.55,10.6,32.5,24.78,16.02
2018,1,18,9,30,0.0,26.0,0.6,10.7,26.0,19.8,11.68
2018,1,18,9,45,0.0,21.0,0.6,10.75,21.0,15.99,8.33
2018,1,18,10,0,0.0,16.0,0.6,10.8,16.0,12.18,4.99
2018,1,18,10,15,0.0,29.0,0.65,10.85,29.0,22.12,13.63
2018,1,18,10,30,0.0,42.0,0.7,10.9,42.0,32.11,22.23
2018,1,18,10,45,0.0,40.0,0.7,11.0,40.0,30.58,20.85
2018,1,18,11,0,0.0,38.0,0.7,11.1,38.0,29.05,19.49
2018,1,18,11,15,0.0,50.5,0.75,11.15,50.5,38.67,27.73
2018,1,18,11,30,0.0,63.0,0.8,11.2,63.0,48.33,35.94
2018,1,18,11,45,0.0,74.0,0.8,11.3,74.0,56.84,43.13
2018,1,18,12,0,0.0,85.0,0.8,11.4,85.0,65.37,50.32
2018,1,18,12,15,0.0,94.5,0.8,11.35,94.5,73.49,57.17
2018,1,18,12,30,0.0,104.0,0.8,11.3,104.0,81.92,64.28
2018,1,18,12,45,1.5,122.0,0.8,11.25,123.0,100.01,79.58
2018,1,18,13,0,3.0,140.0,0.8,11.2,142.0,118.94,95.5
2018,1,18,13,15,7.5,139.0,0.8,11.1,143.0,122.74,98.95
2018,1,18,13,30,12.0,138.0,0.8,11.0,144.0,126.53,102.46
2018,1,18,13,45,16.5,118.5,0.8,10.85,126.0,112.15,90.81
2018,1,18,14,0,21.0,99.0,0.8,10.7,108.0,107.57,87.41
2018,1,18,14,15,29.5,100.5,0.8,10.55,112.5,116.84,95.78
2018,1,18,14,30,38.0,102.0,0.8,10.4,117.0,125.81,103.84
2018,1,18,14,45,41.0,102.0,0.8,10.2,117.0,128.21,106.12
2018,1,18,15,0,44.0,102.0,0.8,10.0,117.0,130.79,108.53
2018,1,18,15,15,53.5,91.5,0.8,10.0,108.0,126.24,105.01
2018,1,18,15,30,63.0,81.0,0.8,10.0,99.0,134.16,111.85
2018,1,18,15,45,56.0,75.5,0.8,9.65,89.5,109.71,90.62
2018,1,18,16,0,49.0,70.0,0.8,9.3,80.0,99.91,81.63
2018,1,18,16,15,42.0,54.0,0.8,9.15,61.5,77.15,61.27
2018,1,18,16,30,35.0,38.0,0.8,9.0,43.0,54.78,41.03
2018,1,18,16,45,27.5,25.0,0.8,8.85,28.0,44.53,28.99
2018,1,18,17,0,20.0,12.0,0.8,8.7,13.0,21.52,0.0
2018,1,18,17,15,10.0,6.0,0.8,8.6,6.5,8.39,0.0
2018,1,18,17,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,19,7,15,8.0,2.5,0.6,5.7,2.5,0.0,0.0
2018,1,19,7,30,16.0,5.0,0.6,5.9,5.0,9.69,0.0
2018,1,19,7,45,84.5,18.5,0.55,6.1,25.0,49.43,0.0
2018,1,19,8,0,153.0,32.0,0.5,6.3,45.0,136.24,97.43
2018,1,19,8,15,267.5,43.5,0.5,6.45,82.0,217.51,176.84
2018,1,19,8,30,382.0,55.0,0.5,6.6,119.0,310.76,258.25
2018,1,19,8,45,498.0,59.0,0.5,6.8,166.5,412.32,343.77
2018,1,19,9,0,614.0,63.0,0.5,7.0,214.0,521.56,432.05
2018,1,19,9,15,647.5,68.0,0.5,7.2,251.0,581.43,478.39
2018,1,19,9,30,681.0,73.0,0.5,7.4,288.0,642.46,523.19
2018,1,19,9,45,711.5,76.5,0.5,7.65,323.5,699.99,563.78
2018,1,19,10,0,742.0,80.0,0.5,7.9,359.0,757.63,603.25
2018,1,19,10,15,721.0,88.5,0.5,8.15,377.5,776.23,614.09
2018,1,19,10,30,700.0,97.0,0.5,8.4,396.0,790.91,622.64
2018,1,19,10,45,537.5,134.0,0.5,8.65,371.0,692.62,550.87
2018,1,19,11,0,375.0,171.0,0.5,8.9,346.0,570.93,459.72
2018,1,19,11,15,253.5,172.5,0.55,9.05,292.5,461.11,375.46
2018,1,19,11,30,132.0,174.0,0.6,9.2,239.0,322.64,265.23
2018,1,19,11,45,92.5,122.5,0.6,9.35,168.5,222.85,185.06
2018,1,19,12,0,53.0,71.0,0.6,9.5,98.0,126.27,104.38
2018,1,19,12,15,32.0,64.5,0.6,9.5,81.0,98.17,80.07
2018,1,19,12,30,11.0,58.0,0.6,9.5,64.0,59.27,46.01
2018,1,19,12,45,47.0,101.0,0.65,9.5,125.0,136.6,113.31
2018,1,19,13,0,83.0,144.0,0.7,9.5,186.0,238.45,198.37
2018,1,19,13,15,243.0,137.5,0.7,9.4,256.0,411.1,341.18
2018,1,19,13,30,403.0,131.0,0.7,9.3,326.0,582.7,474.48
2018,1,19,13,45,591.0,108.5,0.75,9.25,382.0,740.1,589.79
2018,1,19,14,0,779.0,86.0,0.8,9.2,438.0,867.64,679.32
2018,1,19,14,15,783.5,81.5,0.8,9.05,418.0,844.76,662.76
2018,1,19,14,30,788.0,77.0,0.8,8.9,398.0,818.77,646.24
2018,1,19,14,45,730.5,79.0,0.8,8.8,358.0,750.54,599.15
2018,1,19,15,0,673.0,81.0,0.8,8.7,318.0,678.5,548.52
2018,1,19,15,15,584.0,81.5,0.8,8.7,271.0,582.01,477.58
2018,1,19,15,30,495.0,82.0,0.8,8.7,224.0,490.23,406.69
2018,1,19,15,45,427.5,74.5,0.8,8.15,184.0,405.45,339.44
2018,1,19,16,0,360.0,67.0,0.8,7.6,144.0,333.02,279.36
2018,1,19,16,15,347.5,55.0,0.8,7.25,116.0,293.07,244.06
2018,1,19,16,30,335.0,43.0,0.8,6.9,88.0,256.09,208.78
2018,1,19,16,45,237.5,31.5,0.8,6.5,57.5,177.0,132.53
2018,1,19,17,0,140.0,20.0,0.8,6.1,27.0,96.44,0.0
2018,1,19,17,15,70.0,10.0,0.85,6.05,13.5,33.56,0.0
2018,1,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,0.95,3.7,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,20,7,15,9.0,2.0,0.9,3.8,2.0,0.0,0.0
2018,1,20,7,30,18.0,4.0,0.9,4.3,4.0,9.59,0.0
2018,1,20,7,45,97.5,18.0,0.9,4.75,25.5,73.47,0.0
2018,1,20,8,0,177.0,32.0,0.9,5.2,47.0,147.49,107.56
2018,1,20,8,15,356.5,38.0,0.9,5.7,91.0,259.19,212.28
2018,1,20,8,30,536.0,44.0,0.9,6.2,135.0,389.75,324.28
2018,1,20,8,45,630.5,46.0,0.9,6.7,181.0,474.86,396.32
2018,1,20,9,0,725.0,48.0,0.9,7.2,227.0,573.05,475.69
2018,1,20,9,15,759.5,51.5,0.9,7.7,267.0,636.54,523.12
2018,1,20,9,30,794.0,55.0,0.9,8.2,307.0,700.98,569.53
2018,1,20,9,45,816.5,57.5,0.9,8.65,342.5,755.03,606.77
2018,1,20,10,0,839.0,60.0,0.9,9.1,378.0,808.28,642.41
2018,1,20,10,15,855.0,62.5,0.9,9.4,408.5,845.27,666.04
2018,1,20,10,30,871.0,65.0,0.9,9.7,439.0,889.24,694.29
2018,1,20,10,45,881.5,66.5,0.9,10.0,463.0,924.64,716.08
2018,1,20,11,0,892.0,68.0,0.9,10.3,487.0,957.41,735.97
2018,1,20,11,15,898.5,69.0,0.9,10.45,504.0,982.76,751.17
2018,1,20,11,30,905.0,70.0,0.9,10.6,521.0,1004.96,764.38
2018,1,20,11,45,884.0,76.0,0.9,10.7,523.5,1002.85,761.8
2018,1,20,12,0,863.0,82.0,0.9,10.8,526.0,1009.16,765.35
2018,1,20,12,15,855.5,84.0,0.9,10.85,525.5,1007.96,764.12
2018,1,20,12,30,848.0,86.0,0.9,10.9,525.0,1003.22,760.85
2018,1,20,12,45,877.0,80.0,0.9,10.9,530.0,1021.74,773.28
2018,1,20,13,0,906.0,74.0,0.9,10.9,535.0,1024.0,774.81
2018,1,20,13,15,900.5,73.0,0.9,10.85,522.0,1006.81,764.11
2018,1,20,13,30,895.0,72.0,0.9,10.8,509.0,986.29,751.62
2018,1,20,13,45,886.0,71.0,0.9,10.7,489.0,959.2,734.94
2018,1,20,14,0,877.0,70.0,0.9,10.6,469.0,929.2,716.34
2018,1,20,14,15,848.5,70.5,0.9,10.45,438.5,890.79,691.98
2018,1,20,14,30,820.0,71.0,0.9,10.3,408.0,840.12,658.84
2018,1,20,14,45,781.0,68.0,0.9,10.1,368.5,775.0,614.99
2018,1,20,15,0,742.0,65.0,0.9,9.9,329.0,710.03,570.19
2018,1,20,15,15,741.0,60.0,0.9,9.9,299.5,672.57,544.07
2018,1,20,15,30,740.0,55.0,0.9,9.9,270.0,633.01,515.19
2018,1,20,15,45,611.0,58.5,0.85,9.05,218.5,518.85,428.1
2018,1,20,16,0,482.0,62.0,0.8,8.2,167.0,409.52,340.27
2018,1,20,16,15,375.0,53.5,0.85,7.8,124.5,310.9,258.07
2018,1,20,16,30,268.0,45.0,0.9,7.4,82.0,220.91,180.24
2018,1,20,16,45,194.5,32.5,0.9,6.95,54.0,157.32,119.19
2018,1,20,17,0,121.0,20.0,0.9,6.5,26.0,88.99,0.0
2018,1,20,17,15,60.5,10.0,0.85,6.4,13.0,30.09,0.0
2018,1,20,17,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,21,7,15,7.0,2.0,0.65,6.1,2.0,0.0,0.0
2018,1,21,7,30,14.0,4.0,0.6,6.2,4.0,8.13,0.0
2018,1,21,7,45,7.0,13.0,0.6,6.35,13.0,13.48,0.0
2018,1,21,8,0,0.0,22.0,0.6,6.5,22.0,16.8,7.53
2018,1,21,8,15,0.0,34.0,0.6,6.85,34.0,26.93,17.4
2018,1,21,8,30,0.0,46.0,0.6,7.2,46.0,37.15,26.68
2018,1,21,8,45,0.0,61.5,0.55,7.55,61.5,51.13,39.12
2018,1,21,9,0,0.0,77.0,0.5,7.9,77.0,65.09,51.37
2018,1,21,9,15,1.5,91.5,0.55,8.2,92.0,79.07,63.51
2018,1,21,9,30,3.0,106.0,0.6,8.5,107.0,93.3,75.68
2018,1,21,9,45,3.0,114.5,0.6,8.8,115.5,100.11,81.29
2018,1,21,10,0,3.0,123.0,0.6,9.1,124.0,107.16,87.05
2018,1,21,10,15,4.5,134.5,0.65,9.35,136.5,118.87,96.78
2018,1,21,10,30,6.0,146.0,0.7,9.6,149.0,130.85,106.64
2018,1,21,10,45,7.5,151.0,0.75,9.8,154.5,136.24,110.97
2018,1,21,11,0,9.0,156.0,0.8,10.0,160.0,141.91,115.54
2018,1,21,11,15,5.0,108.5,0.8,10.1,111.0,91.22,72.68
2018,1,21,11,30,1.0,61.0,0.8,10.2,62.0,47.78,35.57
2018,1,21,11,45,0.5,69.5,0.85,10.25,70.0,53.87,40.77
2018,1,21,12,0,0.0,78.0,0.9,10.3,78.0,59.95,45.89
2018,1,21,12,15,0.0,86.5,0.9,10.3,86.5,66.55,51.48
2018,1,21,12,30,0.0,95.0,0.9,10.3,95.0,73.83,57.65
2018,1,21,12,45,0.0,72.5,0.9,10.25,72.5,55.69,42.23
2018,1,21,13,0,0.0,50.0,0.9,10.2,50.0,38.31,27.41
2018,1,21,13,15,0.0,52.5,0.9,10.15,52.5,40.23,29.11
2018,1,21,13,30,0.0,55.0,0.9,10.1,55.0,42.15,30.79
2018,1,21,13,45,0.5,78.5,0.9,10.05,78.5,60.8,46.86
2018,1,21,14,0,1.0,102.0,0.9,10.0,102.0,81.88,64.93
2018,1,21,14,15,2.5,110.5,0.9,9.9,111.5,91.71,73.46
2018,1,21,14,30,4.0,119.0,0.9,9.8,121.0,102.17,82.55
2018,1,21,14,45,2.0,75.0,0.9,9.75,76.0,59.43,46.03
2018,1,21,15,0,0.0,31.0,0.9,9.7,31.0,23.64,15.04
2018,1,21,15,15,0.0,27.0,0.9,9.7,27.0,20.57,12.39
2018,1,21,15,30,0.0,23.0,0.9,9.7,23.0,17.5,9.72
2018,1,21,15,45,0.0,21.5,0.9,9.55,21.5,16.35,8.7
2018,1,21,16,0,0.0,20.0,0.9,9.4,20.0,15.2,7.65
2018,1,21,16,15,0.0,16.5,0.95,9.4,16.5,12.53,5.22
2018,1,21,16,30,0.0,13.0,1.0,9.4,13.0,9.86,2.77
2018,1,21,16,45,0.0,9.5,1.0,9.35,9.5,7.2,0.18
2018,1,21,17,0,0.0,6.0,1.0,9.3,6.0,4.54,0.0
2018,1,21,17,15,0.0,3.0,1.0,9.3,3.0,2.36,0.0
2018,1,21,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
