Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,12,0,853.0,87.0,0.1,19.7,563.0,1004.61,717.49
2018,2,1,12,15,857.0,86.0,0.15,19.6,566.5,1011.87,722.69
2018,2,1,12,30,861.0,85.0,0.2,19.5,570.0,1015.59,726.08
2018,2,1,12,45,880.0,78.5,0.2,19.4,570.5,1011.26,723.74
2018,2,1,13,0,899.0,72.0,0.2,19.3,571.0,1015.87,727.23
2018,2,1,13,15,913.0,66.5,0.25,19.3,564.0,1012.72,726.76
2018,2,1,13,30,927.0,61.0,0.3,19.3,557.0,1005.49,724.11
2018,2,1,13,45,920.0,60.5,0.3,19.3,537.5,980.57,709.48
2018,2,1,14,0,913.0,60.0,0.3,19.3,518.0,952.45,693.13
2018,2,1,14,15,901.5,59.0,0.3,19.15,491.5,916.48,672.12
2018,2,1,14,30,890.0,58.0,0.3,19.0,465.0,877.93,649.31
2018,2,1,14,45,873.0,56.5,0.35,18.85,432.0,831.66,622.03
2018,2,1,15,0,856.0,55.0,0.4,18.7,399.0,783.71,593.05
2018,2,1,15,15,709.0,72.0,0.4,18.7,339.0,664.14,512.25
2018,2,1,15,30,562.0,89.0,0.4,18.7,279.0,548.39,430.67
2018,2,1,15,45,505.0,83.5,0.5,17.45,237.5,474.76,379.13
2018,2,1,16,0,448.0,78.0,0.6,16.2,196.0,399.56,323.06
2018,2,1,16,15,386.5,68.5,0.7,15.6,157.0,328.91,266.85
2018,2,1,16,30,325.0,59.0,0.8,15.0,118.0,264.18,212.99
2018,2,1,16,45,317.5,45.0,0.85,14.35,89.0,226.28,178.58
2018,2,1,17,0,310.0,31.0,0.9,13.7,60.0,191.06,139.49
2018,2,1,17,15,193.5,19.5,0.9,13.55,34.5,105.69,0.0
2018,2,1,17,30,77.0,8.0,0.9,13.4,9.0,30.13,0.0
2018,2,1,17,45,38.5,4.0,0.9,13.2,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,2,7,15,31.5,6.0,1.0,12.75,7.0,0.0,0.0
2018,2,2,7,30,63.0,12.0,0.9,13.0,14.0,30.55,0.0
2018,2,2,7,45,190.0,25.5,0.75,13.25,45.0,121.79,72.2
2018,2,2,8,0,317.0,39.0,0.6,13.5,76.0,210.88,163.31
2018,2,2,8,15,301.5,55.0,0.55,14.0,102.5,237.99,190.71
2018,2,2,8,30,286.0,71.0,0.5,14.5,129.0,264.44,214.94
2018,2,2,8,45,356.0,80.0,0.45,15.0,169.5,333.12,271.76
2018,2,2,9,0,426.0,89.0,0.4,15.5,210.0,408.41,331.33
2018,2,2,9,15,457.0,98.5,0.35,15.85,246.0,462.52,372.25
2018,2,2,9,30,488.0,108.0,0.3,16.2,282.0,518.39,413.09
2018,2,2,9,45,509.0,117.0,0.3,16.55,315.0,567.06,447.64
2018,2,2,10,0,530.0,126.0,0.3,16.9,348.0,615.91,481.39
2018,2,2,10,15,612.0,116.5,0.3,17.3,391.5,706.33,542.89
2018,2,2,10,30,694.0,107.0,0.3,17.7,435.0,790.79,597.38
2018,2,2,10,45,797.5,88.0,0.3,18.05,484.0,879.09,652.7
2018,2,2,11,0,901.0,69.0,0.3,18.4,533.0,963.06,703.34
2018,2,2,11,15,903.5,71.5,0.3,18.65,550.0,987.62,715.8
2018,2,2,11,30,906.0,74.0,0.3,18.9,567.0,1008.78,727.17
2018,2,2,11,45,917.0,72.5,0.3,19.15,580.0,1029.81,738.55
2018,2,2,12,0,928.0,71.0,0.3,19.4,593.0,1047.43,747.88
2018,2,2,12,15,928.5,71.5,0.3,19.5,596.0,1053.35,750.68
2018,2,2,12,30,929.0,72.0,0.3,19.6,599.0,1055.52,751.56
2018,2,2,12,45,910.0,76.0,0.3,19.65,588.5,1038.58,741.15
2018,2,2,13,0,891.0,80.0,0.3,19.7,578.0,1018.09,729.02
2018,2,2,13,15,885.5,79.0,0.3,19.75,565.0,1001.46,719.42
2018,2,2,13,30,880.0,78.0,0.3,19.8,552.0,981.47,707.76
2018,2,2,13,45,884.5,74.5,0.3,19.8,536.5,964.7,698.38
2018,2,2,14,0,889.0,71.0,0.3,19.8,521.0,944.35,686.74
2018,2,2,14,15,874.0,69.5,0.3,19.8,493.0,905.13,663.12
2018,2,2,14,30,859.0,68.0,0.3,19.8,465.0,863.61,638.03
2018,2,2,14,45,833.5,67.5,0.35,19.75,430.5,821.51,613.25
2018,2,2,15,0,808.0,67.0,0.4,19.7,396.0,768.53,580.56
2018,2,2,15,15,796.0,62.0,0.4,19.7,360.5,719.69,549.02
2018,2,2,15,30,784.0,57.0,0.4,19.7,325.0,669.44,515.59
2018,2,2,15,45,744.5,54.5,0.55,18.6,282.5,602.19,472.74
2018,2,2,16,0,705.0,52.0,0.7,17.5,240.0,536.54,426.56
2018,2,2,16,15,664.5,46.5,0.8,16.9,198.5,468.92,374.46
2018,2,2,16,30,624.0,41.0,0.9,16.3,157.0,403.97,321.31
2018,2,2,16,45,533.0,35.0,1.05,15.75,115.0,317.19,248.37
2018,2,2,17,0,442.0,29.0,1.2,15.2,73.0,239.02,175.59
2018,2,2,17,15,278.0,19.5,1.2,14.75,42.0,137.61,11.8
2018,2,2,17,30,114.0,10.0,1.2,14.3,11.0,43.06,0.0
2018,2,2,17,45,57.0,5.0,1.2,13.85,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,3,7,15,107.0,8.0,0.5,12.75,11.5,0.0,0.0
2018,2,3,7,30,214.0,16.0,0.5,13.2,23.0,83.95,0.0
2018,2,3,7,45,364.0,24.5,0.45,13.65,59.0,191.19,119.96
2018,2,3,8,0,514.0,33.0,0.4,14.1,95.0,288.21,221.53
2018,2,3,8,15,591.5,38.0,0.4,14.55,138.5,364.37,288.27
2018,2,3,8,30,669.0,43.0,0.4,15.0,182.0,447.34,356.94
2018,2,3,8,45,716.5,46.5,0.4,15.45,226.0,516.84,412.44
2018,2,3,9,0,764.0,50.0,0.4,15.9,270.0,589.38,467.6
2018,2,3,9,15,794.5,52.5,0.4,16.35,311.0,651.2,511.18
2018,2,3,9,30,825.0,55.0,0.4,16.8,352.0,706.23,547.75
2018,2,3,9,45,845.5,57.5,0.4,17.25,389.5,760.17,582.44
2018,2,3,10,0,866.0,60.0,0.4,17.7,427.0,813.18,615.49
2018,2,3,10,15,881.0,61.0,0.4,18.05,458.0,858.13,642.59
2018,2,3,10,30,896.0,62.0,0.4,18.4,489.0,901.1,667.98
2018,2,3,10,45,906.5,63.0,0.4,18.8,514.5,937.64,688.7
2018,2,3,11,0,917.0,64.0,0.4,19.2,540.0,971.42,707.5
2018,2,3,11,15,923.5,65.0,0.4,19.4,558.0,998.32,722.41
2018,2,3,11,30,930.0,66.0,0.4,19.6,576.0,1021.91,735.34
2018,2,3,11,45,933.0,66.5,0.4,19.85,586.5,1037.84,743.49
2018,2,3,12,0,936.0,67.0,0.4,20.1,597.0,1050.13,749.64
2018,2,3,12,15,936.0,67.0,0.4,20.15,599.5,1054.96,752.01
2018,2,3,12,30,936.0,67.0,0.4,20.2,602.0,1055.99,752.36
2018,2,3,12,45,933.0,67.5,0.4,20.3,597.0,1050.84,749.04
2018,2,3,13,0,930.0,68.0,0.4,20.4,592.0,1041.94,743.7
2018,2,3,13,15,925.0,67.0,0.4,20.3,579.0,1025.37,734.42
2018,2,3,13,30,920.0,66.0,0.4,20.2,566.0,1005.26,723.18
2018,2,3,13,45,912.0,65.0,0.4,20.15,546.0,978.83,707.95
2018,2,3,14,0,904.0,64.0,0.4,20.1,526.0,949.25,690.81
2018,2,3,14,15,892.0,63.0,0.4,19.9,499.0,913.02,669.75
2018,2,3,14,30,880.0,62.0,0.4,19.7,472.0,874.27,646.88
2018,2,3,14,45,863.5,60.5,0.4,19.55,439.5,828.71,619.09
2018,2,3,15,0,847.0,59.0,0.4,19.4,407.0,781.45,589.69
2018,2,3,15,15,823.5,57.0,0.4,19.4,369.0,726.68,554.15
2018,2,3,15,30,800.0,55.0,0.4,19.4,331.0,678.41,522.28
2018,2,3,15,45,765.5,52.0,0.4,18.4,289.0,613.29,479.1
2018,2,3,16,0,731.0,49.0,0.4,17.4,247.0,549.36,433.23
2018,2,3,16,15,666.5,46.0,0.45,16.75,202.0,469.25,372.24
2018,2,3,16,30,602.0,43.0,0.5,16.1,157.0,393.96,311.91
2018,2,3,16,45,394.5,40.0,0.55,15.45,106.5,260.11,203.6
2018,2,3,17,0,187.0,37.0,0.6,14.8,56.0,143.62,105.97
2018,2,3,17,15,131.0,23.0,0.6,14.7,33.0,87.37,19.42
2018,2,3,17,30,75.0,9.0,0.6,14.6,10.0,30.17,0.0
2018,2,3,17,45,37.5,4.5,0.6,14.5,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,4,7,15,52.5,7.5,0.35,12.45,9.5,0.0,0.0
2018,2,4,7,30,105.0,15.0,0.3,13.0,19.0,46.66,0.0
2018,2,4,7,45,185.0,28.5,0.3,13.55,47.0,124.36,80.59
2018,2,4,8,0,265.0,42.0,0.3,14.1,75.0,188.14,145.74
2018,2,4,8,15,316.5,54.0,0.3,14.75,109.5,242.62,193.79
2018,2,4,8,30,368.0,66.0,0.3,15.4,144.0,302.8,244.55
2018,2,4,8,45,439.5,73.5,0.3,16.1,187.0,374.84,302.81
2018,2,4,9,0,511.0,81.0,0.3,16.8,230.0,460.42,368.8
2018,2,4,9,15,668.5,68.5,0.25,17.35,293.5,584.25,460.82
2018,2,4,9,30,826.0,56.0,0.2,17.9,357.0,707.6,544.45
2018,2,4,9,45,806.0,66.5,0.2,18.45,385.0,747.71,567.96
2018,2,4,10,0,786.0,77.0,0.2,19.0,413.0,776.0,584.15
2018,2,4,10,15,844.0,70.0,0.2,19.05,454.5,846.58,629.29
2018,2,4,10,30,902.0,63.0,0.2,19.1,496.0,907.39,666.28
2018,2,4,10,45,901.0,66.5,0.2,19.15,518.0,936.74,682.72
2018,2,4,11,0,900.0,70.0,0.2,19.2,540.0,962.71,697.47
2018,2,4,11,15,812.5,97.0,0.2,19.5,532.5,941.82,682.22
2018,2,4,11,30,725.0,124.0,0.2,19.8,525.0,908.9,660.28
2018,2,4,11,45,832.5,96.0,0.2,20.1,564.5,986.5,708.29
2018,2,4,12,0,940.0,68.0,0.2,20.4,604.0,1055.36,747.89
2018,2,4,12,15,941.0,68.0,0.2,20.5,607.0,1061.26,749.69
2018,2,4,12,30,942.0,68.0,0.2,20.6,610.0,1063.36,750.5
2018,2,4,12,45,939.5,68.0,0.2,20.7,605.0,1058.05,747.1
2018,2,4,13,0,937.0,68.0,0.2,20.8,600.0,1048.96,741.72
2018,2,4,13,15,932.0,67.0,0.2,21.0,587.0,1032.32,731.69
2018,2,4,13,30,927.0,66.0,0.2,21.2,574.0,1012.1,719.72
2018,2,4,13,45,919.0,65.5,0.2,21.35,554.0,986.19,704.52
2018,2,4,14,0,911.0,65.0,0.2,21.5,534.0,957.1,687.44
2018,2,4,14,15,899.5,63.5,0.25,21.55,507.0,920.47,666.82
2018,2,4,14,30,888.0,62.0,0.3,21.6,480.0,881.24,644.41
2018,2,4,14,45,871.5,60.5,0.3,21.65,447.0,835.37,616.38
2018,2,4,15,0,855.0,59.0,0.3,21.7,414.0,787.77,586.78
2018,2,4,15,15,831.5,57.5,0.3,21.7,376.0,733.3,552.03
2018,2,4,15,30,808.0,56.0,0.3,21.7,338.0,685.28,520.87
2018,2,4,15,45,773.5,53.0,0.35,20.45,295.5,619.74,479.23
2018,2,4,16,0,739.0,50.0,0.4,19.2,253.0,555.34,434.62
2018,2,4,16,15,590.5,53.0,0.45,18.65,197.5,435.82,344.23
2018,2,4,16,30,442.0,56.0,0.5,18.1,142.0,325.95,257.77
2018,2,4,16,45,381.5,45.0,0.5,17.6,105.0,258.45,201.27
2018,2,4,17,0,321.0,34.0,0.5,17.1,68.0,197.54,146.08
2018,2,4,17,15,205.0,22.0,0.6,16.85,40.0,114.59,39.93
2018,2,4,17,30,89.0,10.0,0.7,16.6,12.0,35.17,0.0
2018,2,4,17,45,44.5,5.0,0.85,16.35,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,2,5,7,15,7.0,3.5,0.55,15.4,4.0,2.75,0.0
2018,2,5,7,30,14.0,7.0,0.5,15.5,8.0,10.13,0.0
2018,2,5,7,45,7.0,17.0,0.5,15.55,17.5,16.09,6.1
2018,2,5,8,0,0.0,27.0,0.5,15.6,27.0,20.61,11.42
2018,2,5,8,15,0.0,38.0,0.45,15.9,38.0,29.06,18.9
2018,2,5,8,30,0.0,49.0,0.4,16.2,49.0,37.85,26.56
2018,2,5,8,45,32.5,79.0,0.35,16.45,88.5,92.94,73.68
2018,2,5,9,0,65.0,109.0,0.3,16.7,128.0,148.47,120.17
2018,2,5,9,15,155.0,128.5,0.3,17.2,183.0,249.56,203.11
2018,2,5,9,30,245.0,148.0,0.3,17.7,238.0,362.27,291.27
2018,2,5,9,45,297.0,156.0,0.3,18.2,276.5,422.72,336.23
2018,2,5,10,0,349.0,164.0,0.3,18.7,315.0,486.75,383.0
2018,2,5,10,15,532.5,135.5,0.35,19.2,384.5,647.26,499.97
2018,2,5,10,30,716.0,107.0,0.4,19.7,454.0,809.16,607.29
2018,2,5,10,45,811.5,87.0,0.4,20.2,499.5,889.72,655.39
2018,2,5,11,0,907.0,67.0,0.4,20.7,545.0,965.12,699.9
2018,2,5,11,15,914.0,68.0,0.45,20.65,563.5,992.39,716.13
2018,2,5,11,30,921.0,69.0,0.5,20.6,582.0,1016.4,731.2
2018,2,5,11,45,925.0,69.0,0.5,20.55,592.5,1032.65,740.42
2018,2,5,12,0,929.0,69.0,0.5,20.5,603.0,1045.29,747.67
2018,2,5,12,15,930.0,69.5,0.55,20.35,606.5,1051.82,752.92
2018,2,5,12,30,931.0,70.0,0.6,20.2,610.0,1054.58,756.13
2018,2,5,12,45,929.0,69.5,0.6,20.0,605.0,1049.17,753.45
2018,2,5,13,0,927.0,69.0,0.6,19.8,600.0,1040.01,748.75
2018,2,5,13,15,923.0,68.5,0.65,19.65,587.5,1025.15,741.76
2018,2,5,13,30,919.0,68.0,0.7,19.5,575.0,1006.72,732.67
2018,2,5,13,45,911.5,67.5,0.7,19.35,555.5,981.43,718.16
2018,2,5,14,0,904.0,67.0,0.7,19.2,536.0,952.96,701.69
2018,2,5,14,15,892.5,65.5,0.75,19.05,509.0,916.5,680.99
2018,2,5,14,30,881.0,64.0,0.8,18.9,482.0,877.45,658.32
2018,2,5,14,45,864.5,62.0,0.8,18.8,449.0,831.13,629.34
2018,2,5,15,0,848.0,60.0,0.8,18.7,416.0,783.09,598.74
2018,2,5,15,15,825.0,58.0,0.8,18.7,378.0,728.58,562.74
2018,2,5,15,30,802.0,56.0,0.8,18.7,340.0,680.52,530.47
2018,2,5,15,45,768.0,53.5,0.85,17.6,298.0,616.19,487.9
2018,2,5,16,0,734.0,51.0,0.9,16.5,256.0,552.95,442.28
2018,2,5,16,15,681.5,47.0,1.0,15.95,211.5,478.47,384.67
2018,2,5,16,30,629.0,43.0,1.1,15.4,167.0,407.77,326.94
2018,2,5,16,45,533.5,38.0,1.2,14.8,124.0,319.41,252.62
2018,2,5,17,0,438.0,33.0,1.3,14.2,81.0,245.85,185.92
2018,2,5,17,15,265.5,22.5,1.25,13.85,47.5,138.0,62.04
2018,2,5,17,30,93.0,12.0,1.2,13.5,14.0,37.88,0.0
2018,2,5,17,45,46.5,6.0,1.2,13.15,7.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,6,7,15,131.0,9.0,0.75,10.65,14.5,7.08,0.0
2018,2,6,7,30,262.0,18.0,0.7,11.3,29.0,100.37,0.0
2018,2,6,7,45,413.0,25.5,0.65,11.9,68.0,207.15,143.86
2018,2,6,8,0,564.0,33.0,0.6,12.5,107.0,308.93,240.76
2018,2,6,8,15,637.5,38.0,0.6,12.95,152.5,385.33,307.7
2018,2,6,8,30,711.0,43.0,0.6,13.4,198.0,468.37,376.81
2018,2,6,8,45,757.5,46.0,0.55,13.9,243.5,538.82,432.74
2018,2,6,9,0,804.0,49.0,0.5,14.4,289.0,606.34,483.82
2018,2,6,9,15,831.5,51.5,0.5,14.7,331.0,667.19,526.8
2018,2,6,9,30,859.0,54.0,0.5,15.0,373.0,728.4,568.05
2018,2,6,9,45,876.5,56.5,0.5,15.35,410.5,781.57,602.3
2018,2,6,10,0,894.0,59.0,0.5,15.7,448.0,833.47,634.86
2018,2,6,10,15,909.0,59.5,0.5,16.0,480.0,878.95,662.49
2018,2,6,10,30,924.0,60.0,0.5,16.3,512.0,922.35,688.32
2018,2,6,10,45,934.0,61.5,0.5,16.6,538.0,960.06,710.1
2018,2,6,11,0,944.0,63.0,0.5,16.9,564.0,994.88,729.86
2018,2,6,11,15,949.0,63.5,0.5,17.1,582.0,1020.37,743.9
2018,2,6,11,30,954.0,64.0,0.5,17.3,600.0,1042.38,755.91
2018,2,6,11,45,957.5,64.0,0.5,17.5,610.5,1058.59,764.44
2018,2,6,12,0,961.0,64.0,0.5,17.7,621.0,1071.05,770.86
2018,2,6,12,15,960.5,65.0,0.5,17.8,624.0,1076.91,773.72
2018,2,6,12,30,960.0,66.0,0.5,17.9,627.0,1078.85,774.46
2018,2,6,12,45,956.5,66.5,0.5,18.0,622.0,1073.16,770.77
2018,2,6,13,0,953.0,67.0,0.5,18.1,617.0,1063.61,765.01
2018,2,6,13,15,948.0,66.5,0.45,18.05,604.0,1047.45,754.54
2018,2,6,13,30,943.0,66.0,0.4,18.0,591.0,1027.65,742.08
2018,2,6,13,45,935.0,65.5,0.4,18.0,570.5,1001.41,726.85
2018,2,6,14,0,927.0,65.0,0.4,18.0,550.0,971.92,709.66
2018,2,6,14,15,916.5,63.5,0.4,17.85,523.0,935.73,688.55
2018,2,6,14,30,906.0,62.0,0.4,17.7,496.0,896.81,665.53
2018,2,6,14,45,890.5,60.0,0.4,17.6,462.5,850.46,637.19
2018,2,6,15,0,875.0,58.0,0.4,17.5,429.0,802.23,607.15
2018,2,6,15,15,852.5,56.5,0.4,17.5,390.5,747.64,571.86
2018,2,6,15,30,830.0,55.0,0.4,17.5,352.0,692.37,535.26
2018,2,6,15,45,797.0,52.0,0.45,16.4,309.0,633.83,497.88
2018,2,6,16,0,764.0,49.0,0.5,15.3,266.0,569.24,452.35
2018,2,6,16,15,707.5,46.0,0.55,14.6,220.0,492.15,393.62
2018,2,6,16,30,651.0,43.0,0.6,13.9,174.0,419.12,334.92
2018,2,6,16,45,552.0,37.5,0.65,13.2,129.0,327.51,258.89
2018,2,6,17,0,453.0,32.0,0.7,12.5,84.0,250.68,190.66
2018,2,6,17,15,307.5,23.0,0.7,12.3,51.0,154.56,80.52
2018,2,6,17,30,162.0,14.0,0.7,12.1,18.0,60.39,0.0
2018,2,6,17,45,81.0,7.0,0.7,11.9,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,7,7,15,121.5,9.5,0.8,9.85,15.0,40.49,0.0
2018,2,7,7,30,243.0,19.0,0.8,10.4,30.0,110.75,0.0
2018,2,7,7,45,391.0,27.0,0.75,11.0,69.0,204.83,145.78
2018,2,7,8,0,539.0,35.0,0.7,11.6,108.0,298.81,234.62
2018,2,7,8,15,612.5,40.0,0.7,12.1,152.5,374.06,300.75
2018,2,7,8,30,686.0,45.0,0.7,12.6,197.0,455.87,369.21
2018,2,7,8,45,732.0,48.5,0.65,13.05,242.5,525.45,424.98
2018,2,7,9,0,778.0,52.0,0.6,13.5,288.0,597.93,480.13
2018,2,7,9,15,809.0,55.0,0.55,14.0,330.5,661.63,524.87
2018,2,7,9,30,840.0,58.0,0.5,14.5,373.0,718.65,562.18
2018,2,7,9,45,862.5,59.0,0.45,15.0,411.0,773.09,596.36
2018,2,7,10,0,885.0,60.0,0.4,15.5,449.0,826.7,628.82
2018,2,7,10,15,898.5,61.5,0.4,15.9,481.0,871.93,655.97
2018,2,7,10,30,912.0,63.0,0.4,16.3,513.0,915.02,681.3
2018,2,7,10,45,921.5,64.5,0.35,16.7,538.5,951.96,701.16
2018,2,7,11,0,931.0,66.0,0.3,17.1,564.0,986.03,718.95
2018,2,7,11,15,937.0,67.0,0.3,17.35,582.5,1012.92,733.63
2018,2,7,11,30,943.0,68.0,0.3,17.6,601.0,1036.41,746.29
2018,2,7,11,45,946.0,68.5,0.3,17.85,612.0,1052.67,754.6
2018,2,7,12,0,949.0,69.0,0.3,18.1,623.0,1065.2,760.85
2018,2,7,12,15,949.0,69.5,0.3,18.2,626.0,1070.86,763.55
2018,2,7,12,30,949.0,70.0,0.3,18.3,629.0,1072.64,764.19
2018,2,7,12,45,946.5,70.5,0.3,18.4,624.5,1068.0,761.17
2018,2,7,13,0,944.0,71.0,0.3,18.5,620.0,1059.52,756.1
2018,2,7,13,15,939.0,70.5,0.3,18.45,607.0,1043.47,747.04
2018,2,7,13,30,934.0,70.0,0.3,18.4,594.0,1023.79,735.98
2018,2,7,13,45,925.5,69.5,0.3,18.35,573.5,997.22,720.75
2018,2,7,14,0,917.0,69.0,0.3,18.3,553.0,967.44,703.6
2018,2,7,14,15,905.5,68.0,0.25,18.25,526.0,931.23,681.26
2018,2,7,14,30,894.0,67.0,0.2,18.2,499.0,892.38,657.26
2018,2,7,14,45,877.5,65.5,0.2,18.1,465.5,846.2,629.28
2018,2,7,15,0,861.0,64.0,0.2,18.0,432.0,798.25,599.7
2018,2,7,15,15,838.0,61.5,0.2,18.0,393.0,750.19,569.2
2018,2,7,15,30,815.0,59.0,0.2,18.0,354.0,693.01,531.61
2018,2,7,15,45,781.5,56.0,0.2,17.2,311.0,627.66,488.62
2018,2,7,16,0,748.0,53.0,0.2,16.4,268.0,563.32,442.63
2018,2,7,16,15,698.0,49.0,0.3,15.85,223.0,489.48,387.53
2018,2,7,16,30,648.0,45.0,0.4,15.3,178.0,419.11,331.98
2018,2,7,16,45,566.0,39.0,0.55,14.7,134.0,335.2,263.22
2018,2,7,17,0,484.0,33.0,0.7,14.1,90.0,264.19,200.44
2018,2,7,17,15,325.0,23.5,0.75,13.9,54.5,162.09,92.26
2018,2,7,17,30,166.0,14.0,0.8,13.7,19.0,61.41,0.0
2018,2,7,17,45,83.0,7.0,0.9,13.45,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,7,15,138.0,10.0,0.85,12.65,16.5,45.13,0.0
2018,2,8,7,30,276.0,20.0,0.7,13.1,33.0,122.78,0.0
2018,2,8,7,45,411.0,27.5,0.55,13.55,72.0,212.29,151.7
2018,2,8,8,0,546.0,35.0,0.4,14.0,111.0,301.36,233.91
2018,2,8,8,15,588.5,42.5,0.35,14.7,151.5,363.78,288.41
2018,2,8,8,30,631.0,50.0,0.3,15.4,192.0,429.8,342.86
2018,2,8,8,45,645.0,59.5,0.2,16.05,231.5,487.86,387.82
2018,2,8,9,0,659.0,69.0,0.1,16.7,271.0,542.32,427.72
2018,2,8,9,15,707.5,70.0,0.1,16.95,314.5,606.74,474.93
2018,2,8,9,30,756.0,71.0,0.1,17.2,358.0,677.89,523.14
2018,2,8,9,45,735.5,84.0,0.1,17.45,386.0,714.43,545.84
2018,2,8,10,0,715.0,97.0,0.1,17.7,414.0,743.22,563.29
2018,2,8,10,15,816.5,78.5,0.1,18.6,465.5,831.18,618.53
2018,2,8,10,30,918.0,60.0,0.1,19.5,517.0,915.99,668.57
2018,2,8,10,45,927.5,60.5,0.1,20.45,542.0,951.84,686.13
2018,2,8,11,0,937.0,61.0,0.1,21.4,567.0,984.78,702.41
2018,2,8,11,15,944.0,62.0,0.1,21.75,586.0,1012.83,717.16
2018,2,8,11,30,951.0,63.0,0.1,22.1,605.0,1037.48,729.89
2018,2,8,11,45,954.0,63.0,0.1,22.4,615.5,1053.22,737.48
2018,2,8,12,0,957.0,63.0,0.1,22.7,626.0,1065.19,743.08
2018,2,8,12,15,957.5,63.0,0.1,22.9,628.5,1070.76,745.37
2018,2,8,12,30,958.0,63.0,0.1,23.1,631.0,1072.43,745.62
2018,2,8,12,45,956.5,62.5,0.15,23.3,626.0,1067.47,743.12
2018,2,8,13,0,955.0,62.0,0.2,23.5,621.0,1058.63,738.71
2018,2,8,13,15,950.5,61.5,0.25,23.25,608.5,1042.94,731.76
2018,2,8,13,30,946.0,61.0,0.3,23.0,596.0,1023.57,722.82
2018,2,8,13,45,938.0,60.5,0.3,22.75,575.5,997.24,708.56
2018,2,8,14,0,930.0,60.0,0.3,22.5,555.0,967.62,692.34
2018,2,8,14,15,919.0,59.0,0.35,22.2,528.0,931.49,673.16
2018,2,8,14,30,908.0,58.0,0.4,21.9,501.0,892.65,652.02
2018,2,8,14,45,893.0,57.0,0.4,21.6,468.0,847.9,625.64
2018,2,8,15,0,878.0,56.0,0.4,21.3,435.0,801.23,597.53
2018,2,8,15,15,856.5,54.0,0.4,21.3,396.5,746.52,562.71
2018,2,8,15,30,835.0,52.0,0.4,21.3,358.0,691.05,526.55
2018,2,8,15,45,804.5,49.0,0.5,20.0,315.0,627.64,487.39
2018,2,8,16,0,774.0,46.0,0.6,18.7,272.0,565.07,445.08
2018,2,8,16,15,727.5,43.0,0.65,18.1,227.5,499.08,394.91
2018,2,8,16,30,681.0,40.0,0.7,17.5,183.0,430.65,340.24
2018,2,8,16,45,605.0,35.5,0.8,16.85,139.0,349.89,273.59
2018,2,8,17,0,529.0,31.0,0.9,16.2,95.0,276.18,208.86
2018,2,8,17,15,364.5,23.0,0.95,15.85,58.0,172.26,104.01
2018,2,8,17,30,200.0,15.0,1.0,15.5,21.0,72.28,0.0
2018,2,8,17,45,100.0,7.5,1.05,15.15,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,9,7,15,162.5,10.0,1.2,14.5,18.5,51.47,0.0
2018,2,9,7,30,325.0,20.0,1.0,14.9,37.0,139.38,0.0
2018,2,9,7,45,327.5,32.5,0.85,15.3,64.5,183.73,132.43
2018,2,9,8,0,330.0,45.0,0.7,15.7,92.0,218.69,170.54
2018,2,9,8,15,482.5,47.0,0.6,16.35,143.5,318.76,253.97
2018,2,9,8,30,635.0,49.0,0.5,17.0,195.0,430.32,343.22
2018,2,9,8,45,658.5,57.0,0.4,17.7,236.0,488.74,388.08
2018,2,9,9,0,682.0,65.0,0.3,18.4,277.0,551.88,434.09
2018,2,9,9,15,646.5,80.5,0.3,18.7,304.0,579.4,453.32
2018,2,9,9,30,611.0,96.0,0.3,19.0,331.0,601.4,467.95
2018,2,9,9,45,647.5,99.0,0.3,19.25,369.5,661.66,509.19
2018,2,9,10,0,684.0,102.0,0.3,19.5,408.0,722.66,548.94
2018,2,9,10,15,766.5,90.5,0.35,19.55,456.5,801.33,600.73
2018,2,9,10,30,849.0,79.0,0.4,19.6,505.0,887.81,656.04
2018,2,9,10,45,763.0,105.5,0.4,19.65,502.5,870.68,642.29
2018,2,9,11,0,677.0,132.0,0.4,19.7,500.0,840.3,621.66
2018,2,9,11,15,685.0,135.0,0.45,19.7,518.0,867.22,639.9
2018,2,9,11,30,693.0,138.0,0.5,19.7,536.0,891.56,655.62
2018,2,9,11,45,761.0,121.0,0.5,19.7,565.5,949.89,692.09
2018,2,9,12,0,829.0,104.0,0.5,19.7,595.0,999.17,721.78
2018,2,9,12,15,866.5,95.0,0.55,19.7,610.5,1031.17,741.83
2018,2,9,12,30,904.0,86.0,0.6,19.7,626.0,1046.37,751.87
2018,2,9,12,45,894.5,88.0,0.6,19.65,619.0,1036.53,745.79
2018,2,9,13,0,885.0,90.0,0.6,19.6,612.0,1023.1,738.05
2018,2,9,13,15,860.5,93.0,0.6,19.5,592.0,1005.08,727.76
2018,2,9,13,30,836.0,96.0,0.6,19.4,572.0,971.16,707.56
2018,2,9,13,45,816.5,94.5,0.65,19.25,546.5,933.99,686.6
2018,2,9,14,0,797.0,93.0,0.7,19.1,521.0,894.35,663.75
2018,2,9,14,15,783.5,91.0,0.7,18.85,494.5,857.49,641.68
2018,2,9,14,30,770.0,89.0,0.7,18.6,468.0,818.42,617.81
2018,2,9,14,45,774.5,81.5,0.7,18.3,441.0,786.33,598.49
2018,2,9,15,0,779.0,74.0,0.7,18.0,414.0,751.18,576.66
2018,2,9,15,15,690.5,84.5,0.7,18.0,366.0,666.37,518.77
2018,2,9,15,30,602.0,95.0,0.7,18.0,318.0,581.61,458.76
2018,2,9,15,45,390.5,105.5,0.7,17.1,243.5,410.49,330.2
2018,2,9,16,0,179.0,116.0,0.7,16.2,169.0,239.76,195.08
2018,2,9,16,15,189.5,97.5,0.75,15.5,145.5,229.3,187.33
2018,2,9,16,30,200.0,79.0,0.8,14.8,122.0,204.12,165.85
2018,2,9,16,45,210.0,60.0,0.8,14.1,95.5,176.58,141.14
2018,2,9,17,0,220.0,41.0,0.8,13.4,69.0,157.7,121.58
2018,2,9,17,15,175.5,28.5,0.85,13.15,45.0,113.03,72.05
2018,2,9,17,30,131.0,16.0,0.9,12.9,21.0,52.04,0.0
2018,2,9,17,45,65.5,8.0,0.9,12.6,10.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,10,7,15,150.5,11.0,1.15,8.75,19.5,48.8,0.0
2018,2,10,7,30,301.0,22.0,1.1,9.2,39.0,133.46,15.92
2018,2,10,7,45,425.5,29.5,1.1,9.65,78.0,218.33,162.6
2018,2,10,8,0,550.0,37.0,1.1,10.1,117.0,303.7,241.81
2018,2,10,8,15,493.5,52.5,1.1,10.65,143.5,329.37,268.87
2018,2,10,8,30,437.0,68.0,1.1,11.2,170.0,343.62,284.04
2018,2,10,8,45,349.5,93.0,1.05,11.75,185.0,338.15,280.64
2018,2,10,9,0,262.0,118.0,1.0,12.3,200.0,312.54,259.5
2018,2,10,9,15,213.0,137.5,0.95,12.75,210.5,312.77,258.71
2018,2,10,9,30,164.0,157.0,0.9,13.2,221.0,291.54,240.14
2018,2,10,9,45,329.0,152.0,0.9,13.65,295.5,439.39,359.49
2018,2,10,10,0,494.0,147.0,0.9,14.1,370.0,604.94,484.43
2018,2,10,10,15,536.5,147.0,0.85,14.3,405.0,661.02,522.65
2018,2,10,10,30,579.0,147.0,0.8,14.5,440.0,727.08,567.47
2018,2,10,10,45,579.0,155.0,0.8,14.75,460.5,745.11,577.76
2018,2,10,11,0,579.0,163.0,0.8,15.0,481.0,770.04,593.49
2018,2,10,11,15,604.5,161.5,0.8,15.1,503.0,816.81,624.34
2018,2,10,11,30,630.0,160.0,0.8,15.2,525.0,852.64,647.1
2018,2,10,11,45,636.5,162.0,0.8,15.3,536.5,870.87,658.08
2018,2,10,12,0,643.0,164.0,0.8,15.4,548.0,886.36,667.55
2018,2,10,12,15,611.5,175.5,0.8,15.4,542.0,869.94,656.16
2018,2,10,12,30,580.0,187.0,0.8,15.4,536.0,841.64,637.35
2018,2,10,12,45,596.0,180.0,0.8,15.4,536.5,857.45,648.49
2018,2,10,13,0,612.0,173.0,0.8,15.4,537.0,861.81,651.45
2018,2,10,13,15,689.0,144.0,0.8,15.3,546.0,900.34,677.77
2018,2,10,13,30,766.0,115.0,0.8,15.2,555.0,930.84,698.2
2018,2,10,13,45,811.0,99.0,0.8,15.1,550.5,933.63,700.6
2018,2,10,14,0,856.0,83.0,0.8,15.0,546.0,937.5,704.31
2018,2,10,14,15,896.0,73.5,0.8,14.75,537.5,928.38,699.97
2018,2,10,14,30,936.0,64.0,0.8,14.5,529.0,924.61,699.5
2018,2,10,14,45,923.0,62.5,0.75,14.25,495.5,879.88,670.61
2018,2,10,15,0,910.0,61.0,0.7,14.0,462.0,832.96,640.46
2018,2,10,15,15,889.0,59.0,0.7,14.0,422.0,777.26,603.97
2018,2,10,15,30,868.0,57.0,0.7,14.0,382.0,720.63,566.02
2018,2,10,15,45,800.0,55.0,0.7,13.15,327.5,637.3,509.07
2018,2,10,16,0,732.0,53.0,0.7,12.3,273.0,551.21,445.64
2018,2,10,16,15,678.0,47.5,0.75,11.6,225.5,474.1,386.17
2018,2,10,16,30,624.0,42.0,0.8,10.9,178.0,401.19,326.78
2018,2,10,16,45,581.0,38.5,0.8,10.15,141.0,340.29,273.73
2018,2,10,17,0,538.0,35.0,0.8,9.4,104.0,282.2,219.91
2018,2,10,17,15,364.5,26.0,0.85,9.1,64.0,180.63,121.89
2018,2,10,17,30,191.0,17.0,0.9,8.8,24.0,70.66,0.0
2018,2,10,17,45,95.5,8.5,0.9,8.45,12.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,11,7,15,0.0,3.0,1.05,6.3,3.0,2.36,0.0
2018,2,11,7,30,0.0,6.0,1.0,6.9,6.0,4.54,0.0
2018,2,11,7,45,6.5,22.0,1.0,7.5,23.0,20.13,10.94
2018,2,11,8,0,13.0,38.0,1.0,8.1,40.0,38.69,27.6
2018,2,11,8,15,28.0,64.0,1.0,8.3,70.0,73.92,58.65
2018,2,11,8,30,43.0,90.0,1.0,8.5,100.0,111.06,91.26
2018,2,11,8,45,23.5,82.5,1.05,8.7,88.0,88.83,72.16
2018,2,11,9,0,4.0,75.0,1.1,8.9,76.0,61.59,48.25
2018,2,11,9,15,2.0,66.0,1.1,8.9,66.5,52.02,39.88
2018,2,11,9,30,0.0,57.0,1.1,8.9,57.0,43.65,32.48
2018,2,11,9,45,42.5,108.0,1.1,8.95,127.5,129.33,107.44
2018,2,11,10,0,85.0,159.0,1.1,9.0,198.0,220.03,184.13
2018,2,11,10,15,131.5,193.5,1.1,8.95,258.5,320.29,266.22
2018,2,11,10,30,178.0,228.0,1.1,8.9,319.0,406.58,334.71
2018,2,11,10,45,243.0,232.5,1.1,8.9,363.0,498.35,406.21
2018,2,11,11,0,308.0,237.0,1.1,8.9,407.0,572.09,462.4
2018,2,11,11,15,246.0,240.0,1.15,8.95,378.5,521.77,421.9
2018,2,11,11,30,184.0,243.0,1.2,9.0,350.0,444.01,361.25
2018,2,11,11,45,105.0,209.0,1.25,9.1,270.5,326.79,267.67
2018,2,11,12,0,26.0,175.0,1.3,9.2,191.0,187.44,152.7
2018,2,11,12,15,57.5,188.0,1.35,9.45,223.0,233.57,192.2
2018,2,11,12,30,89.0,201.0,1.4,9.7,255.0,302.74,248.77
2018,2,11,12,45,352.0,182.0,1.45,10.0,393.5,600.44,486.95
2018,2,11,13,0,615.0,163.0,1.5,10.3,532.0,854.09,672.0
2018,2,11,13,15,659.0,152.0,1.5,10.35,540.0,878.72,686.4
2018,2,11,13,30,703.0,141.0,1.5,10.4,548.0,899.01,700.68
2018,2,11,13,45,698.5,138.0,1.55,10.45,531.0,876.68,686.16
2018,2,11,14,0,694.0,135.0,1.6,10.5,514.0,851.63,670.21
2018,2,11,14,15,535.0,160.5,1.55,10.35,444.0,703.36,564.09
2018,2,11,14,30,376.0,186.0,1.5,10.2,374.0,551.33,449.25
2018,2,11,14,45,217.0,168.5,1.5,10.0,275.5,381.93,316.08
2018,2,11,15,0,58.0,151.0,1.5,9.8,177.0,188.25,155.82
2018,2,11,15,15,55.5,131.5,1.5,9.8,154.5,164.09,136.47
2018,2,11,15,30,53.0,112.0,1.5,9.8,132.0,140.27,116.56
2018,2,11,15,45,133.5,112.5,1.45,9.35,155.0,209.01,176.71
2018,2,11,16,0,214.0,113.0,1.4,8.9,178.0,270.1,228.37
2018,2,11,16,15,134.5,98.0,1.35,8.65,136.5,183.88,154.25
2018,2,11,16,30,55.0,83.0,1.3,8.4,95.0,109.62,89.69
2018,2,11,16,45,36.5,64.0,1.3,8.1,71.0,79.27,62.83
2018,2,11,17,0,18.0,45.0,1.3,7.8,47.0,50.76,37.4
2018,2,11,17,15,11.5,28.0,1.3,7.65,29.0,30.78,18.06
2018,2,11,17,30,5.0,11.0,1.3,7.5,11.0,10.15,0.0
2018,2,11,17,45,2.5,5.5,1.3,7.35,5.5,4.33,0.0
2018,2,11,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
