Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,20,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,12,6,45,11.0,1.5,1.1,4.45,1.0,0.0,0.0
2018,2,12,7,0,22.0,3.0,1.1,4.6,2.0,0.0,0.0
2018,2,12,7,15,154.5,12.5,1.1,5.05,21.0,50.58,0.0
2018,2,12,7,30,287.0,22.0,1.1,5.5,40.0,130.21,50.13
2018,2,12,7,45,366.5,32.5,1.1,6.0,76.0,197.18,151.31
2018,2,12,8,0,446.0,43.0,1.1,6.5,112.0,266.65,216.39
2018,2,12,8,15,510.5,50.0,1.1,7.05,154.0,333.84,276.68
2018,2,12,8,30,575.0,57.0,1.1,7.6,196.0,407.33,339.96
2018,2,12,8,45,599.0,69.0,1.1,8.1,239.0,467.75,390.18
2018,2,12,9,0,623.0,81.0,1.1,8.6,282.0,529.3,439.14
2018,2,12,9,15,753.0,69.5,1.05,9.0,345.0,635.82,521.45
2018,2,12,9,30,883.0,58.0,1.0,9.4,408.0,747.49,600.45
2018,2,12,9,45,902.0,60.0,1.0,9.8,447.0,802.56,636.3
2018,2,12,10,0,921.0,62.0,1.0,10.2,486.0,856.36,671.08
2018,2,12,10,15,934.0,63.5,1.0,10.4,519.0,902.71,700.44
2018,2,12,10,30,947.0,65.0,1.0,10.6,552.0,946.73,727.82
2018,2,12,10,45,956.0,66.0,0.95,10.85,578.5,983.78,749.05
2018,2,12,11,0,965.0,67.0,0.9,11.1,605.0,1017.77,768.01
2018,2,12,11,15,970.5,68.0,0.9,11.3,624.0,1045.06,783.71
2018,2,12,11,30,976.0,69.0,0.9,11.5,643.0,1068.77,797.18
2018,2,12,11,45,979.0,70.0,0.85,11.65,654.5,1086.23,805.69
2018,2,12,12,0,982.0,71.0,0.8,11.8,666.0,1099.8,811.86
2018,2,12,12,15,981.0,72.0,0.8,11.85,669.0,1105.3,814.69
2018,2,12,12,30,980.0,73.0,0.8,11.9,672.0,1106.75,815.31
2018,2,12,12,45,976.0,73.5,0.75,12.0,666.5,1100.47,809.86
2018,2,12,13,0,972.0,74.0,0.7,12.1,661.0,1090.21,802.22
2018,2,12,13,15,917.0,87.5,0.7,12.1,632.5,1041.11,771.71
2018,2,12,13,30,862.0,101.0,0.7,12.1,604.0,1001.61,747.76
2018,2,12,13,45,841.0,102.5,0.7,12.1,579.5,965.91,725.95
2018,2,12,14,0,820.0,104.0,0.7,12.1,555.0,927.58,702.17
2018,2,12,14,15,852.0,90.5,0.7,12.0,539.5,918.44,698.06
2018,2,12,14,30,884.0,77.0,0.7,11.9,524.0,893.75,683.11
2018,2,12,14,45,868.5,75.5,0.7,11.8,490.5,857.74,660.63
2018,2,12,15,0,853.0,74.0,0.7,11.7,457.0,809.91,629.82
2018,2,12,15,15,819.5,72.0,0.7,11.7,414.0,745.81,586.81
2018,2,12,15,30,786.0,70.0,0.7,11.7,371.0,681.89,542.98
2018,2,12,15,45,787.0,62.5,0.7,11.05,334.5,635.93,512.07
2018,2,12,16,0,788.0,55.0,0.7,10.4,298.0,587.74,476.29
2018,2,12,16,15,740.0,51.5,0.75,9.55,251.0,513.49,419.09
2018,2,12,16,30,692.0,48.0,0.8,8.7,204.0,442.41,361.49
2018,2,12,16,45,583.5,44.0,0.8,7.9,154.5,345.43,280.13
2018,2,12,17,0,475.0,40.0,0.8,7.1,105.0,263.91,208.64
2018,2,12,17,15,303.0,29.0,0.8,6.85,64.5,161.02,114.84
2018,2,12,17,30,131.0,18.0,0.8,6.6,24.0,67.06,0.0
2018,2,12,17,45,65.5,9.0,0.85,6.3,12.0,22.83,0.0
2018,2,12,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,13,6,45,17.0,1.5,0.8,4.15,1.0,0.0,0.0
2018,2,13,7,0,34.0,3.0,0.8,4.3,2.0,0.0,0.0
2018,2,13,7,15,224.5,14.0,0.75,4.9,27.0,69.89,0.0
2018,2,13,7,30,415.0,25.0,0.7,5.5,52.0,169.03,80.2
2018,2,13,7,45,531.5,31.5,0.7,6.1,96.0,254.07,194.58
2018,2,13,8,0,648.0,38.0,0.7,6.7,140.0,346.09,277.69
2018,2,13,8,15,712.5,42.0,0.7,7.25,188.5,421.67,344.29
2018,2,13,8,30,777.0,46.0,0.7,7.8,237.0,502.71,412.25
2018,2,13,8,45,816.5,49.5,0.7,8.35,285.0,573.2,468.88
2018,2,13,9,0,856.0,53.0,0.7,8.9,333.0,640.11,520.31
2018,2,13,9,15,883.0,55.0,0.7,9.4,377.5,702.88,564.86
2018,2,13,9,30,910.0,57.0,0.7,9.9,422.0,765.77,607.11
2018,2,13,9,45,927.5,58.0,0.7,10.4,460.5,819.55,641.61
2018,2,13,10,0,945.0,59.0,0.7,10.9,499.0,871.86,674.29
2018,2,13,10,15,955.5,60.5,0.65,11.25,531.5,916.94,700.69
2018,2,13,10,30,966.0,62.0,0.6,11.6,564.0,959.45,724.85
2018,2,13,10,45,974.5,63.0,0.6,11.95,590.5,996.62,746.24
2018,2,13,11,0,983.0,64.0,0.6,12.3,617.0,1030.63,765.44
2018,2,13,11,15,988.5,65.0,0.55,12.55,636.0,1058.34,779.54
2018,2,13,11,30,994.0,66.0,0.5,12.8,655.0,1082.38,791.33
2018,2,13,11,45,997.0,66.5,0.45,13.05,666.5,1099.46,798.82
2018,2,13,12,0,1000.0,67.0,0.4,13.3,678.0,1112.56,804.05
2018,2,13,12,15,999.0,67.5,0.35,13.4,680.5,1117.52,804.94
2018,2,13,12,30,998.0,68.0,0.3,13.5,683.0,1118.35,803.66
2018,2,13,12,45,993.0,68.5,0.3,13.65,676.5,1110.99,798.83
2018,2,13,13,0,988.0,69.0,0.3,13.8,670.0,1099.59,791.87
2018,2,13,13,15,983.5,68.5,0.25,13.8,657.0,1083.47,781.42
2018,2,13,13,30,979.0,68.0,0.2,13.8,644.0,1063.49,768.9
2018,2,13,13,45,971.0,68.5,0.2,13.85,623.5,1037.68,753.93
2018,2,13,14,0,963.0,69.0,0.2,13.9,603.0,1008.42,736.91
2018,2,13,14,15,950.5,68.0,0.15,13.8,574.0,969.85,713.4
2018,2,13,14,30,938.0,67.0,0.1,13.7,545.0,928.5,688.2
2018,2,13,14,45,920.5,65.5,0.1,13.6,509.5,879.72,658.66
2018,2,13,15,0,903.0,64.0,0.1,13.5,474.0,829.06,627.42
2018,2,13,15,15,882.0,62.0,0.1,13.5,434.0,773.5,591.95
2018,2,13,15,30,861.0,60.0,0.1,13.5,394.0,717.01,555.01
2018,2,13,15,45,829.5,58.0,0.15,12.95,349.5,658.83,517.39
2018,2,13,16,0,798.0,56.0,0.2,12.4,305.0,594.39,471.39
2018,2,13,16,15,750.0,52.5,0.35,11.8,257.5,519.57,416.34
2018,2,13,16,30,702.0,49.0,0.5,11.2,210.0,447.91,360.33
2018,2,13,16,45,564.0,43.5,0.6,10.55,154.0,338.42,271.25
2018,2,13,17,0,426.0,38.0,0.7,9.9,98.0,240.71,188.76
2018,2,13,17,15,303.0,28.5,0.8,9.4,63.0,159.92,114.78
2018,2,13,17,30,180.0,19.0,0.9,8.9,28.0,83.81,0.0
2018,2,13,17,45,90.0,9.5,1.0,8.45,14.0,28.94,0.0
2018,2,13,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,14,6,45,7.0,0.5,1.05,5.9,0.5,0.0,0.0
2018,2,14,7,0,14.0,1.0,1.0,6.0,1.0,0.0,0.0
2018,2,14,7,15,14.0,6.0,0.9,6.45,6.5,8.37,0.0
2018,2,14,7,30,14.0,11.0,0.8,6.9,12.0,15.17,3.56
2018,2,14,7,45,13.5,20.0,0.7,7.35,21.5,20.86,11.8
2018,2,14,8,0,13.0,29.0,0.6,7.8,31.0,28.72,19.23
2018,2,14,8,15,6.5,24.0,0.6,8.35,25.0,22.1,13.76
2018,2,14,8,30,0.0,19.0,0.6,8.9,19.0,14.44,7.06
2018,2,14,8,45,19.5,66.0,0.65,9.5,72.5,68.12,54.25
2018,2,14,9,0,39.0,113.0,0.7,10.1,126.0,130.33,107.58
2018,2,14,9,15,72.5,137.5,0.7,10.4,165.5,180.98,150.43
2018,2,14,9,30,106.0,162.0,0.7,10.7,205.0,250.58,207.75
2018,2,14,9,45,240.0,163.0,0.7,11.0,272.5,378.61,312.33
2018,2,14,10,0,374.0,164.0,0.7,11.3,340.0,521.19,422.55
2018,2,14,10,15,399.5,179.5,0.7,11.45,379.0,575.58,460.93
2018,2,14,10,30,425.0,195.0,0.7,11.6,418.0,630.24,499.6
2018,2,14,10,45,519.5,178.0,0.75,11.75,463.5,713.55,560.66
2018,2,14,11,0,614.0,161.0,0.8,11.9,509.0,809.0,627.06
2018,2,14,11,15,631.0,162.5,0.8,11.95,530.0,842.12,647.57
2018,2,14,11,30,648.0,164.0,0.8,12.0,551.0,873.08,667.38
2018,2,14,11,45,595.5,180.5,0.8,12.1,541.0,846.96,648.43
2018,2,14,12,0,543.0,197.0,0.8,12.2,531.0,808.96,621.73
2018,2,14,12,15,624.0,175.0,0.85,12.15,561.0,880.7,672.49
2018,2,14,12,30,705.0,153.0,0.9,12.1,591.0,940.8,712.71
2018,2,14,12,45,831.5,114.5,0.9,12.1,627.0,1015.04,760.73
2018,2,14,13,0,958.0,76.0,0.9,12.1,663.0,1077.59,800.14
2018,2,14,13,15,954.5,75.0,0.95,12.0,650.0,1062.15,791.18
2018,2,14,13,30,951.0,74.0,1.0,11.9,637.0,1042.94,781.11
2018,2,14,13,45,945.0,73.0,1.0,11.8,617.0,1017.64,766.06
2018,2,14,14,0,939.0,72.0,1.0,11.7,597.0,988.92,748.84
2018,2,14,14,15,928.0,70.5,1.05,11.5,569.0,951.7,727.15
2018,2,14,14,30,917.0,69.0,1.1,11.3,541.0,911.69,703.32
2018,2,14,14,45,902.0,68.0,1.1,11.1,507.0,866.34,674.56
2018,2,14,15,0,887.0,67.0,1.1,10.9,473.0,819.0,643.97
2018,2,14,15,15,866.0,64.5,1.1,10.9,433.0,763.4,606.41
2018,2,14,15,30,845.0,62.0,1.1,10.9,393.0,713.81,572.46
2018,2,14,15,45,812.5,59.5,1.1,10.3,348.5,648.08,526.57
2018,2,14,16,0,780.0,57.0,1.1,9.7,304.0,583.17,477.51
2018,2,14,16,15,731.0,54.0,1.1,9.25,257.0,509.22,418.86
2018,2,14,16,30,682.0,51.0,1.1,8.8,210.0,438.48,360.15
2018,2,14,16,45,595.0,46.0,1.1,8.4,162.5,354.97,288.65
2018,2,14,17,0,508.0,41.0,1.1,8.0,115.0,277.0,219.48
2018,2,14,17,15,348.5,31.5,1.15,7.8,73.5,178.15,130.5
2018,2,14,17,30,189.0,22.0,1.2,7.6,32.0,89.03,0.0
2018,2,14,17,45,94.5,11.0,1.2,7.35,16.0,31.02,0.0
2018,2,14,18,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,15,6,45,21.5,2.0,0.9,3.75,1.5,0.0,0.0
2018,2,15,7,0,43.0,4.0,0.9,3.9,3.0,0.0,0.0
2018,2,15,7,15,254.0,15.0,0.85,4.45,31.5,77.69,0.0
2018,2,15,7,30,465.0,26.0,0.8,5.0,60.0,187.23,110.75
2018,2,15,7,45,573.5,32.0,0.8,5.5,105.5,269.55,208.58
2018,2,15,8,0,682.0,38.0,0.8,6.0,151.0,359.69,289.88
2018,2,15,8,15,742.5,42.0,0.8,6.65,200.5,435.0,356.25
2018,2,15,8,30,803.0,46.0,0.8,7.3,250.0,515.42,423.6
2018,2,15,8,45,841.5,48.5,0.75,7.9,298.5,580.52,475.69
2018,2,15,9,0,880.0,51.0,0.7,8.5,347.0,651.68,529.51
2018,2,15,9,15,898.5,54.5,0.7,9.1,390.5,711.66,571.46
2018,2,15,9,30,917.0,58.0,0.7,9.7,434.0,770.92,610.74
2018,2,15,9,45,927.0,61.5,0.7,10.3,472.0,822.35,643.31
2018,2,15,10,0,937.0,65.0,0.7,10.9,510.0,871.69,673.68
2018,2,15,10,15,951.0,66.5,0.7,11.25,544.0,919.6,703.04
2018,2,15,10,30,965.0,68.0,0.7,11.6,578.0,965.17,730.31
2018,2,15,10,45,974.5,69.0,0.65,12.0,605.0,1003.3,751.01
2018,2,15,11,0,984.0,70.0,0.6,12.4,632.0,1038.31,769.44
2018,2,15,11,15,987.5,70.5,0.6,12.65,650.0,1063.48,783.13
2018,2,15,11,30,991.0,71.0,0.6,12.9,668.0,1084.89,794.65
2018,2,15,11,45,993.0,71.0,0.6,13.1,678.0,1100.29,802.69
2018,2,15,12,0,995.0,71.0,0.6,13.3,688.0,1111.7,808.48
2018,2,15,12,15,995.5,71.5,0.65,13.4,691.5,1118.15,813.09
2018,2,15,12,30,996.0,72.0,0.7,13.5,695.0,1120.49,815.43
2018,2,15,12,45,991.5,72.5,0.7,13.6,689.0,1113.6,810.94
2018,2,15,13,0,987.0,73.0,0.7,13.7,683.0,1102.67,804.28
2018,2,15,13,15,981.5,72.0,0.7,13.7,668.5,1084.87,793.84
2018,2,15,13,30,976.0,71.0,0.7,13.7,654.0,1063.24,781.21
2018,2,15,13,45,969.5,70.5,0.7,13.7,633.5,1037.57,766.14
2018,2,15,14,0,963.0,70.0,0.7,13.7,613.0,1008.4,748.9
2018,2,15,14,15,952.5,69.0,0.7,13.65,585.0,971.59,726.81
2018,2,15,14,30,942.0,68.0,0.7,13.6,557.0,931.86,702.72
2018,2,15,14,45,926.5,66.5,0.75,13.5,521.5,884.55,674.4
2018,2,15,15,0,911.0,65.0,0.8,13.4,486.0,835.2,644.11
2018,2,15,15,15,890.5,62.5,0.8,13.4,445.5,778.96,607.2
2018,2,15,15,30,870.0,60.0,0.8,13.4,405.0,721.72,568.77
2018,2,15,15,45,839.5,57.5,0.85,12.65,360.0,663.11,530.33
2018,2,15,16,0,809.0,55.0,0.9,11.9,315.0,598.19,483.08
2018,2,15,16,15,750.5,53.0,1.05,11.3,265.0,518.47,422.42
2018,2,15,16,30,692.0,51.0,1.2,10.7,215.0,442.83,361.56
2018,2,15,16,45,575.5,47.0,1.3,10.1,163.0,345.83,280.43
2018,2,15,17,0,459.0,43.0,1.4,9.5,111.0,257.74,204.18
2018,2,15,17,15,308.5,32.0,1.4,9.05,70.5,163.7,120.68
2018,2,15,17,30,158.0,21.0,1.4,8.6,30.0,78.98,11.0
2018,2,15,17,45,79.0,10.5,1.45,8.15,15.0,26.81,0.0
2018,2,15,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,16,6,45,15.5,2.0,1.35,5.95,1.5,0.0,0.0
2018,2,16,7,0,31.0,4.0,1.3,6.1,3.0,0.0,0.0
2018,2,16,7,15,204.0,15.5,1.2,6.65,29.5,64.83,0.0
2018,2,16,7,30,377.0,27.0,1.1,7.2,56.0,165.55,103.76
2018,2,16,7,45,486.0,34.0,0.95,7.75,99.0,241.44,186.85
2018,2,16,8,0,595.0,41.0,0.8,8.3,142.0,323.7,260.11
2018,2,16,8,15,657.0,46.0,0.8,8.8,189.5,396.14,323.65
2018,2,16,8,30,719.0,51.0,0.8,9.3,237.0,474.03,388.88
2018,2,16,8,45,758.5,54.5,0.75,9.8,283.5,541.7,442.91
2018,2,16,9,0,798.0,58.0,0.7,10.3,330.0,611.56,495.97
2018,2,16,9,15,825.0,61.0,0.7,10.8,373.5,673.83,540.84
2018,2,16,9,30,852.0,64.0,0.7,11.3,417.0,729.08,577.78
2018,2,16,9,45,870.5,66.0,0.65,11.8,455.5,782.6,611.68
2018,2,16,10,0,889.0,68.0,0.6,12.3,494.0,834.9,643.66
2018,2,16,10,15,902.0,70.0,0.6,12.65,527.0,880.87,671.81
2018,2,16,10,30,915.0,72.0,0.6,13.0,560.0,924.59,698.05
2018,2,16,10,45,924.5,73.0,0.55,13.3,586.0,961.29,718.32
2018,2,16,11,0,934.0,74.0,0.5,13.6,612.0,995.05,736.46
2018,2,16,11,15,940.5,74.5,0.5,13.8,631.0,1022.09,751.65
2018,2,16,11,30,947.0,75.0,0.5,14.0,650.0,1045.67,764.74
2018,2,16,11,45,950.5,75.5,0.5,14.2,661.0,1062.62,773.79
2018,2,16,12,0,954.0,76.0,0.5,14.4,672.0,1075.79,780.69
2018,2,16,12,15,954.5,76.0,0.5,14.55,675.0,1081.37,783.25
2018,2,16,12,30,955.0,76.0,0.5,14.7,678.0,1083.01,783.68
2018,2,16,12,45,951.5,76.0,0.5,14.8,672.0,1076.61,779.52
2018,2,16,13,0,948.0,76.0,0.5,14.9,666.0,1066.31,773.26
2018,2,16,13,15,944.0,75.5,0.5,14.95,653.5,1051.06,764.28
2018,2,16,13,30,940.0,75.0,0.5,15.0,641.0,1032.08,753.16
2018,2,16,13,45,933.5,74.0,0.55,15.0,620.5,1006.44,739.33
2018,2,16,14,0,927.0,73.0,0.6,15.0,600.0,977.43,723.36
2018,2,16,14,15,915.5,72.0,0.6,14.9,572.0,940.62,701.37
2018,2,16,14,30,904.0,71.0,0.6,14.8,544.0,901.08,677.48
2018,2,16,14,45,889.0,69.0,0.6,14.7,509.5,854.83,648.82
2018,2,16,15,0,874.0,67.0,0.6,14.6,475.0,806.61,618.41
2018,2,16,15,15,853.5,65.0,0.6,14.6,435.5,752.47,583.07
2018,2,16,15,30,833.0,63.0,0.6,14.6,396.0,704.29,551.21
2018,2,16,15,45,803.0,60.0,0.65,14.2,352.0,640.15,508.0
2018,2,16,16,0,773.0,57.0,0.7,13.8,308.0,576.66,461.69
2018,2,16,16,15,727.5,53.5,0.8,13.2,261.5,504.58,407.18
2018,2,16,16,30,682.0,50.0,0.9,12.6,215.0,435.5,351.99
2018,2,16,16,45,598.5,45.0,0.95,12.05,166.5,350.28,281.0
2018,2,16,17,0,515.0,40.0,1.0,11.5,118.0,276.95,217.01
2018,2,16,17,15,380.0,31.0,1.1,10.95,77.5,187.33,137.83
2018,2,16,17,30,245.0,22.0,1.2,10.4,37.0,106.63,30.33
2018,2,16,17,45,122.5,11.0,1.3,9.85,18.5,37.17,0.0
2018,2,16,18,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,17,6,45,29.5,3.5,1.2,7.85,3.0,0.0,0.0
2018,2,17,7,0,59.0,7.0,1.2,8.0,6.0,0.0,0.0
2018,2,17,7,15,225.0,17.5,1.05,8.6,33.0,71.52,0.0
2018,2,17,7,30,391.0,28.0,0.9,9.2,60.0,171.48,111.57
2018,2,17,7,45,496.5,34.5,0.8,9.8,103.0,245.17,188.59
2018,2,17,8,0,602.0,41.0,0.7,10.4,146.0,326.18,259.97
2018,2,17,8,15,663.0,45.5,0.65,10.95,193.0,397.9,321.88
2018,2,17,8,30,724.0,50.0,0.6,11.5,240.0,474.93,385.12
2018,2,17,8,45,763.0,52.5,0.6,12.05,286.0,541.32,437.67
2018,2,17,9,0,802.0,55.0,0.6,12.6,332.0,609.8,489.42
2018,2,17,9,15,828.5,57.0,0.55,13.15,374.5,664.14,527.11
2018,2,17,9,30,855.0,59.0,0.5,13.7,417.0,724.34,566.34
2018,2,17,9,45,874.0,60.5,0.5,14.2,455.5,777.77,600.33
2018,2,17,10,0,893.0,62.0,0.5,14.7,494.0,830.02,632.71
2018,2,17,10,15,905.5,63.5,0.5,14.95,526.5,875.09,660.15
2018,2,17,10,30,918.0,65.0,0.5,15.2,559.0,917.87,685.73
2018,2,17,10,45,926.0,66.0,0.5,15.45,584.5,953.27,706.21
2018,2,17,11,0,934.0,67.0,0.5,15.7,610.0,985.64,724.66
2018,2,17,11,15,939.0,68.5,0.5,15.85,628.5,1012.49,739.82
2018,2,17,11,30,944.0,70.0,0.5,16.0,647.0,1035.83,752.86
2018,2,17,11,45,946.5,70.0,0.5,16.15,657.5,1051.1,760.97
2018,2,17,12,0,949.0,70.0,0.5,16.3,668.0,1062.56,766.98
2018,2,17,12,15,950.0,70.0,0.55,16.3,671.0,1068.62,771.59
2018,2,17,12,30,951.0,70.0,0.6,16.3,674.0,1070.75,774.05
2018,2,17,12,45,949.5,69.5,0.6,16.35,669.0,1065.74,770.89
2018,2,17,13,0,948.0,69.0,0.6,16.4,664.0,1056.83,765.59
2018,2,17,13,15,944.0,69.0,0.65,16.3,651.5,1042.18,758.6
2018,2,17,13,30,940.0,69.0,0.7,16.2,639.0,1023.8,749.4
2018,2,17,13,45,933.0,68.5,0.75,16.15,619.0,998.27,735.56
2018,2,17,14,0,926.0,68.0,0.8,16.1,599.0,969.39,719.57
2018,2,17,14,15,916.0,67.0,0.8,15.85,571.5,933.94,698.66
2018,2,17,14,30,906.0,66.0,0.8,15.6,544.0,895.68,675.76
2018,2,17,14,45,891.5,64.5,0.85,15.4,510.0,850.37,648.59
2018,2,17,15,0,877.0,63.0,0.9,15.2,476.0,803.05,619.48
2018,2,17,15,15,857.0,61.0,0.9,15.2,437.0,749.13,583.86
2018,2,17,15,30,837.0,59.0,0.9,15.2,398.0,694.26,546.82
2018,2,17,15,45,807.5,57.0,0.9,14.45,354.5,638.42,509.32
2018,2,17,16,0,778.0,55.0,0.9,13.7,311.0,576.31,463.56
2018,2,17,16,15,734.0,52.0,0.95,13.2,264.5,505.52,409.03
2018,2,17,16,30,690.0,49.0,1.0,12.7,218.0,437.55,354.04
2018,2,17,16,45,620.5,44.0,1.0,12.15,171.5,358.66,287.69
2018,2,17,17,0,551.0,39.0,1.0,11.6,125.0,286.23,224.15
2018,2,17,17,15,421.0,31.5,1.05,11.3,83.5,201.35,148.69
2018,2,17,17,30,291.0,24.0,1.1,11.0,42.0,121.88,47.11
2018,2,17,17,45,153.0,13.0,1.1,10.7,21.5,45.53,0.0
2018,2,17,18,0,15.0,2.0,1.1,10.4,1.0,0.0,0.0
2018,2,17,18,15,7.5,1.0,1.1,10.25,0.5,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,18,6,45,4.0,1.0,1.2,6.4,1.0,0.0,0.0
2018,2,18,7,0,8.0,2.0,1.2,6.4,2.0,1.57,0.0
2018,2,18,7,15,21.5,8.0,1.25,6.6,9.5,11.79,0.0
2018,2,18,7,30,35.0,14.0,1.3,6.8,17.0,29.47,16.43
2018,2,18,7,45,36.5,20.5,1.3,7.0,25.5,33.61,22.67
2018,2,18,8,0,38.0,27.0,1.3,7.2,34.0,42.49,31.27
2018,2,18,8,15,41.5,33.0,1.35,7.45,42.5,52.05,40.26
2018,2,18,8,30,45.0,39.0,1.4,7.7,51.0,62.03,49.45
2018,2,18,8,45,22.5,49.5,1.4,8.0,55.5,53.75,42.01
2018,2,18,9,0,0.0,60.0,1.4,8.3,60.0,45.96,34.66
2018,2,18,9,15,50.0,100.0,1.4,8.5,121.0,122.69,102.17
2018,2,18,9,30,100.0,140.0,1.4,8.7,182.0,217.96,183.32
2018,2,18,9,45,163.0,166.5,1.45,8.9,242.5,300.98,252.51
2018,2,18,10,0,226.0,193.0,1.5,9.1,303.0,407.96,338.65
2018,2,18,10,15,153.0,194.5,1.5,9.15,271.0,334.81,277.46
2018,2,18,10,30,80.0,196.0,1.5,9.2,239.0,255.54,211.17
2018,2,18,10,45,146.0,216.0,1.5,9.25,299.5,361.18,298.2
2018,2,18,11,0,212.0,236.0,1.5,9.3,360.0,450.43,369.05
2018,2,18,11,15,248.5,237.5,1.55,9.25,387.5,515.5,419.15
2018,2,18,11,30,285.0,239.0,1.6,9.2,415.0,558.21,452.12
2018,2,18,11,45,252.5,249.0,1.6,9.15,407.0,541.16,437.54
2018,2,18,12,0,220.0,259.0,1.6,9.1,399.0,497.42,403.51
2018,2,18,12,15,287.0,251.0,1.6,8.95,434.0,582.8,470.51
2018,2,18,12,30,354.0,243.0,1.6,8.8,469.0,642.46,516.47
2018,2,18,12,45,290.0,252.0,1.65,8.65,436.5,586.42,472.83
2018,2,18,13,0,226.0,261.0,1.7,8.5,404.0,529.73,428.99
2018,2,18,13,15,143.0,224.5,1.7,8.35,314.5,377.63,309.99
2018,2,18,13,30,60.0,188.0,1.7,8.2,225.0,231.84,191.18
2018,2,18,13,45,78.0,190.0,1.7,8.0,236.0,250.57,208.13
2018,2,18,14,0,96.0,192.0,1.7,7.8,247.0,288.81,240.15
2018,2,18,14,15,156.5,187.0,1.7,7.6,272.5,336.31,281.12
2018,2,18,14,30,217.0,182.0,1.7,7.4,298.0,399.9,334.09
2018,2,18,14,45,246.5,170.0,1.7,7.25,293.5,403.54,338.1
2018,2,18,15,0,276.0,158.0,1.7,7.1,289.0,404.3,340.08
2018,2,18,15,15,430.5,134.5,1.7,7.1,319.5,505.19,423.68
2018,2,18,15,30,585.0,111.0,1.7,7.1,350.0,579.33,483.29
2018,2,18,15,45,470.5,105.0,1.65,6.6,284.0,457.19,385.39
2018,2,18,16,0,356.0,99.0,1.6,6.1,218.0,353.54,300.48
2018,2,18,16,15,377.5,89.5,1.6,5.85,199.0,335.64,285.34
2018,2,18,16,30,399.0,80.0,1.6,5.6,180.0,314.78,265.92
2018,2,18,16,45,327.5,67.5,1.6,5.3,138.0,244.06,203.61
2018,2,18,17,0,256.0,55.0,1.6,5.0,96.0,181.33,147.31
2018,2,18,17,15,179.5,41.0,1.55,4.8,65.0,123.76,94.67
2018,2,18,17,30,103.0,27.0,1.5,4.6,34.0,64.98,29.41
2018,2,18,17,45,55.0,14.5,1.5,4.4,18.0,23.99,0.0
2018,2,18,18,0,7.0,2.0,1.5,4.2,2.0,0.0,0.0
2018,2,18,18,15,3.5,1.0,1.5,4.1,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,19,6,45,4.5,2.0,1.3,2.0,2.0,0.0,0.0
2018,2,19,7,0,9.0,4.0,1.3,2.1,4.0,4.92,0.0
2018,2,19,7,15,70.0,19.0,1.3,2.3,25.0,41.04,0.0
2018,2,19,7,30,131.0,34.0,1.3,2.5,46.0,87.23,61.17
2018,2,19,7,45,264.0,46.0,1.3,2.7,88.5,165.35,132.43
2018,2,19,8,0,397.0,58.0,1.3,2.9,131.0,255.21,212.12
2018,2,19,8,15,470.5,67.0,1.3,3.15,177.5,326.7,276.0
2018,2,19,8,30,544.0,76.0,1.3,3.4,224.0,405.47,344.21
2018,2,19,8,45,664.0,72.0,1.3,3.65,285.0,505.27,427.47
2018,2,19,9,0,784.0,68.0,1.3,3.9,346.0,611.76,512.88
2018,2,19,9,15,818.5,69.5,1.3,4.2,391.0,677.24,562.67
2018,2,19,9,30,853.0,71.0,1.3,4.5,436.0,743.46,609.88
2018,2,19,9,45,882.0,71.0,1.3,4.8,478.0,795.89,645.62
2018,2,19,10,0,911.0,71.0,1.3,5.1,520.0,854.99,685.52
2018,2,19,10,15,926.0,72.0,1.3,5.4,554.0,902.32,716.12
2018,2,19,10,30,941.0,73.0,1.3,5.7,588.0,947.44,744.82
2018,2,19,10,45,952.0,73.0,1.3,6.0,615.0,985.09,768.01
2018,2,19,11,0,963.0,73.0,1.3,6.3,642.0,1019.76,789.05
2018,2,19,11,15,963.0,76.0,1.3,6.5,659.5,1044.2,803.43
2018,2,19,11,30,963.0,79.0,1.3,6.7,677.0,1064.82,815.43
2018,2,19,11,45,959.5,81.5,1.3,6.9,686.0,1077.38,822.23
2018,2,19,12,0,956.0,84.0,1.3,7.1,695.0,1085.92,826.65
2018,2,19,12,15,967.5,81.0,1.3,7.15,702.0,1099.04,834.75
2018,2,19,12,30,979.0,78.0,1.3,7.2,709.0,1108.18,840.32
2018,2,19,12,45,975.0,79.0,1.35,7.3,703.5,1102.36,837.25
2018,2,19,13,0,971.0,80.0,1.4,7.4,698.0,1092.52,831.93
2018,2,19,13,15,951.5,84.0,1.4,7.35,680.0,1066.9,815.78
2018,2,19,13,30,932.0,88.0,1.4,7.3,662.0,1037.85,797.61
2018,2,19,13,45,909.0,91.0,1.4,7.3,636.0,1001.08,774.09
2018,2,19,14,0,886.0,94.0,1.4,7.3,610.0,973.11,756.57
2018,2,19,14,15,887.0,88.5,1.4,7.15,585.0,942.63,737.55
2018,2,19,14,30,888.0,83.0,1.4,7.0,560.0,898.77,709.07
2018,2,19,14,45,851.5,84.0,1.35,6.9,518.0,847.44,674.24
2018,2,19,15,0,815.0,85.0,1.3,6.8,476.0,785.62,631.41
2018,2,19,15,15,804.0,79.5,1.3,6.8,439.0,736.05,597.29
2018,2,19,15,30,793.0,74.0,1.3,6.8,402.0,684.88,561.1
2018,2,19,15,45,745.0,72.5,1.3,6.4,354.0,611.66,506.74
2018,2,19,16,0,697.0,71.0,1.3,6.0,306.0,544.09,453.94
2018,2,19,16,15,713.5,61.0,1.25,5.45,271.0,501.23,419.07
2018,2,19,16,30,730.0,51.0,1.2,4.9,236.0,458.31,381.67
2018,2,19,16,45,630.5,47.5,1.2,4.4,183.5,364.65,301.33
2018,2,19,17,0,531.0,44.0,1.2,3.9,131.0,284.38,229.94
2018,2,19,17,15,391.0,35.5,1.2,3.6,88.0,192.73,147.99
2018,2,19,17,30,251.0,27.0,1.2,3.3,45.0,113.11,60.44
2018,2,19,17,45,139.0,15.0,1.2,3.0,23.5,43.31,0.0
2018,2,19,18,0,27.0,3.0,1.2,2.7,2.0,0.0,0.0
2018,2,19,18,15,13.5,1.5,1.15,2.55,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.3,-0.15,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,2,20,6,45,13.0,2.5,0.95,0.75,2.5,0.0,0.0
2018,2,20,7,0,26.0,5.0,0.8,1.1,5.0,9.01,0.0
2018,2,20,7,15,41.0,18.0,0.75,1.65,20.5,29.09,0.0
2018,2,20,7,30,56.0,31.0,0.7,2.2,36.0,51.95,35.62
2018,2,20,7,45,90.5,47.5,0.65,2.8,62.0,84.62,66.53
2018,2,20,8,0,125.0,64.0,0.6,3.4,88.0,129.83,107.2
2018,2,20,8,15,212.0,80.0,0.6,3.85,133.5,196.94,166.26
2018,2,20,8,30,299.0,96.0,0.6,4.3,179.0,286.51,242.91
2018,2,20,8,45,550.5,80.5,0.6,4.75,266.0,445.44,374.45
2018,2,20,9,0,802.0,65.0,0.6,5.2,353.0,619.47,510.48
2018,2,20,9,15,827.0,68.0,0.55,5.45,396.5,680.77,553.66
2018,2,20,9,30,852.0,71.0,0.5,5.7,440.0,742.01,594.88
2018,2,20,9,45,869.5,73.5,0.5,6.0,479.0,796.31,630.6
2018,2,20,10,0,887.0,76.0,0.5,6.3,518.0,840.49,658.52
2018,2,20,10,15,862.5,87.0,0.5,6.45,539.5,874.32,679.36
2018,2,20,10,30,838.0,98.0,0.5,6.6,561.0,894.37,690.79
2018,2,20,10,45,760.0,124.5,0.5,6.8,559.0,883.99,681.73
2018,2,20,11,0,682.0,151.0,0.5,7.0,557.0,860.11,664.15
2018,2,20,11,15,742.5,137.5,0.5,7.1,592.0,920.02,704.07
2018,2,20,11,30,803.0,124.0,0.5,7.2,627.0,970.65,735.74
2018,2,20,11,45,809.0,126.0,0.5,7.35,640.0,990.32,746.79
2018,2,20,12,0,815.0,128.0,0.5,7.5,653.0,1006.62,756.28
2018,2,20,12,15,838.5,121.5,0.5,7.6,664.0,1027.98,769.34
2018,2,20,12,30,862.0,115.0,0.5,7.7,675.0,1045.6,779.96
2018,2,20,12,45,607.5,189.0,0.55,7.8,582.0,873.46,667.25
2018,2,20,13,0,353.0,263.0,0.6,7.9,489.0,658.8,515.73
2018,2,20,13,15,271.5,276.0,0.6,7.85,448.0,587.84,465.13
2018,2,20,13,30,190.0,289.0,0.6,7.8,407.0,494.35,394.86
2018,2,20,13,45,159.5,276.5,0.6,7.8,373.5,446.93,359.59
2018,2,20,14,0,129.0,264.0,0.6,7.8,340.0,400.35,323.87
2018,2,20,14,15,97.5,225.5,0.65,7.7,281.5,303.53,248.69
2018,2,20,14,30,66.0,187.0,0.7,7.6,223.0,231.4,190.99
2018,2,20,14,45,72.0,185.0,0.7,7.5,222.0,233.19,193.45
2018,2,20,15,0,78.0,183.0,0.7,7.4,221.0,234.65,195.18
2018,2,20,15,15,233.0,166.5,0.7,7.4,266.5,367.62,306.99
2018,2,20,15,30,388.0,150.0,0.7,7.4,312.0,468.25,387.85
2018,2,20,15,45,367.0,136.0,0.7,6.9,276.0,418.72,348.3
2018,2,20,16,0,346.0,122.0,0.7,6.4,240.0,370.34,310.07
2018,2,20,16,15,263.5,110.5,0.75,5.8,193.0,277.68,234.09
2018,2,20,16,30,181.0,99.0,0.8,5.2,146.0,208.19,175.2
2018,2,20,16,45,141.0,80.5,0.85,4.6,112.5,150.13,124.83
2018,2,20,17,0,101.0,62.0,0.9,4.0,79.0,107.17,86.51
2018,2,20,17,15,76.5,44.0,0.9,3.7,54.5,74.82,56.68
2018,2,20,17,30,52.0,26.0,0.9,3.4,30.0,43.4,22.91
2018,2,20,17,45,33.5,13.5,0.9,3.1,15.5,18.14,0.0
2018,2,20,18,0,15.0,1.0,0.9,2.8,1.0,0.0,0.0
2018,2,20,18,15,7.5,0.5,0.85,2.75,0.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,0.75,2.65,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,0.65,2.65,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,0.6,2.85,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,0.55,2.95,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,0.45,3.05,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,0.4,3.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,0.35,3.15,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.25,3.25,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.2,3.3,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.25,3.25,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.35,3.2,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.4,3.2,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.45,3.1,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.5,2.95,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,2.75,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,2.45,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.5,2.2,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.5,2.05,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.5,1.85,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.55,1.6,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.6,1.35,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,2,21,6,45,18.5,3.5,0.65,1.85,3.5,0.0,0.0
2018,2,21,7,0,37.0,7.0,0.7,2.1,7.0,12.67,0.0
2018,2,21,7,15,58.5,21.0,0.65,2.45,25.0,40.41,0.0
2018,2,21,7,30,80.0,35.0,0.6,2.8,43.0,70.35,50.63
2018,2,21,7,45,186.5,50.0,0.6,3.15,82.0,130.37,104.18
2018,2,21,8,0,293.0,65.0,0.6,3.5,121.0,213.48,177.0
2018,2,21,8,15,474.5,64.5,0.6,3.95,185.0,325.2,272.5
2018,2,21,8,30,656.0,64.0,0.6,4.4,249.0,452.96,378.1
2018,2,21,8,45,725.5,64.5,0.55,4.9,301.5,529.45,438.86
2018,2,21,9,0,795.0,65.0,0.5,5.4,354.0,614.19,503.55
2018,2,21,9,15,821.5,68.0,0.5,5.85,398.0,676.2,548.69
2018,2,21,9,30,848.0,71.0,0.5,6.3,442.0,738.32,590.82
2018,2,21,9,45,867.0,73.0,0.5,6.8,481.5,793.03,626.33
2018,2,21,10,0,886.0,75.0,0.5,7.3,521.0,837.77,654.12
2018,2,21,10,15,897.0,77.5,0.45,7.65,553.5,882.59,680.87
2018,2,21,10,30,908.0,80.0,0.4,8.0,586.0,925.0,705.38
2018,2,21,10,45,851.0,100.0,0.3,8.35,591.5,933.46,705.97
2018,2,21,11,0,794.0,120.0,0.2,8.7,597.0,923.98,695.61
2018,2,21,11,15,551.5,184.0,0.2,8.9,520.0,773.39,592.95
2018,2,21,11,30,309.0,248.0,0.2,9.1,443.0,589.84,459.74
2018,2,21,11,45,166.0,242.5,0.15,9.35,347.5,419.81,332.73
2018,2,21,12,0,23.0,237.0,0.1,9.6,252.0,224.94,178.66
2018,2,21,12,15,31.0,241.0,0.15,9.55,261.5,258.95,207.48
2018,2,21,12,30,39.0,245.0,0.2,9.5,271.0,271.51,217.61
2018,2,21,12,45,40.0,248.5,0.25,9.5,274.5,276.33,221.52
2018,2,21,13,0,41.0,252.0,0.3,9.5,278.0,281.13,225.53
2018,2,21,13,15,45.5,249.0,0.35,9.4,277.5,282.18,226.93
2018,2,21,13,30,50.0,246.0,0.4,9.3,277.0,283.07,228.28
2018,2,21,13,45,124.5,248.5,0.45,9.25,323.0,379.89,306.86
2018,2,21,14,0,199.0,251.0,0.5,9.2,369.0,450.31,362.72
2018,2,21,14,15,205.0,222.0,0.55,9.1,338.5,417.74,338.64
2018,2,21,14,30,211.0,193.0,0.6,9.0,308.0,404.67,330.06
2018,2,21,14,45,348.0,170.5,0.65,8.95,346.5,509.36,414.52
2018,2,21,15,0,485.0,148.0,0.7,8.9,385.0,580.79,470.91
2018,2,21,15,15,594.5,122.0,0.7,8.9,389.0,623.69,504.09
2018,2,21,15,30,704.0,96.0,0.7,8.9,393.0,646.47,522.11
2018,2,21,15,45,640.0,94.0,0.75,8.35,342.0,565.41,461.66
2018,2,21,16,0,576.0,92.0,0.8,7.8,291.0,488.44,403.15
2018,2,21,16,15,616.5,75.0,0.8,7.25,260.5,461.15,381.73
2018,2,21,16,30,657.0,58.0,0.8,6.7,230.0,427.76,353.0
2018,2,21,16,45,605.5,50.5,0.8,6.15,184.0,356.49,291.73
2018,2,21,17,0,554.0,43.0,0.8,5.6,138.0,290.21,232.42
2018,2,21,17,15,436.5,35.0,0.8,5.3,95.0,206.01,157.42
2018,2,21,17,30,319.0,27.0,0.8,5.0,52.0,133.24,81.02
2018,2,21,17,45,171.0,15.0,0.8,4.65,27.0,49.81,0.0
2018,2,21,18,0,23.0,3.0,0.8,4.3,2.0,0.0,0.0
2018,2,21,18,15,11.5,1.5,0.8,4.15,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
