Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,3,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,22,6,45,8.0,3.0,1.1,2.8,3.0,0.0,0.0
2018,2,22,7,0,16.0,6.0,1.1,3.0,6.0,7.8,0.0
2018,2,22,7,15,119.5,21.0,1.1,3.35,32.5,60.28,8.11
2018,2,22,7,30,223.0,36.0,1.1,3.7,59.0,123.27,91.09
2018,2,22,7,45,400.5,43.5,1.1,4.05,112.0,214.7,171.63
2018,2,22,8,0,578.0,51.0,1.1,4.4,165.0,325.72,267.86
2018,2,22,8,15,632.5,56.5,1.1,4.75,212.0,393.87,328.31
2018,2,22,8,30,687.0,62.0,1.1,5.1,259.0,466.89,390.61
2018,2,22,8,45,438.5,93.5,1.1,5.4,227.0,383.57,323.88
2018,2,22,9,0,190.0,125.0,1.1,5.7,195.0,264.11,223.82
2018,2,22,9,15,171.0,148.5,1.15,5.95,217.0,271.25,230.04
2018,2,22,9,30,152.0,172.0,1.2,6.2,239.0,290.1,244.68
2018,2,22,9,45,181.0,185.0,1.2,6.45,272.0,333.12,279.86
2018,2,22,10,0,210.0,198.0,1.2,6.7,305.0,378.18,315.88
2018,2,22,10,15,199.0,218.5,1.25,6.8,325.0,398.76,331.02
2018,2,22,10,30,188.0,239.0,1.3,6.9,345.0,418.12,345.2
2018,2,22,10,45,110.0,225.0,1.3,7.05,287.5,334.93,276.25
2018,2,22,11,0,32.0,211.0,1.3,7.2,230.0,226.45,185.8
2018,2,22,11,15,34.5,212.0,1.35,7.2,233.5,230.15,189.28
2018,2,22,11,30,37.0,213.0,1.4,7.2,237.0,233.95,192.37
2018,2,22,11,45,34.5,213.5,1.45,7.2,236.0,232.22,190.76
2018,2,22,12,0,32.0,214.0,1.5,7.2,235.0,230.38,189.1
2018,2,22,12,15,42.0,225.0,1.5,7.15,252.5,252.34,207.4
2018,2,22,12,30,52.0,236.0,1.5,7.1,270.0,274.39,225.59
2018,2,22,12,45,86.0,211.5,1.5,7.1,267.5,305.19,251.91
2018,2,22,13,0,120.0,187.0,1.5,7.1,265.0,312.18,259.09
2018,2,22,13,15,71.0,171.0,1.5,7.05,217.0,244.47,202.47
2018,2,22,13,30,22.0,155.0,1.5,7.0,169.0,159.48,130.69
2018,2,22,13,45,163.0,201.0,1.5,7.0,298.5,363.19,302.85
2018,2,22,14,0,304.0,247.0,1.5,7.0,428.0,565.93,462.95
2018,2,22,14,15,451.0,204.5,1.5,6.9,459.5,665.81,540.83
2018,2,22,14,30,598.0,162.0,1.5,6.8,491.0,742.16,600.55
2018,2,22,14,45,560.0,153.5,1.5,6.75,446.5,669.48,546.37
2018,2,22,15,0,522.0,145.0,1.5,6.7,402.0,606.33,499.57
2018,2,22,15,15,625.0,119.5,1.5,6.7,403.0,643.45,530.52
2018,2,22,15,30,728.0,94.0,1.5,6.7,404.0,660.27,544.57
2018,2,22,15,45,547.5,107.0,1.45,6.45,326.0,515.01,429.79
2018,2,22,16,0,367.0,120.0,1.4,6.2,248.0,379.35,319.79
2018,2,22,16,15,502.0,91.5,1.4,5.9,240.0,405.12,341.88
2018,2,22,16,30,637.0,63.0,1.4,5.6,232.0,421.52,352.55
2018,2,22,16,45,574.5,56.5,1.4,5.35,186.0,347.24,287.26
2018,2,22,17,0,512.0,50.0,1.4,5.1,140.0,279.0,225.61
2018,2,22,17,15,334.0,40.0,1.35,4.8,91.5,174.3,134.65
2018,2,22,17,30,156.0,30.0,1.3,4.5,43.0,89.31,56.76
2018,2,22,17,45,89.5,17.0,1.3,4.25,23.5,33.07,0.0
2018,2,22,18,0,23.0,4.0,1.3,4.0,4.0,0.0,0.0
2018,2,22,18,15,11.5,2.0,1.3,3.8,2.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.15,-0.8,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,23,6,45,21.0,4.0,1.1,0.3,4.5,0.0,0.0
2018,2,23,7,0,42.0,8.0,1.1,0.7,9.0,14.31,0.0
2018,2,23,7,15,157.0,23.5,1.1,1.3,38.5,72.84,22.3
2018,2,23,7,30,272.0,39.0,1.1,1.9,68.0,141.24,106.13
2018,2,23,7,45,444.5,44.0,1.05,2.5,121.0,231.1,185.75
2018,2,23,8,0,617.0,49.0,1.0,3.1,174.0,339.79,280.15
2018,2,23,8,15,702.0,52.5,1.0,3.7,229.5,420.41,350.42
2018,2,23,8,30,787.0,56.0,1.0,4.3,285.0,511.81,426.68
2018,2,23,8,45,827.5,58.5,1.0,4.9,335.0,582.71,483.67
2018,2,23,9,0,868.0,61.0,1.0,5.5,385.0,655.7,539.86
2018,2,23,9,15,890.0,64.0,0.95,5.9,430.0,711.67,580.06
2018,2,23,9,30,912.0,67.0,0.9,6.3,475.0,772.73,621.01
2018,2,23,9,45,925.0,69.0,0.9,6.7,513.5,824.65,654.88
2018,2,23,10,0,938.0,71.0,0.9,7.1,552.0,874.67,686.76
2018,2,23,10,15,950.0,73.0,0.9,7.4,586.0,921.65,716.18
2018,2,23,10,30,962.0,75.0,0.9,7.7,620.0,966.1,743.43
2018,2,23,10,45,970.5,76.0,0.85,8.05,647.0,1003.3,764.27
2018,2,23,11,0,979.0,77.0,0.8,8.4,674.0,1037.28,782.74
2018,2,23,11,15,984.5,77.5,0.8,8.6,693.0,1064.3,798.17
2018,2,23,11,30,990.0,78.0,0.8,8.8,712.0,1087.6,811.33
2018,2,23,11,45,991.5,79.0,0.8,9.05,723.0,1103.65,819.82
2018,2,23,12,0,993.0,80.0,0.8,9.3,734.0,1115.64,825.99
2018,2,23,12,15,988.5,81.0,0.8,9.45,734.5,1117.39,826.21
2018,2,23,12,30,984.0,82.0,0.8,9.6,735.0,1114.99,824.16
2018,2,23,12,45,979.5,83.0,0.8,9.75,729.0,1108.47,819.77
2018,2,23,13,0,975.0,84.0,0.8,9.9,723.0,1097.91,813.07
2018,2,23,13,15,970.5,83.5,0.8,9.9,709.5,1081.58,803.36
2018,2,23,13,30,966.0,83.0,0.8,9.9,696.0,1061.39,791.4
2018,2,23,13,45,957.0,82.5,0.8,9.95,673.5,1033.13,774.21
2018,2,23,14,0,948.0,82.0,0.8,10.0,651.0,1001.47,754.91
2018,2,23,14,15,936.0,81.0,0.8,9.9,621.5,963.28,731.66
2018,2,23,14,30,924.0,80.0,0.8,9.8,592.0,922.29,706.4
2018,2,23,14,45,910.0,77.5,0.8,9.75,556.5,875.26,676.6
2018,2,23,15,0,896.0,75.0,0.8,9.7,521.0,826.09,644.93
2018,2,23,15,15,876.0,73.0,0.8,9.7,480.0,778.6,613.77
2018,2,23,15,30,856.0,71.0,0.8,9.7,439.0,721.72,575.18
2018,2,23,15,45,817.0,69.0,0.85,9.2,390.5,651.22,526.17
2018,2,23,16,0,778.0,67.0,0.9,8.7,342.0,582.12,474.97
2018,2,23,16,15,712.0,64.5,1.0,8.1,289.0,498.8,410.71
2018,2,23,16,30,646.0,62.0,1.1,7.5,236.0,423.63,349.78
2018,2,23,16,45,575.0,55.5,1.15,6.9,187.5,345.06,283.19
2018,2,23,17,0,504.0,49.0,1.2,6.3,139.0,273.59,220.08
2018,2,23,17,15,294.5,34.5,1.25,5.8,83.0,154.6,118.92
2018,2,23,17,30,85.0,20.0,1.3,5.3,27.0,56.19,35.19
2018,2,23,17,45,54.0,11.5,1.35,4.85,15.0,20.81,0.0
2018,2,23,18,0,23.0,3.0,1.4,4.4,3.0,0.0,0.0
2018,2,23,18,15,11.5,1.5,1.4,4.2,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.25,1.15,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.95,1.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,6,45,10.0,3.0,0.8,2.8,3.0,0.0,0.0
2018,2,24,7,0,20.0,6.0,0.8,3.2,6.0,8.51,0.0
2018,2,24,7,15,10.0,11.0,0.75,3.7,11.0,11.14,0.13
2018,2,24,7,30,0.0,16.0,0.7,4.2,16.0,12.16,4.68
2018,2,24,7,45,11.0,26.5,0.7,4.65,29.0,24.96,16.08
2018,2,24,8,0,22.0,37.0,0.7,5.1,42.0,39.22,28.95
2018,2,24,8,15,22.0,44.0,0.75,5.45,50.0,46.35,35.57
2018,2,24,8,30,22.0,51.0,0.8,5.8,58.0,53.52,42.05
2018,2,24,8,45,42.5,87.0,0.8,6.15,102.5,100.59,83.47
2018,2,24,9,0,63.0,123.0,0.8,6.5,147.0,151.62,127.37
2018,2,24,9,15,72.5,143.0,0.85,6.65,173.5,180.8,151.9
2018,2,24,9,30,82.0,163.0,0.9,6.8,200.0,210.94,176.95
2018,2,24,9,45,51.5,175.5,0.9,6.95,199.5,202.26,168.24
2018,2,24,10,0,21.0,188.0,0.9,7.1,199.0,175.76,144.79
2018,2,24,10,15,16.0,190.5,0.95,7.25,199.0,173.45,142.46
2018,2,24,10,30,11.0,193.0,1.0,7.4,199.0,170.96,139.89
2018,2,24,10,45,18.5,214.5,1.0,7.55,225.5,198.15,162.31
2018,2,24,11,0,26.0,236.0,1.0,7.7,252.0,226.03,184.92
2018,2,24,11,15,16.5,207.5,1.05,7.95,218.0,189.14,154.03
2018,2,24,11,30,7.0,179.0,1.1,8.2,184.0,153.19,123.95
2018,2,24,11,45,15.0,211.5,1.15,8.4,221.5,191.29,155.59
2018,2,24,12,0,23.0,244.0,1.2,8.6,259.0,230.52,187.49
2018,2,24,12,15,22.0,242.0,1.2,8.75,256.5,227.53,184.7
2018,2,24,12,30,21.0,240.0,1.2,8.9,254.0,224.56,182.16
2018,2,24,12,45,44.5,241.5,1.2,9.1,271.0,271.4,220.77
2018,2,24,13,0,68.0,243.0,1.2,9.3,288.0,296.58,241.52
2018,2,24,13,15,102.5,265.0,1.2,9.35,331.5,378.16,306.68
2018,2,24,13,30,137.0,287.0,1.2,9.4,375.0,435.52,351.6
2018,2,24,13,45,106.0,259.5,1.25,9.5,326.0,371.84,301.41
2018,2,24,14,0,75.0,232.0,1.3,9.6,277.0,288.22,235.31
2018,2,24,14,15,118.0,232.5,1.25,9.45,300.0,347.41,284.59
2018,2,24,14,30,161.0,233.0,1.2,9.3,323.0,382.55,313.61
2018,2,24,14,45,236.0,219.0,1.2,9.2,342.0,444.53,364.32
2018,2,24,15,0,311.0,205.0,1.2,9.1,361.0,479.93,393.7
2018,2,24,15,15,316.5,186.5,1.2,9.1,334.5,450.16,371.0
2018,2,24,15,30,322.0,168.0,1.2,9.1,308.0,419.1,347.37
2018,2,24,15,45,289.0,151.0,1.2,8.65,267.0,362.53,302.64
2018,2,24,16,0,256.0,134.0,1.2,8.2,226.0,308.61,259.03
2018,2,24,16,15,204.5,116.0,1.15,7.75,183.0,245.98,206.75
2018,2,24,16,30,153.0,98.0,1.1,7.3,140.0,178.17,149.06
2018,2,24,16,45,124.5,78.5,1.1,6.9,108.5,136.67,112.75
2018,2,24,17,0,96.0,59.0,1.1,6.5,77.0,98.33,78.59
2018,2,24,17,15,60.5,42.5,1.05,6.1,52.5,64.34,48.23
2018,2,24,17,30,25.0,26.0,1.0,5.7,28.0,29.75,17.06
2018,2,24,17,45,24.5,15.5,1.0,5.25,16.5,17.47,0.0
2018,2,24,18,0,24.0,5.0,1.0,4.8,5.0,3.93,0.0
2018,2,24,18,15,12.0,2.5,1.0,4.6,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,6,45,20.5,5.5,1.0,3.3,6.0,0.0,0.0
2018,2,25,7,0,41.0,11.0,0.9,3.5,12.0,16.37,0.0
2018,2,25,7,15,114.0,26.5,0.85,4.2,38.0,65.94,32.54
2018,2,25,7,30,187.0,42.0,0.8,4.9,64.0,116.35,87.74
2018,2,25,7,45,281.5,55.0,0.7,5.55,105.5,177.28,141.81
2018,2,25,8,0,376.0,68.0,0.6,6.2,147.0,249.68,204.9
2018,2,25,8,15,475.5,73.0,0.6,6.8,199.0,331.71,274.8
2018,2,25,8,30,575.0,78.0,0.6,7.4,251.0,420.78,348.15
2018,2,25,8,45,656.0,80.0,0.6,7.95,307.5,504.89,414.95
2018,2,25,9,0,737.0,82.0,0.6,8.5,364.0,595.52,484.04
2018,2,25,9,15,807.5,76.5,0.6,8.95,418.5,673.29,541.24
2018,2,25,9,30,878.0,71.0,0.6,9.4,473.0,750.69,593.98
2018,2,25,9,45,899.0,72.0,0.6,9.8,513.5,806.3,629.58
2018,2,25,10,0,920.0,73.0,0.6,10.2,554.0,860.73,663.81
2018,2,25,10,15,933.0,74.5,0.6,10.5,588.0,907.31,692.27
2018,2,25,10,30,946.0,76.0,0.6,10.8,622.0,951.48,718.76
2018,2,25,10,45,955.0,77.0,0.6,11.05,648.5,988.65,740.47
2018,2,25,11,0,964.0,78.0,0.6,11.3,675.0,1022.68,760.06
2018,2,25,11,15,970.0,78.5,0.6,11.4,694.5,1049.83,775.61
2018,2,25,11,30,976.0,79.0,0.6,11.5,714.0,1073.33,788.97
2018,2,25,11,45,978.0,79.0,0.6,11.65,724.0,1088.41,797.02
2018,2,25,12,0,980.0,79.0,0.6,11.8,734.0,1099.49,802.83
2018,2,25,12,15,976.5,80.5,0.65,11.75,735.5,1102.73,805.93
2018,2,25,12,30,973.0,82.0,0.7,11.7,737.0,1101.86,806.77
2018,2,25,12,45,967.0,84.0,0.7,11.7,731.0,1094.97,802.6
2018,2,25,13,0,961.0,86.0,0.7,11.7,725.0,1084.08,796.19
2018,2,25,13,15,956.0,86.0,0.75,11.55,711.5,1067.9,788.36
2018,2,25,13,30,951.0,86.0,0.8,11.4,698.0,1047.94,778.22
2018,2,25,13,45,940.0,86.0,0.85,11.25,675.0,1018.54,762.0
2018,2,25,14,0,929.0,86.0,0.9,11.1,652.0,985.88,743.63
2018,2,25,14,15,898.0,85.0,0.9,10.85,612.0,930.79,709.33
2018,2,25,14,30,867.0,84.0,0.9,10.6,572.0,874.15,673.67
2018,2,25,14,45,835.0,88.0,0.95,10.3,535.0,830.61,647.34
2018,2,25,15,0,803.0,92.0,1.0,10.0,498.0,776.21,612.5
2018,2,25,15,15,811.0,85.5,1.0,10.0,468.0,740.3,588.94
2018,2,25,15,30,819.0,79.0,1.0,10.0,438.0,701.12,562.39
2018,2,25,15,45,774.5,77.5,0.95,9.25,389.0,628.95,509.97
2018,2,25,16,0,730.0,76.0,0.9,8.5,340.0,561.79,459.21
2018,2,25,16,15,640.5,74.5,0.9,8.15,283.0,468.73,385.96
2018,2,25,16,30,551.0,73.0,0.9,7.8,226.0,383.35,316.32
2018,2,25,16,45,446.5,66.0,0.85,7.45,174.5,294.04,241.12
2018,2,25,17,0,342.0,59.0,0.8,7.1,123.0,212.93,171.23
2018,2,25,17,15,260.0,46.5,0.8,6.9,86.5,150.51,115.99
2018,2,25,17,30,178.0,34.0,0.8,6.7,50.0,98.47,67.11
2018,2,25,17,45,97.5,19.5,0.8,6.55,27.5,46.32,0.0
2018,2,25,18,0,17.0,5.0,0.8,6.4,5.0,6.56,0.0
2018,2,25,18,15,8.5,2.5,0.8,6.4,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,26,6,45,52.5,7.0,1.1,4.15,8.5,0.0,0.0
2018,2,26,7,0,105.0,14.0,1.1,4.0,17.0,30.64,0.0
2018,2,26,7,15,232.5,25.0,1.1,4.05,48.5,95.58,53.23
2018,2,26,7,30,360.0,36.0,1.1,4.1,80.0,165.46,124.99
2018,2,26,7,45,340.5,42.5,1.1,4.15,99.0,189.07,151.9
2018,2,26,8,0,321.0,49.0,1.1,4.2,118.0,209.77,174.28
2018,2,26,8,15,167.0,65.0,1.15,4.45,101.5,153.65,129.36
2018,2,26,8,30,13.0,81.0,1.2,4.7,85.0,71.43,57.66
2018,2,26,8,45,133.0,115.5,1.2,4.95,166.5,194.68,166.22
2018,2,26,9,0,253.0,150.0,1.2,5.2,248.0,330.08,280.53
2018,2,26,9,15,288.0,163.0,1.2,5.6,286.5,381.35,321.6
2018,2,26,9,30,323.0,176.0,1.2,6.0,325.0,435.32,364.37
2018,2,26,9,45,582.0,134.0,1.25,6.4,430.5,636.76,524.06
2018,2,26,10,0,841.0,92.0,1.3,6.8,536.0,825.64,660.79
2018,2,26,10,15,875.5,88.5,1.3,7.2,575.0,883.03,696.61
2018,2,26,10,30,910.0,85.0,1.3,7.6,614.0,929.12,725.56
2018,2,26,10,45,864.5,104.0,1.3,8.0,624.5,946.89,734.87
2018,2,26,11,0,819.0,123.0,1.3,8.4,635.0,947.47,732.91
2018,2,26,11,15,879.0,107.0,1.3,8.6,670.5,1006.39,771.34
2018,2,26,11,30,939.0,91.0,1.3,8.8,706.0,1050.12,798.25
2018,2,26,11,45,949.0,89.0,1.3,9.0,719.5,1070.37,809.76
2018,2,26,12,0,959.0,87.0,1.3,9.2,733.0,1086.9,819.26
2018,2,26,12,15,954.0,90.5,1.3,9.2,735.0,1090.8,821.33
2018,2,26,12,30,949.0,94.0,1.3,9.2,737.0,1090.64,821.12
2018,2,26,12,45,889.0,114.0,1.3,9.15,713.0,1063.45,803.65
2018,2,26,13,0,829.0,134.0,1.3,9.1,689.0,1018.13,774.58
2018,2,26,13,15,851.5,124.5,1.3,9.0,685.0,1020.09,777.32
2018,2,26,13,30,874.0,115.0,1.3,8.9,681.0,1017.55,776.54
2018,2,26,13,45,779.5,139.5,1.3,8.8,633.0,943.32,727.63
2018,2,26,14,0,685.0,164.0,1.3,8.7,585.0,861.38,673.26
2018,2,26,14,15,721.5,146.5,1.3,8.55,572.0,855.27,671.47
2018,2,26,14,30,758.0,129.0,1.3,8.4,559.0,843.69,664.97
2018,2,26,14,45,789.5,113.0,1.3,8.25,537.5,823.93,652.79
2018,2,26,15,0,821.0,97.0,1.3,8.1,516.0,794.73,633.94
2018,2,26,15,15,779.0,93.0,1.3,8.1,465.5,722.54,583.19
2018,2,26,15,30,737.0,89.0,1.3,8.1,415.0,655.01,534.67
2018,2,26,15,45,686.5,86.0,1.25,7.8,365.5,580.86,478.34
2018,2,26,16,0,636.0,83.0,1.2,7.5,316.0,509.66,422.55
2018,2,26,16,15,521.0,86.0,1.2,7.15,259.5,411.37,343.23
2018,2,26,16,30,406.0,89.0,1.2,6.8,203.0,318.77,266.32
2018,2,26,16,45,323.5,78.0,1.2,6.45,158.0,244.9,203.07
2018,2,26,17,0,241.0,67.0,1.2,6.1,113.0,180.28,146.45
2018,2,26,17,15,176.0,51.0,1.2,5.9,79.5,118.45,91.77
2018,2,26,17,30,111.0,35.0,1.2,5.7,46.0,73.66,50.59
2018,2,26,17,45,63.0,20.0,1.2,5.55,25.5,36.14,0.0
2018,2,26,18,0,15.0,5.0,1.2,5.4,5.0,6.21,0.0
2018,2,26,18,15,7.5,2.5,1.2,5.35,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,27,6,45,27.0,6.0,1.1,2.35,7.0,0.0,0.0
2018,2,27,7,0,54.0,12.0,1.1,2.6,14.0,19.47,0.0
2018,2,27,7,15,188.0,27.5,1.1,3.1,49.0,86.08,51.78
2018,2,27,7,30,322.0,43.0,1.1,3.6,84.0,159.1,121.37
2018,2,27,7,45,501.5,48.0,1.1,4.1,144.0,253.86,203.66
2018,2,27,8,0,681.0,53.0,1.1,4.6,204.0,366.01,300.15
2018,2,27,8,15,739.0,57.5,1.1,5.15,256.5,441.03,365.27
2018,2,27,8,30,797.0,62.0,1.1,5.7,309.0,520.88,431.7
2018,2,27,8,45,826.5,65.5,1.1,6.3,357.0,587.03,484.56
2018,2,27,9,0,856.0,69.0,1.1,6.9,405.0,654.14,535.88
2018,2,27,9,15,880.0,71.5,1.1,7.35,451.0,716.85,581.97
2018,2,27,9,30,904.0,74.0,1.1,7.8,497.0,772.12,619.09
2018,2,27,9,45,920.5,76.5,1.1,8.3,537.5,827.1,655.01
2018,2,27,10,0,937.0,79.0,1.1,8.8,578.0,880.44,688.93
2018,2,27,10,15,945.0,80.5,1.05,9.15,609.5,923.32,714.47
2018,2,27,10,30,953.0,82.0,1.0,9.5,641.0,963.37,737.71
2018,2,27,10,45,961.5,83.0,1.0,9.9,668.0,1000.26,759.35
2018,2,27,11,0,970.0,84.0,1.0,10.3,695.0,1033.94,778.7
2018,2,27,11,15,972.5,84.5,1.0,10.55,712.0,1057.77,792.01
2018,2,27,11,30,975.0,85.0,1.0,10.8,729.0,1077.78,803.05
2018,2,27,11,45,978.0,85.5,1.0,11.05,740.0,1094.39,812.04
2018,2,27,12,0,981.0,86.0,1.0,11.3,751.0,1107.01,818.65
2018,2,27,12,15,978.5,86.0,0.95,11.45,751.5,1109.38,818.07
2018,2,27,12,30,976.0,86.0,0.9,11.6,752.0,1107.62,815.2
2018,2,27,12,45,942.5,95.0,0.9,11.7,734.5,1080.88,798.15
2018,2,27,13,0,909.0,104.0,0.9,11.8,717.0,1050.3,779.1
2018,2,27,13,15,880.5,108.0,0.9,11.85,692.5,1029.07,766.28
2018,2,27,13,30,852.0,112.0,0.9,11.9,668.0,991.29,742.59
2018,2,27,13,45,858.0,105.5,0.9,11.9,650.5,971.99,731.32
2018,2,27,14,0,864.0,99.0,0.9,11.9,633.0,948.86,717.3
2018,2,27,14,15,848.0,100.0,0.9,11.75,605.0,910.75,693.69
2018,2,27,14,30,832.0,101.0,0.9,11.6,577.0,870.19,668.4
2018,2,27,14,45,774.5,106.0,0.9,11.5,528.5,796.81,619.86
2018,2,27,15,0,717.0,111.0,0.9,11.4,480.0,729.77,575.03
2018,2,27,15,15,722.5,101.0,0.9,11.4,448.0,690.88,549.27
2018,2,27,15,30,728.0,91.0,0.9,11.4,416.0,649.23,520.04
2018,2,27,15,45,693.5,87.5,0.95,10.8,372.0,585.64,474.12
2018,2,27,16,0,659.0,84.0,1.0,10.2,328.0,523.42,427.55
2018,2,27,16,15,654.5,74.5,1.05,9.7,289.0,473.48,388.54
2018,2,27,16,30,650.0,65.0,1.1,9.2,250.0,422.62,346.57
2018,2,27,16,45,517.5,62.0,1.15,8.7,192.0,319.86,261.14
2018,2,27,17,0,385.0,59.0,1.2,8.2,134.0,227.39,182.47
2018,2,27,17,15,300.0,47.0,1.25,7.75,95.0,162.14,124.92
2018,2,27,17,30,215.0,35.0,1.3,7.3,56.0,107.51,74.87
2018,2,27,17,45,133.0,21.5,1.35,6.9,32.0,55.72,0.0
2018,2,27,18,0,51.0,8.0,1.4,6.5,8.0,13.9,0.0
2018,2,27,18,15,25.5,4.0,1.4,6.25,4.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,28,6,45,11.0,3.5,0.6,4.25,4.0,0.0,0.0
2018,2,28,7,0,22.0,7.0,0.5,4.5,8.0,9.57,0.0
2018,2,28,7,15,11.0,15.0,0.45,5.05,15.5,14.5,5.13
2018,2,28,7,30,0.0,23.0,0.4,5.6,23.0,17.52,9.46
2018,2,28,7,45,0.0,31.0,0.35,6.15,31.0,23.65,15.12
2018,2,28,8,0,0.0,39.0,0.3,6.7,39.0,29.78,20.69
2018,2,28,8,15,0.0,53.0,0.35,7.05,53.0,40.57,30.23
2018,2,28,8,30,0.0,67.0,0.4,7.4,67.0,51.67,39.89
2018,2,28,8,45,21.0,107.5,0.4,7.8,116.0,107.01,87.89
2018,2,28,9,0,42.0,148.0,0.4,8.2,165.0,162.32,134.5
2018,2,28,9,15,63.5,174.0,0.4,8.25,202.5,205.39,170.11
2018,2,28,9,30,85.0,200.0,0.4,8.3,240.0,250.74,206.95
2018,2,28,9,45,65.5,210.5,0.45,8.35,243.0,248.61,204.05
2018,2,28,10,0,46.0,221.0,0.5,8.4,246.0,244.93,200.16
2018,2,28,10,15,41.5,226.5,0.5,8.45,250.0,247.36,201.58
2018,2,28,10,30,37.0,232.0,0.5,8.5,254.0,249.58,202.79
2018,2,28,10,45,36.0,241.5,0.5,8.5,263.5,259.16,210.04
2018,2,28,11,0,35.0,251.0,0.5,8.5,273.0,268.71,217.21
2018,2,28,11,15,30.0,248.5,0.55,8.5,268.0,261.36,211.03
2018,2,28,11,30,25.0,246.0,0.6,8.5,263.0,232.84,188.13
2018,2,28,11,45,24.5,249.0,0.6,8.5,265.5,235.23,190.06
2018,2,28,12,0,24.0,252.0,0.6,8.5,268.0,237.62,191.84
2018,2,28,12,15,24.5,252.5,0.65,8.5,269.0,238.6,192.7
2018,2,28,12,30,25.0,253.0,0.7,8.5,270.0,239.59,193.6
2018,2,28,12,45,23.5,248.5,0.7,8.45,264.5,233.72,188.91
2018,2,28,13,0,22.0,244.0,0.7,8.4,259.0,227.88,184.3
2018,2,28,13,15,13.0,210.5,0.7,8.4,219.5,187.24,151.25
2018,2,28,13,30,4.0,177.0,0.7,8.4,180.0,147.75,118.87
2018,2,28,13,45,3.5,168.0,0.7,8.35,170.5,139.31,112.19
2018,2,28,14,0,3.0,159.0,0.7,8.3,161.0,130.95,105.44
2018,2,28,14,15,1.5,127.0,0.7,8.3,128.0,101.68,81.12
2018,2,28,14,30,0.0,95.0,0.7,8.3,95.0,73.39,57.38
2018,2,28,14,45,1.0,96.5,0.7,8.25,97.0,75.56,59.48
2018,2,28,15,0,2.0,98.0,0.7,8.2,99.0,77.72,61.51
2018,2,28,15,15,3.5,79.5,0.7,8.2,81.0,63.76,49.76
2018,2,28,15,30,5.0,61.0,0.7,8.2,63.0,50.34,38.39
2018,2,28,15,45,2.5,58.5,0.75,8.15,59.5,46.48,35.09
2018,2,28,16,0,0.0,56.0,0.8,8.1,56.0,42.87,31.98
2018,2,28,16,15,21.0,61.5,0.8,8.05,67.5,62.42,49.42
2018,2,28,16,30,42.0,67.0,0.8,8.0,79.0,77.64,62.63
2018,2,28,16,45,42.0,55.5,0.8,7.95,65.5,65.19,51.35
2018,2,28,17,0,42.0,44.0,0.8,7.9,52.0,58.55,44.89
2018,2,28,17,15,30.0,33.0,0.85,7.85,38.0,36.87,25.46
2018,2,28,17,30,18.0,22.0,0.9,7.8,24.0,22.42,12.26
2018,2,28,17,45,14.0,13.0,0.9,7.8,14.0,15.04,0.0
2018,2,28,18,0,10.0,4.0,0.9,7.8,4.0,4.61,0.0
2018,2,28,18,15,5.0,2.0,0.95,7.8,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,1,6,45,10.0,6.0,0.9,7.8,6.5,4.72,0.0
2018,3,1,7,0,20.0,12.0,0.9,7.7,13.0,13.11,0.0
2018,3,1,7,15,32.5,28.5,0.95,7.6,32.0,37.64,22.72
2018,3,1,7,30,45.0,45.0,1.0,7.5,51.0,59.37,43.91
2018,3,1,7,45,54.0,65.0,1.0,7.35,75.5,78.64,61.77
2018,3,1,8,0,63.0,85.0,1.0,7.2,100.0,104.23,84.88
2018,3,1,8,15,85.5,101.0,1.0,7.2,126.0,142.2,118.24
2018,3,1,8,30,108.0,117.0,1.0,7.2,152.0,174.97,146.78
2018,3,1,8,45,70.0,89.5,1.05,7.15,113.5,128.12,106.86
2018,3,1,9,0,32.0,62.0,1.1,7.1,75.0,71.44,57.59
2018,3,1,9,15,29.0,90.0,1.1,7.3,102.5,96.09,78.75
2018,3,1,9,30,26.0,118.0,1.1,7.5,130.0,121.32,99.89
2018,3,1,9,45,119.0,169.5,1.15,7.65,233.0,262.39,219.84
2018,3,1,10,0,212.0,221.0,1.2,7.8,336.0,399.48,330.86
2018,3,1,10,15,122.5,182.5,1.2,8.0,250.0,288.11,238.48
2018,3,1,10,30,33.0,144.0,1.2,8.2,164.0,155.54,127.24
2018,3,1,10,45,68.0,200.0,1.25,8.35,243.0,244.43,201.72
2018,3,1,11,0,103.0,256.0,1.3,8.5,322.0,359.9,294.09
2018,3,1,11,15,174.5,271.0,1.3,8.6,386.5,448.19,363.99
2018,3,1,11,30,246.0,286.0,1.3,8.7,451.0,562.53,451.24
2018,3,1,11,45,179.5,288.5,1.35,8.8,410.0,478.06,384.65
2018,3,1,12,0,113.0,291.0,1.4,8.9,369.0,415.23,334.7
2018,3,1,12,15,63.0,246.0,1.4,8.95,289.5,292.17,237.19
2018,3,1,12,30,13.0,201.0,1.4,9.0,210.0,178.24,143.81
2018,3,1,12,45,8.5,184.0,1.45,9.05,190.0,158.27,127.62
2018,3,1,13,0,4.0,167.0,1.5,9.1,170.0,138.59,111.27
2018,3,1,13,15,4.0,158.0,1.5,9.05,161.0,130.68,104.86
2018,3,1,13,30,4.0,149.0,1.5,9.0,152.0,122.84,98.47
2018,3,1,13,45,9.0,161.0,1.5,9.0,167.0,138.21,111.62
2018,3,1,14,0,14.0,173.0,1.5,9.0,182.0,153.62,124.74
2018,3,1,14,15,52.5,201.0,1.5,8.85,232.0,230.33,189.63
2018,3,1,14,30,91.0,229.0,1.5,8.7,282.0,292.61,241.45
2018,3,1,14,45,78.0,218.5,1.5,8.6,262.0,268.28,221.47
2018,3,1,15,0,65.0,208.0,1.5,8.5,242.0,244.86,202.51
2018,3,1,15,15,34.0,150.5,1.5,8.5,168.0,159.57,131.52
2018,3,1,15,30,3.0,93.0,1.5,8.5,94.0,74.47,58.89
2018,3,1,15,45,39.5,111.0,1.45,8.25,126.0,122.4,101.26
2018,3,1,16,0,76.0,129.0,1.4,8.0,158.0,162.23,135.81
2018,3,1,16,15,83.0,116.0,1.4,7.95,143.5,161.13,134.68
2018,3,1,16,30,90.0,103.0,1.4,7.9,129.0,147.44,122.65
2018,3,1,16,45,71.0,86.0,1.45,7.8,104.0,117.01,95.88
2018,3,1,17,0,52.0,69.0,1.5,7.7,79.0,81.93,64.9
2018,3,1,17,15,31.5,50.5,1.5,7.65,56.0,55.17,41.12
2018,3,1,17,30,11.0,32.0,1.5,7.6,33.0,30.77,19.49
2018,3,1,17,45,6.5,18.5,1.5,7.55,19.0,16.8,0.0
2018,3,1,18,0,2.0,5.0,1.5,7.5,5.0,4.22,0.0
2018,3,1,18,15,1.0,2.5,1.45,7.35,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,0.75,2.55,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,0.7,2.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.65,2.1,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.6,2.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.65,2.15,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,3,2,6,45,52.0,9.0,0.7,3.5,11.5,13.52,0.0
2018,3,2,7,0,104.0,18.0,0.7,3.9,23.0,41.5,0.0
2018,3,2,7,15,254.5,33.0,0.75,4.15,64.0,108.07,72.67
2018,3,2,7,30,405.0,48.0,0.8,4.4,105.0,187.85,143.67
2018,3,2,7,45,489.5,56.5,0.8,4.65,152.5,255.66,204.88
2018,3,2,8,0,574.0,65.0,0.8,4.9,200.0,332.69,272.88
2018,3,2,8,15,375.5,55.0,0.8,5.05,151.5,260.8,218.62
2018,3,2,8,30,177.0,45.0,0.8,5.2,103.0,154.74,130.93
2018,3,2,8,45,243.5,89.0,0.85,5.4,181.5,256.22,218.31
2018,3,2,9,0,310.0,133.0,0.9,5.6,260.0,345.24,291.94
2018,3,2,9,15,239.0,167.5,0.9,5.65,271.5,348.7,292.58
2018,3,2,9,30,168.0,202.0,0.9,5.7,283.0,328.64,274.43
2018,3,2,9,45,238.0,217.0,0.95,5.75,342.0,424.27,351.97
2018,3,2,10,0,308.0,232.0,1.0,5.8,401.0,508.73,417.99
2018,3,2,10,15,288.5,249.5,1.0,5.9,415.0,523.1,426.78
2018,3,2,10,30,269.0,267.0,1.0,6.0,429.0,535.19,434.4
2018,3,2,10,45,226.5,279.5,1.0,6.05,420.0,496.68,403.46
2018,3,2,11,0,184.0,292.0,1.0,6.1,411.0,475.87,386.02
2018,3,2,11,15,116.5,289.5,1.0,6.1,365.5,411.42,334.01
2018,3,2,11,30,49.0,287.0,1.0,6.1,320.0,320.62,260.64
2018,3,2,11,45,43.5,281.5,1.05,6.15,311.0,309.4,252.08
2018,3,2,12,0,38.0,276.0,1.1,6.2,302.0,298.06,242.88
2018,3,2,12,15,24.5,245.0,1.1,6.15,262.0,251.43,205.04
2018,3,2,12,30,11.0,214.0,1.1,6.1,222.0,187.91,153.03
2018,3,2,12,45,8.5,204.5,1.1,6.0,210.5,176.66,143.99
2018,3,2,13,0,6.0,195.0,1.1,5.9,199.0,165.51,134.82
2018,3,2,13,15,4.0,156.5,1.05,5.85,159.0,129.27,104.7
2018,3,2,13,30,2.0,118.0,1.0,5.8,119.0,94.34,75.39
2018,3,2,13,45,1.0,95.5,1.0,5.7,96.0,74.69,58.82
2018,3,2,14,0,0.0,73.0,1.0,5.6,73.0,56.18,43.04
2018,3,2,14,15,1.0,76.0,1.0,5.55,76.5,59.39,45.96
2018,3,2,14,30,2.0,79.0,1.0,5.5,80.0,62.53,48.81
2018,3,2,14,45,18.0,113.5,0.95,5.4,123.0,112.09,92.12
2018,3,2,15,0,34.0,148.0,0.9,5.3,166.0,157.48,131.19
2018,3,2,15,15,63.5,164.5,0.9,5.3,195.0,195.71,164.24
2018,3,2,15,30,93.0,181.0,0.9,5.3,224.0,232.59,195.7
2018,3,2,15,45,109.5,160.0,0.9,5.25,205.5,231.89,195.51
2018,3,2,16,0,126.0,139.0,0.9,5.2,187.0,214.78,181.59
2018,3,2,16,15,176.0,122.5,0.85,5.15,180.0,219.47,185.84
2018,3,2,16,30,226.0,106.0,0.8,5.1,173.0,228.74,192.69
2018,3,2,16,45,175.5,89.0,0.8,5.05,135.5,175.16,145.75
2018,3,2,17,0,125.0,72.0,0.8,5.0,98.0,119.82,97.16
2018,3,2,17,15,83.5,52.0,0.8,4.9,67.5,78.98,60.91
2018,3,2,17,30,42.0,32.0,0.8,4.8,37.0,43.01,29.19
2018,3,2,17,45,25.0,19.0,0.75,4.75,21.5,23.4,4.34
2018,3,2,18,0,8.0,6.0,0.7,4.7,6.0,5.85,0.0
2018,3,2,18,15,4.0,3.0,0.7,4.7,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,0.65,4.2,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.55,4.2,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,0.45,4.3,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,3,3,6,45,1.0,2.0,0.4,4.5,2.0,1.7,0.0
2018,3,3,7,0,2.0,4.0,0.4,4.6,4.0,3.49,0.0
2018,3,3,7,15,1.0,5.5,0.4,4.75,5.5,4.41,0.0
2018,3,3,7,30,0.0,7.0,0.4,4.9,7.0,5.3,0.0
2018,3,3,7,45,0.0,8.5,0.4,5.05,8.5,6.44,0.06
2018,3,3,8,0,0.0,10.0,0.4,5.2,10.0,7.58,1.12
2018,3,3,8,15,0.0,12.0,0.4,5.4,12.0,9.11,2.5
2018,3,3,8,30,0.0,14.0,0.4,5.6,14.0,10.64,3.85
2018,3,3,8,45,0.5,53.0,0.4,5.8,53.0,40.86,30.61
2018,3,3,9,0,1.0,92.0,0.4,6.0,92.0,72.52,58.09
2018,3,3,9,15,0.5,74.5,0.4,6.2,74.5,57.55,44.82
2018,3,3,9,30,0.0,57.0,0.4,6.4,57.0,43.69,32.64
2018,3,3,9,45,0.0,49.0,0.4,6.55,49.0,37.54,27.21
2018,3,3,10,0,0.0,41.0,0.4,6.7,41.0,31.41,21.79
2018,3,3,10,15,0.0,48.5,0.4,6.8,48.5,37.2,26.75
2018,3,3,10,30,0.0,56.0,0.4,6.9,56.0,43.01,31.68
2018,3,3,10,45,1.5,110.0,0.4,6.95,111.0,87.12,69.3
2018,3,3,11,0,3.0,164.0,0.4,7.0,166.0,134.9,109.09
2018,3,3,11,15,5.0,178.5,0.4,7.05,182.0,149.63,120.96
2018,3,3,11,30,7.0,193.0,0.4,7.1,198.0,164.58,133.1
2018,3,3,11,45,12.5,206.0,0.45,7.1,215.0,181.85,147.35
2018,3,3,12,0,18.0,219.0,0.5,7.1,232.0,199.36,161.72
2018,3,3,12,15,22.5,235.5,0.5,7.1,251.5,219.3,177.86
2018,3,3,12,30,27.0,252.0,0.5,7.1,271.0,260.76,211.02
2018,3,3,12,45,76.0,291.0,0.55,7.1,344.0,352.04,284.57
2018,3,3,13,0,125.0,330.0,0.6,7.1,417.0,468.12,374.13
2018,3,3,13,15,155.5,324.0,0.6,6.95,430.0,490.09,390.87
2018,3,3,13,30,186.0,318.0,0.6,6.8,443.0,510.58,407.48
2018,3,3,13,45,161.0,299.5,0.65,6.7,405.5,462.23,371.21
2018,3,3,14,0,136.0,281.0,0.7,6.6,368.0,414.51,335.46
2018,3,3,14,15,131.5,265.0,0.7,6.45,346.0,389.02,316.74
2018,3,3,14,30,127.0,249.0,0.7,6.3,324.0,363.46,297.55
2018,3,3,14,45,110.5,233.0,0.7,6.15,295.5,327.87,269.79
2018,3,3,15,0,94.0,217.0,0.7,6.0,267.0,276.12,228.77
2018,3,3,15,15,81.5,194.5,0.7,6.0,235.5,240.07,199.82
2018,3,3,15,30,69.0,172.0,0.7,6.0,204.0,205.19,171.28
2018,3,3,15,45,211.0,156.0,0.7,5.7,240.0,308.01,259.39
2018,3,3,16,0,353.0,140.0,0.7,5.4,276.0,366.52,307.8
2018,3,3,16,15,250.5,119.0,0.7,5.25,209.0,267.75,225.21
2018,3,3,16,30,148.0,98.0,0.7,5.1,142.0,169.8,142.36
2018,3,3,16,45,85.5,78.5,0.7,4.95,103.0,114.12,94.09
2018,3,3,17,0,23.0,59.0,0.7,4.8,64.0,59.32,46.29
2018,3,3,17,15,14.5,43.0,0.7,4.55,46.0,40.97,29.84
2018,3,3,17,30,6.0,27.0,0.7,4.3,28.0,22.2,13.01
2018,3,3,17,45,12.0,16.5,0.7,4.05,17.0,15.6,2.47
2018,3,3,18,0,18.0,6.0,0.7,3.8,6.0,7.2,0.0
2018,3,3,18,15,9.0,3.0,0.7,3.75,3.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,0.6,3.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,0.5,3.05,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,0.55,3.05,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.55,2.95,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.5,2.85,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.4,3.3,0.0,0.0,0.0
2018,3,4,6,45,138.0,11.0,0.3,3.6,18.5,25.35,0.0
2018,3,4,7,0,276.0,22.0,0.2,3.9,37.0,77.97,5.16
2018,3,4,7,15,421.5,30.0,0.2,4.25,80.5,146.61,100.08
2018,3,4,7,30,567.0,38.0,0.2,4.6,124.0,225.87,170.25
2018,3,4,7,45,641.5,43.0,0.2,4.95,174.0,295.63,233.14
2018,3,4,8,0,716.0,48.0,0.2,5.3,224.0,373.12,300.76
2018,3,4,8,15,761.0,51.0,0.2,5.75,274.5,441.48,358.85
2018,3,4,8,30,806.0,54.0,0.2,6.2,325.0,513.29,417.07
2018,3,4,8,45,836.0,57.0,0.2,6.6,373.5,574.63,464.97
2018,3,4,9,0,866.0,60.0,0.2,7.0,422.0,640.91,514.43
2018,3,4,9,15,885.5,62.5,0.2,7.4,466.5,699.97,556.08
2018,3,4,9,30,905.0,65.0,0.2,7.8,511.0,758.31,594.22
2018,3,4,9,45,856.0,85.0,0.2,8.2,533.0,790.11,613.02
2018,3,4,10,0,807.0,105.0,0.2,8.6,555.0,807.12,621.87
2018,3,4,10,15,725.5,137.5,0.2,8.85,559.5,808.64,620.75
2018,3,4,10,30,644.0,170.0,0.2,9.1,564.0,795.45,609.99
2018,3,4,10,45,590.0,195.0,0.2,9.4,567.5,783.13,599.53
2018,3,4,11,0,536.0,220.0,0.2,9.7,571.0,775.12,591.56
2018,3,4,11,15,417.5,265.0,0.2,9.85,543.0,719.81,549.71
2018,3,4,11,30,299.0,310.0,0.2,10.0,515.0,638.15,489.84
2018,3,4,11,45,286.5,311.5,0.2,10.15,510.0,631.78,485.71
2018,3,4,12,0,274.0,313.0,0.2,10.3,505.0,623.77,479.39
2018,3,4,12,15,269.0,316.5,0.25,10.35,506.0,624.08,479.94
