Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,3,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,4,5,45,0.0,1.5,1.1,9.25,1.5,0.0,0.0
2018,4,4,6,0,0.0,3.0,1.0,9.4,3.0,2.36,0.0
2018,4,4,6,15,0.0,12.0,0.95,9.9,12.0,9.12,0.0
2018,4,4,6,30,0.0,21.0,0.9,10.4,21.0,16.0,7.66
2018,4,4,6,45,0.0,34.5,0.8,10.85,34.5,26.36,16.96
2018,4,4,7,0,0.0,48.0,0.7,11.3,48.0,36.75,26.17
2018,4,4,7,15,0.5,69.5,0.65,11.8,69.5,53.57,40.74
2018,4,4,7,30,1.0,91.0,0.6,12.3,91.0,70.75,55.35
2018,4,4,7,45,31.0,123.0,0.6,12.75,135.5,111.24,88.74
2018,4,4,8,0,61.0,155.0,0.6,13.2,180.0,153.27,123.07
2018,4,4,8,15,104.0,185.0,0.55,13.8,233.5,211.91,170.16
2018,4,4,8,30,147.0,215.0,0.5,14.4,287.0,268.55,214.52
2018,4,4,8,45,141.0,234.0,0.45,15.0,308.5,291.67,231.5
2018,4,4,9,0,135.0,253.0,0.4,15.6,330.0,313.99,247.56
2018,4,4,9,15,130.5,275.5,0.4,15.9,354.5,339.84,266.35
2018,4,4,9,30,126.0,298.0,0.4,16.2,379.0,365.11,284.3
2018,4,4,9,45,168.0,316.5,0.4,16.55,431.5,421.16,325.66
2018,4,4,10,0,210.0,335.0,0.4,16.9,484.0,480.08,367.9
2018,4,4,10,15,206.0,351.0,0.4,16.95,502.0,500.86,381.47
2018,4,4,10,30,202.0,367.0,0.4,17.0,520.0,520.67,394.63
2018,4,4,10,45,234.5,371.5,0.4,17.05,554.5,560.53,422.83
2018,4,4,11,0,267.0,376.0,0.4,17.1,589.0,620.71,464.14
2018,4,4,11,15,290.5,380.0,0.45,17.0,616.0,653.05,486.52
2018,4,4,11,30,314.0,384.0,0.5,16.9,643.0,684.72,508.7
2018,4,4,11,45,313.5,389.5,0.5,16.8,650.0,693.96,514.45
2018,4,4,12,0,313.0,395.0,0.5,16.7,657.0,701.55,519.42
2018,4,4,12,15,289.0,400.5,0.5,16.45,642.5,684.82,507.82
2018,4,4,12,30,265.0,406.0,0.5,16.2,628.0,666.48,495.42
2018,4,4,12,45,299.5,392.5,0.5,15.9,641.5,683.8,509.14
2018,4,4,13,0,334.0,379.0,0.5,15.6,655.0,698.97,520.94
2018,4,4,13,15,318.0,377.0,0.5,15.35,635.5,676.05,505.52
2018,4,4,13,30,302.0,375.0,0.5,15.1,616.0,652.06,489.76
2018,4,4,13,45,278.0,363.5,0.5,14.8,580.5,610.84,461.99
2018,4,4,14,0,254.0,352.0,0.5,14.5,545.0,569.57,433.95
2018,4,4,14,15,191.0,342.0,0.45,14.45,484.0,480.12,369.21
2018,4,4,14,30,128.0,332.0,0.4,14.4,423.0,412.36,319.13
2018,4,4,14,45,154.5,313.5,0.4,14.4,418.0,408.48,318.08
2018,4,4,15,0,181.0,295.0,0.4,14.4,413.0,402.14,314.4
2018,4,4,15,15,219.0,271.5,0.4,14.4,405.0,396.17,311.04
2018,4,4,15,30,257.0,248.0,0.4,14.4,397.0,398.64,313.54
2018,4,4,15,45,172.5,222.0,0.4,14.2,318.5,299.3,237.24
2018,4,4,16,0,88.0,196.0,0.4,14.0,240.0,211.29,168.41
2018,4,4,16,15,66.0,163.0,0.4,13.7,194.0,166.5,133.03
2018,4,4,16,30,44.0,130.0,0.4,13.4,148.0,124.71,99.19
2018,4,4,16,45,101.5,125.0,0.45,13.05,159.0,143.87,114.24
2018,4,4,17,0,159.0,120.0,0.5,12.7,170.0,149.05,116.2
2018,4,4,17,15,177.5,100.0,0.5,12.3,146.5,129.13,97.57
2018,4,4,17,30,196.0,80.0,0.5,11.9,123.0,101.91,72.66
2018,4,4,17,45,157.5,61.5,0.5,11.55,90.0,67.69,45.22
2018,4,4,18,0,119.0,43.0,0.5,11.2,57.0,38.64,23.65
2018,4,4,18,15,74.5,26.5,0.5,11.05,34.0,19.79,7.23
2018,4,4,18,30,30.0,10.0,0.5,10.9,11.0,7.87,0.0
2018,4,4,18,45,15.0,5.0,0.5,10.75,5.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,5,5,45,3.5,3.0,0.55,8.85,3.0,0.0,0.0
2018,4,5,6,0,7.0,6.0,0.5,9.0,6.0,4.72,0.0
2018,4,5,6,15,3.5,14.0,0.5,9.4,14.0,10.66,1.11
2018,4,5,6,30,0.0,22.0,0.5,9.8,22.0,16.76,8.43
2018,4,5,6,45,0.0,33.5,0.45,10.15,33.5,25.58,16.41
2018,4,5,7,0,0.0,45.0,0.4,10.5,45.0,34.42,24.31
2018,4,5,7,15,0.0,43.5,0.4,10.95,43.5,33.24,23.35
2018,4,5,7,30,0.0,42.0,0.4,11.4,42.0,32.08,22.32
2018,4,5,7,45,0.0,39.0,0.4,11.9,39.0,29.78,20.23
2018,4,5,8,0,0.0,36.0,0.4,12.4,36.0,27.49,18.15
2018,4,5,8,15,0.0,47.5,0.4,12.7,47.5,36.35,25.65
2018,4,5,8,30,0.0,59.0,0.4,13.0,59.0,45.24,33.06
2018,4,5,8,45,0.0,72.5,0.4,13.3,72.5,55.7,41.71
2018,4,5,9,0,0.0,86.0,0.4,13.6,86.0,66.2,50.29
2018,4,5,9,15,1.5,119.0,0.4,13.65,120.0,93.51,72.75
2018,4,5,9,30,3.0,152.0,0.4,13.7,154.0,121.53,95.41
2018,4,5,9,45,2.0,146.0,0.4,13.7,147.5,115.99,90.55
2018,4,5,10,0,1.0,140.0,0.4,13.7,141.0,110.41,85.82
2018,4,5,10,15,0.5,122.5,0.4,13.55,123.0,95.88,73.9
2018,4,5,10,30,0.0,105.0,0.4,13.4,105.0,81.48,62.08
2018,4,5,10,45,7.0,169.0,0.4,13.2,174.5,139.8,109.7
2018,4,5,11,0,14.0,233.0,0.4,13.0,244.0,200.21,157.62
2018,4,5,11,15,15.0,243.0,0.4,12.8,255.0,210.02,164.96
2018,4,5,11,30,16.0,253.0,0.4,12.6,266.0,219.83,172.62
2018,4,5,11,45,10.0,206.0,0.4,12.4,214.0,174.25,136.59
2018,4,5,12,0,4.0,159.0,0.4,12.2,162.0,129.44,100.88
2018,4,5,12,15,2.5,147.5,0.4,11.95,149.5,118.58,92.33
2018,4,5,12,30,1.0,136.0,0.4,11.7,137.0,107.75,83.61
2018,4,5,12,45,0.5,122.5,0.4,11.5,123.0,96.3,74.38
2018,4,5,13,0,0.0,109.0,0.4,11.3,109.0,84.92,65.16
2018,4,5,13,15,0.0,105.0,0.4,11.25,105.0,81.66,62.58
2018,4,5,13,30,0.0,101.0,0.4,11.2,101.0,78.41,59.97
2018,4,5,13,45,0.0,101.5,0.4,11.15,101.5,78.75,60.34
2018,4,5,14,0,0.0,102.0,0.4,11.1,102.0,79.08,60.71
2018,4,5,14,15,0.0,107.0,0.4,11.1,107.0,83.02,64.07
2018,4,5,14,30,0.0,112.0,0.4,11.1,112.0,86.96,67.44
2018,4,5,14,45,0.0,98.5,0.4,11.05,98.5,76.12,58.58
2018,4,5,15,0,0.0,85.0,0.4,11.0,85.0,65.51,49.89
2018,4,5,15,15,0.5,92.0,0.4,11.0,92.5,71.24,54.87
2018,4,5,15,30,1.0,99.0,0.4,11.0,100.0,77.07,59.93
2018,4,5,15,45,1.0,101.5,0.4,10.85,102.5,79.03,61.78
2018,4,5,16,0,1.0,104.0,0.4,10.7,105.0,81.02,63.69
2018,4,5,16,15,0.5,94.0,0.4,10.6,94.5,72.79,56.94
2018,4,5,16,30,0.0,84.0,0.4,10.5,84.0,64.67,50.25
2018,4,5,16,45,0.0,77.5,0.4,10.4,77.5,59.6,46.09
2018,4,5,17,0,0.0,71.0,0.4,10.3,71.0,54.55,41.86
2018,4,5,17,15,0.0,58.0,0.45,10.2,58.0,44.45,33.14
2018,4,5,17,30,0.0,45.0,0.5,10.1,45.0,34.42,24.33
2018,4,5,17,45,0.0,34.0,0.5,10.0,34.0,25.96,16.77
2018,4,5,18,0,0.0,23.0,0.5,9.9,23.0,17.53,9.12
2018,4,5,18,15,1.0,14.0,0.5,9.8,14.0,10.65,1.78
2018,4,5,18,30,2.0,5.0,0.5,9.7,5.0,3.93,0.0
2018,4,5,18,45,1.0,2.5,0.55,9.65,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,0.9,10.0,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,0.9,10.1,3.0,2.36,0.0
2018,4,6,6,15,0.0,6.0,0.9,10.2,6.0,4.54,0.0
2018,4,6,6,30,0.0,9.0,0.9,10.3,9.0,6.82,0.08
2018,4,6,6,45,0.0,12.0,0.9,10.45,12.0,9.1,2.2
2018,4,6,7,0,0.0,15.0,0.9,10.6,15.0,11.39,4.28
2018,4,6,7,15,0.0,19.0,0.9,10.75,19.0,14.44,6.98
2018,4,6,7,30,0.0,23.0,0.9,10.9,23.0,17.51,9.65
2018,4,6,7,45,0.0,21.0,0.85,11.05,21.0,15.99,8.3
2018,4,6,8,0,0.0,19.0,0.8,11.2,19.0,14.48,6.94
2018,4,6,8,15,0.0,22.0,0.8,11.3,22.0,16.78,8.9
2018,4,6,8,30,0.0,25.0,0.8,11.4,25.0,19.1,10.84
2018,4,6,8,45,0.0,28.5,0.8,11.5,28.5,21.8,13.1
2018,4,6,9,0,0.0,32.0,0.8,11.6,32.0,24.51,15.35
2018,4,6,9,15,0.0,44.0,0.8,11.75,44.0,33.77,23.15
2018,4,6,9,30,0.0,56.0,0.8,11.9,56.0,43.05,30.9
2018,4,6,9,45,0.0,64.0,0.8,12.0,64.0,49.28,36.03
2018,4,6,10,0,0.0,72.0,0.8,12.1,72.0,55.51,41.14
2018,4,6,10,15,0.0,91.5,0.85,12.25,91.5,70.7,53.66
2018,4,6,10,30,0.0,111.0,0.9,12.4,111.0,86.28,66.38
2018,4,6,10,45,0.0,95.0,0.9,12.55,95.0,73.58,55.75
2018,4,6,11,0,0.0,79.0,0.9,12.7,79.0,61.1,45.37
2018,4,6,11,15,0.5,97.5,0.9,12.8,98.0,76.14,57.76
2018,4,6,11,30,1.0,116.0,0.9,12.9,117.0,91.48,70.27
2018,4,6,11,45,2.5,140.0,0.9,13.05,142.0,112.38,87.25
2018,4,6,12,0,4.0,164.0,0.9,13.2,167.0,133.52,104.27
2018,4,6,12,15,6.0,178.0,0.9,13.2,183.0,147.04,115.14
2018,4,6,12,30,8.0,192.0,0.9,13.2,199.0,160.59,126.03
2018,4,6,12,45,5.0,167.5,0.85,13.25,172.0,137.31,107.18
2018,4,6,13,0,2.0,143.0,0.8,13.3,145.0,114.29,88.57
2018,4,6,13,15,3.0,151.0,0.8,13.25,153.5,121.66,94.73
2018,4,6,13,30,4.0,159.0,0.8,13.2,162.0,129.01,100.78
2018,4,6,13,45,2.0,138.5,0.75,13.15,140.0,110.32,85.64
2018,4,6,14,0,0.0,118.0,0.7,13.1,118.0,91.9,70.69
2018,4,6,14,15,7.5,153.0,0.7,13.05,158.5,126.44,99.34
2018,4,6,14,30,15.0,188.0,0.7,13.0,199.0,161.04,127.61
2018,4,6,14,45,34.5,220.5,0.65,12.95,243.5,213.83,170.39
2018,4,6,15,0,54.0,253.0,0.6,12.9,288.0,255.71,203.75
2018,4,6,15,15,54.0,230.5,0.6,12.9,264.0,232.35,185.44
2018,4,6,15,30,54.0,208.0,0.6,12.9,240.0,209.11,167.42
2018,4,6,15,45,51.5,196.5,0.6,12.75,225.0,194.38,156.01
2018,4,6,16,0,49.0,185.0,0.6,12.6,210.0,179.86,144.59
2018,4,6,16,15,41.0,153.5,0.6,12.5,173.0,145.57,116.79
2018,4,6,16,30,33.0,122.0,0.6,12.4,136.0,112.71,89.81
2018,4,6,16,45,30.0,108.0,0.6,12.3,119.5,97.69,77.33
2018,4,6,17,0,27.0,94.0,0.6,12.2,103.0,83.1,64.99
2018,4,6,17,15,30.5,88.0,0.6,12.1,96.5,76.89,59.38
2018,4,6,17,30,34.0,82.0,0.6,12.0,90.0,69.96,52.95
2018,4,6,17,45,20.5,62.0,0.65,11.9,66.5,49.86,36.07
2018,4,6,18,0,7.0,42.0,0.7,11.8,43.0,31.67,20.68
2018,4,6,18,15,5.0,25.5,0.7,11.75,26.0,19.07,8.17
2018,4,6,18,30,3.0,9.0,0.7,11.7,9.0,7.08,0.0
2018,4,6,18,45,1.5,4.5,0.7,11.65,4.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.0,0.8,10.4,3.0,0.0,0.0
2018,4,7,6,0,0.0,6.0,0.8,10.4,6.0,4.72,0.0
2018,4,7,6,15,0.0,18.0,0.8,10.45,18.0,13.72,4.65
2018,4,7,6,30,0.0,30.0,0.8,10.5,30.0,22.92,13.69
2018,4,7,6,45,20.5,45.5,0.8,10.6,50.0,37.5,25.78
2018,4,7,7,0,41.0,61.0,0.8,10.7,70.0,54.63,39.86
2018,4,7,7,15,20.5,68.0,0.85,10.85,72.5,58.49,44.35
2018,4,7,7,30,0.0,75.0,0.9,11.0,75.0,57.66,44.39
2018,4,7,7,45,0.0,85.5,0.9,11.15,85.5,65.89,51.33
2018,4,7,8,0,0.0,96.0,0.9,11.3,96.0,74.17,58.18
2018,4,7,8,15,2.5,110.0,0.9,11.4,111.5,86.47,68.35
2018,4,7,8,30,5.0,124.0,0.9,11.5,127.0,99.13,78.74
2018,4,7,8,45,3.0,122.0,0.9,11.65,124.0,96.6,76.29
2018,4,7,9,0,1.0,120.0,0.9,11.8,121.0,93.88,73.72
2018,4,7,9,15,2.0,130.0,0.9,11.95,131.5,102.67,80.8
2018,4,7,9,30,3.0,140.0,0.9,12.1,142.0,111.61,87.93
2018,4,7,9,45,5.5,162.0,0.9,12.25,166.0,131.65,104.15
2018,4,7,10,0,8.0,184.0,0.9,12.4,190.0,152.08,120.49
2018,4,7,10,15,12.5,211.0,0.9,12.55,220.5,178.72,141.73
2018,4,7,10,30,17.0,238.0,0.9,12.7,251.0,205.91,163.14
2018,4,7,10,45,72.0,279.5,0.9,12.9,337.5,306.78,243.43
2018,4,7,11,0,127.0,321.0,0.9,13.1,424.0,416.88,327.36
2018,4,7,11,15,199.0,324.5,0.9,13.15,489.0,489.86,382.36
2018,4,7,11,30,271.0,328.0,0.9,13.2,554.0,584.2,451.37
2018,4,7,11,45,239.5,335.5,0.9,13.3,536.5,565.39,435.67
2018,4,7,12,0,208.0,343.0,0.9,13.4,519.0,544.75,419.83
2018,4,7,12,15,184.0,361.0,0.85,13.35,517.0,519.41,400.72
2018,4,7,12,30,160.0,379.0,0.8,13.3,515.0,513.67,395.58
2018,4,7,12,45,172.5,367.0,0.8,13.3,512.5,512.33,395.27
2018,4,7,13,0,185.0,355.0,0.8,13.3,510.0,509.89,394.16
2018,4,7,13,15,335.5,316.5,0.85,13.25,590.5,627.02,482.99
2018,4,7,13,30,486.0,278.0,0.9,13.2,671.0,737.75,563.19
2018,4,7,13,45,429.5,293.5,0.9,13.15,633.5,689.32,527.2
2018,4,7,14,0,373.0,309.0,0.9,13.1,596.0,624.19,481.23
2018,4,7,14,15,506.0,257.5,0.9,13.0,631.0,688.71,530.96
2018,4,7,14,30,639.0,206.0,0.9,12.9,666.0,731.84,563.43
2018,4,7,14,45,510.5,230.5,0.95,12.8,586.0,624.68,485.99
2018,4,7,15,0,382.0,255.0,1.0,12.7,506.0,517.27,407.5
2018,4,7,15,15,424.5,226.5,1.0,12.7,489.0,513.59,406.33
2018,4,7,15,30,467.0,198.0,1.0,12.7,472.0,490.62,389.49
2018,4,7,15,45,514.5,175.0,1.0,12.35,454.5,470.09,374.22
2018,4,7,16,0,562.0,152.0,1.0,12.0,437.0,443.49,353.18
2018,4,7,16,15,540.0,139.0,1.0,11.75,390.0,387.66,308.25
2018,4,7,16,30,518.0,126.0,1.0,11.5,343.0,333.26,263.26
2018,4,7,16,45,475.5,113.0,0.95,11.25,292.0,273.47,212.89
2018,4,7,17,0,433.0,100.0,0.9,11.0,241.0,218.09,165.38
2018,4,7,17,15,374.0,88.0,0.9,10.7,194.5,164.59,119.99
2018,4,7,17,30,315.0,76.0,0.9,10.4,148.0,118.09,81.48
2018,4,7,17,45,249.0,61.5,0.85,10.05,109.5,76.14,49.24
2018,4,7,18,0,183.0,47.0,0.8,9.7,71.0,41.91,26.08
2018,4,7,18,15,105.5,30.0,0.8,9.6,42.5,22.4,11.3
2018,4,7,18,30,28.0,13.0,0.8,9.5,14.0,10.23,0.0
2018,4,7,18,45,14.0,6.5,0.8,9.35,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,5,45,1.0,4.5,0.7,7.8,4.5,0.0,0.0
2018,4,8,6,0,2.0,9.0,0.7,7.9,9.0,7.08,0.0
2018,4,8,6,15,1.0,23.0,0.7,8.1,23.0,17.5,8.21
2018,4,8,6,30,0.0,37.0,0.7,8.3,37.0,28.02,18.25
2018,4,8,6,45,6.0,58.5,0.7,8.45,60.0,44.92,33.09
2018,4,8,7,0,12.0,80.0,0.7,8.6,83.0,63.07,48.84
2018,4,8,7,15,140.5,101.5,0.7,8.85,147.5,115.7,89.13
2018,4,8,7,30,269.0,123.0,0.7,9.1,212.0,185.42,144.93
2018,4,8,7,45,429.5,121.5,0.7,9.35,291.0,265.42,209.17
2018,4,8,8,0,590.0,120.0,0.7,9.6,370.0,362.9,287.52
2018,4,8,8,15,654.0,120.5,0.7,10.0,429.0,430.04,341.72
2018,4,8,8,30,718.0,121.0,0.7,10.4,488.0,502.5,398.67
2018,4,8,8,45,555.5,173.0,0.7,10.8,472.5,491.7,390.61
2018,4,8,9,0,393.0,225.0,0.7,11.2,457.0,456.5,363.2
2018,4,8,9,15,450.0,224.5,0.7,11.55,508.5,528.55,417.71
2018,4,8,9,30,507.0,224.0,0.7,11.9,560.0,591.76,463.46
2018,4,8,9,45,594.0,208.0,0.7,12.3,622.5,672.1,520.74
2018,4,8,10,0,681.0,192.0,0.7,12.7,685.0,751.53,575.58
2018,4,8,10,15,760.5,169.0,0.7,13.0,740.5,820.23,621.94
2018,4,8,10,30,840.0,146.0,0.7,13.3,796.0,884.13,662.24
2018,4,8,10,45,864.0,139.5,0.7,13.65,825.5,922.1,684.49
2018,4,8,11,0,888.0,133.0,0.7,14.0,855.0,944.49,696.83
2018,4,8,11,15,892.0,133.5,0.7,14.25,870.5,965.2,708.56
2018,4,8,11,30,896.0,134.0,0.7,14.5,886.0,982.36,718.07
2018,4,8,11,45,897.0,135.0,0.7,14.75,893.5,993.52,723.89
2018,4,8,12,0,898.0,136.0,0.7,15.0,901.0,1000.94,727.53
2018,4,8,12,15,899.5,135.5,0.7,15.15,901.5,1003.65,728.65
2018,4,8,12,30,901.0,135.0,0.7,15.3,902.0,1002.55,727.58
2018,4,8,12,45,901.5,133.0,0.7,15.45,894.5,995.29,722.82
2018,4,8,13,0,902.0,131.0,0.7,15.6,887.0,984.24,715.88
2018,4,8,13,15,896.5,130.0,0.75,15.65,870.0,964.86,705.14
2018,4,8,13,30,891.0,129.0,0.8,15.7,853.0,941.98,692.26
2018,4,8,13,45,882.5,128.5,0.8,15.75,828.5,913.57,674.79
2018,4,8,14,0,874.0,128.0,0.8,15.8,804.0,893.28,662.67
2018,4,8,14,15,862.0,127.5,0.8,15.7,772.5,855.21,639.04
2018,4,8,14,30,850.0,127.0,0.8,15.6,741.0,814.61,613.71
2018,4,8,14,45,834.0,126.0,0.85,15.5,703.5,768.23,584.35
2018,4,8,15,0,818.0,125.0,0.9,15.4,666.0,720.14,552.15
2018,4,8,15,15,801.0,121.5,0.9,15.4,623.0,667.61,515.07
2018,4,8,15,30,784.0,118.0,0.9,15.4,580.0,614.1,476.26
2018,4,8,15,45,756.0,115.5,0.95,14.95,532.0,555.93,433.89
2018,4,8,16,0,728.0,113.0,1.0,14.5,484.0,496.87,389.22
2018,4,8,16,15,689.0,110.5,1.0,14.1,433.0,433.86,339.52
2018,4,8,16,30,650.0,108.0,1.0,13.7,382.0,373.5,290.27
2018,4,8,16,45,601.0,101.5,1.0,13.3,329.5,309.28,236.75
2018,4,8,17,0,552.0,95.0,1.0,12.9,277.0,249.82,186.09
2018,4,8,17,15,486.5,86.0,1.0,12.3,226.0,186.13,132.51
2018,4,8,17,30,421.0,77.0,1.0,11.7,175.0,134.25,89.9
2018,4,8,17,45,327.5,64.5,1.0,11.1,129.0,84.75,53.27
2018,4,8,18,0,234.0,52.0,1.0,10.5,83.0,46.89,29.62
2018,4,8,18,15,139.5,33.5,1.0,10.2,50.0,24.89,13.68
2018,4,8,18,30,45.0,15.0,1.0,9.9,17.0,11.8,0.0
2018,4,8,18,45,22.5,7.5,0.95,9.55,8.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,9,5,45,5.0,7.5,1.1,10.25,7.5,0.0,0.0
2018,4,9,6,0,10.0,15.0,1.0,10.5,15.0,11.8,0.0
2018,4,9,6,15,33.5,32.0,0.85,11.2,36.0,23.75,13.51
2018,4,9,6,30,57.0,49.0,0.7,11.9,57.0,38.94,26.02
2018,4,9,6,45,90.0,70.0,0.5,12.65,88.5,63.78,45.07
2018,4,9,7,0,123.0,91.0,0.3,13.4,120.0,93.31,68.49
2018,4,9,7,15,198.5,107.5,0.3,13.75,168.0,136.85,102.54
2018,4,9,7,30,274.0,124.0,0.3,14.1,216.0,187.09,142.78
2018,4,9,7,45,319.0,140.0,0.25,14.45,264.0,235.31,182.23
2018,4,9,8,0,364.0,156.0,0.2,14.8,312.0,288.5,225.0
2018,4,9,8,15,368.5,176.0,0.2,15.3,350.0,331.24,259.03
2018,4,9,8,30,373.0,196.0,0.2,15.8,388.0,373.95,291.92
2018,4,9,8,45,338.5,223.5,0.2,16.25,410.0,401.15,311.96
2018,4,9,9,0,304.0,251.0,0.2,16.7,432.0,424.29,328.19
2018,4,9,9,15,289.0,272.5,0.2,17.15,454.5,450.95,346.63
2018,4,9,9,30,274.0,294.0,0.2,17.6,477.0,475.56,362.99
2018,4,9,9,45,507.5,235.5,0.2,18.1,596.5,625.07,471.02
2018,4,9,10,0,741.0,177.0,0.2,18.6,716.0,782.78,577.53
2018,4,9,10,15,797.5,161.5,0.2,18.85,763.5,835.01,609.02
2018,4,9,10,30,854.0,146.0,0.2,19.1,811.0,893.9,644.29
2018,4,9,10,45,797.0,178.0,0.2,19.3,812.5,905.69,649.45
2018,4,9,11,0,740.0,210.0,0.2,19.5,814.0,905.19,647.72
2018,4,9,11,15,781.5,193.5,0.15,19.65,842.0,942.28,669.09
2018,4,9,11,30,823.0,177.0,0.1,19.8,870.0,967.72,682.48
2018,4,9,11,45,859.0,159.5,0.1,19.9,889.0,993.97,697.44
2018,4,9,12,0,895.0,142.0,0.1,20.0,908.0,1000.99,700.77
2018,4,9,12,15,800.0,190.0,0.15,20.05,874.5,973.65,684.7
2018,4,9,12,30,705.0,238.0,0.2,20.1,841.0,938.6,664.02
2018,4,9,12,45,663.0,258.0,0.2,20.15,821.0,911.99,647.12
2018,4,9,13,0,621.0,278.0,0.2,20.2,801.0,881.99,627.88
2018,4,9,13,15,612.5,273.0,0.2,20.15,780.5,859.01,614.25
2018,4,9,13,30,604.0,268.0,0.2,20.1,760.0,833.41,598.74
2018,4,9,13,45,568.5,272.0,0.2,20.05,725.0,786.37,568.87
2018,4,9,14,0,533.0,276.0,0.2,20.0,690.0,742.32,540.7
2018,4,9,14,15,518.5,267.5,0.2,19.8,657.5,703.49,516.34
2018,4,9,14,30,504.0,259.0,0.2,19.6,625.0,663.53,490.69
2018,4,9,14,45,438.0,265.0,0.25,19.45,571.5,597.39,446.17
2018,4,9,15,0,372.0,271.0,0.3,19.3,518.0,521.33,394.02
2018,4,9,15,15,350.5,258.0,0.3,19.3,479.0,476.18,362.55
2018,4,9,15,30,329.0,245.0,0.3,19.3,440.0,432.0,330.75
2018,4,9,15,45,308.5,227.0,0.35,18.6,398.5,385.07,297.39
2018,4,9,16,0,288.0,209.0,0.4,17.9,357.0,339.61,264.06
2018,4,9,16,15,380.0,169.5,0.4,17.4,344.0,337.06,261.61
2018,4,9,16,30,472.0,130.0,0.4,16.9,331.0,314.18,241.43
2018,4,9,16,45,414.5,121.0,0.45,16.35,281.0,255.73,194.44
2018,4,9,17,0,357.0,112.0,0.5,15.8,231.0,203.4,151.88
2018,4,9,17,15,340.5,94.0,0.5,15.15,191.5,159.1,114.21
2018,4,9,17,30,324.0,76.0,0.5,14.5,152.0,116.76,78.55
2018,4,9,17,45,255.0,61.5,0.5,13.85,112.0,74.48,47.17
2018,4,9,18,0,186.0,47.0,0.5,13.2,72.0,40.93,25.6
2018,4,9,18,15,120.0,31.0,0.5,12.95,44.5,23.22,12.64
2018,4,9,18,30,54.0,15.0,0.5,12.7,17.0,11.8,0.0
2018,4,9,18,45,27.0,7.5,0.5,12.45,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.5,10.0,1.5,1.18,0.0
2018,4,10,6,0,0.0,3.0,0.5,10.1,3.0,2.27,0.0
2018,4,10,6,15,0.0,4.5,0.45,10.25,4.5,3.4,0.0
2018,4,10,6,30,0.0,6.0,0.4,10.4,6.0,4.54,0.0
2018,4,10,6,45,0.0,8.0,0.4,10.55,8.0,6.06,0.0
2018,4,10,7,0,0.0,10.0,0.4,10.7,10.0,7.58,0.99
2018,4,10,7,15,0.0,12.0,0.4,10.8,12.0,9.11,2.34
2018,4,10,7,30,0.0,14.0,0.4,10.9,14.0,10.64,3.67
2018,4,10,7,45,0.0,17.5,0.4,11.0,17.5,13.32,5.99
2018,4,10,8,0,0.0,21.0,0.4,11.1,21.0,16.01,8.29
2018,4,10,8,15,0.0,24.5,0.4,11.25,24.5,18.7,10.56
2018,4,10,8,30,0.0,28.0,0.4,11.4,28.0,21.4,12.83
2018,4,10,8,45,0.0,31.5,0.45,11.55,31.5,24.11,15.07
2018,4,10,9,0,0.0,35.0,0.5,11.7,35.0,26.82,17.31
2018,4,10,9,15,0.0,39.5,0.5,11.85,39.5,30.31,20.2
2018,4,10,9,30,0.0,44.0,0.5,12.0,44.0,33.81,23.07
2018,4,10,9,45,1.5,92.0,0.5,12.1,93.0,72.14,55.15
2018,4,10,10,0,3.0,140.0,0.5,12.2,142.0,111.83,87.64
2018,4,10,10,15,5.5,174.5,0.5,12.3,178.5,142.24,112.06
2018,4,10,10,30,8.0,209.0,0.5,12.4,215.0,173.26,136.65
2018,4,10,10,45,7.0,195.5,0.5,12.5,201.0,161.41,126.81
2018,4,10,11,0,6.0,182.0,0.5,12.6,187.0,149.56,117.2
2018,4,10,11,15,9.0,208.5,0.5,12.7,216.0,174.55,137.12
2018,4,10,11,30,12.0,235.0,0.5,12.8,245.0,199.85,156.93
2018,4,10,11,45,17.5,275.0,0.5,12.9,290.0,239.38,187.67
2018,4,10,12,0,23.0,315.0,0.5,13.0,335.0,279.5,218.32
2018,4,10,12,15,25.5,321.0,0.55,13.05,343.0,306.63,238.88
2018,4,10,12,30,28.0,327.0,0.6,13.1,351.0,314.55,244.91
2018,4,10,12,45,36.0,346.0,0.6,13.1,376.5,339.78,264.21
2018,4,10,13,0,44.0,365.0,0.6,13.1,402.0,364.75,283.07
2018,4,10,13,15,58.5,367.5,0.65,13.25,416.0,379.38,294.53
2018,4,10,13,30,73.0,370.0,0.7,13.4,430.0,393.2,305.47
2018,4,10,13,45,156.5,368.0,0.7,13.5,491.5,480.13,372.02
2018,4,10,14,0,240.0,366.0,0.7,13.6,553.0,543.1,419.02
2018,4,10,14,15,262.5,345.5,0.75,13.65,543.0,549.62,424.19
2018,4,10,14,30,285.0,325.0,0.8,13.7,533.0,536.36,415.89
2018,4,10,14,45,370.5,283.5,0.85,13.7,539.5,547.6,426.86
2018,4,10,15,0,456.0,242.0,0.9,13.7,546.0,565.65,441.83
2018,4,10,15,15,598.5,187.0,0.9,13.7,559.5,591.84,462.45
2018,4,10,15,30,741.0,132.0,0.9,13.7,573.0,597.19,466.77
2018,4,10,15,45,693.5,131.5,0.9,13.35,518.5,530.38,416.36
2018,4,10,16,0,646.0,131.0,0.9,13.0,464.0,466.34,367.24
2018,4,10,16,15,703.0,108.5,0.9,12.7,437.5,433.03,339.54
2018,4,10,16,30,760.0,86.0,0.9,12.4,411.0,392.39,303.77
2018,4,10,16,45,719.5,81.5,0.9,12.05,357.5,326.59,247.91
2018,4,10,17,0,679.0,77.0,0.9,11.7,304.0,264.99,194.39
2018,4,10,17,15,619.5,71.0,0.9,11.25,251.0,201.88,140.23
2018,4,10,17,30,560.0,65.0,0.9,10.8,198.0,145.4,93.28
2018,4,10,17,45,439.5,56.5,0.85,10.3,145.0,88.44,52.57
2018,4,10,18,0,319.0,48.0,0.8,9.8,92.0,44.11,27.15
2018,4,10,18,15,213.0,34.0,0.8,9.5,58.0,25.72,15.22
2018,4,10,18,30,107.0,20.0,0.8,9.2,24.0,15.74,0.0
2018,4,10,18,45,53.5,10.0,0.8,8.9,12.0,7.87,0.0
2018,4,10,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,11,5,45,2.0,3.5,0.75,8.4,3.5,2.75,0.0
2018,4,11,6,0,4.0,7.0,0.7,8.5,7.0,5.48,0.0
2018,4,11,6,15,2.0,11.0,0.7,8.65,11.0,8.35,1.43
2018,4,11,6,30,0.0,15.0,0.7,8.8,15.0,11.39,4.14
2018,4,11,6,45,0.0,22.5,0.7,8.95,22.5,17.11,9.3
2018,4,11,7,0,0.0,30.0,0.7,9.1,30.0,22.86,14.42
2018,4,11,7,15,0.0,40.0,0.65,9.2,40.0,30.54,21.18
2018,4,11,7,30,0.0,50.0,0.6,9.3,50.0,38.24,27.87
2018,4,11,7,45,8.0,84.5,0.6,9.4,88.0,67.77,53.13
2018,4,11,8,0,16.0,119.0,0.6,9.5,126.0,98.75,79.26
2018,4,11,8,15,8.0,99.0,0.6,9.55,102.5,80.09,63.23
2018,4,11,8,30,0.0,79.0,0.6,9.6,79.0,60.73,46.62
2018,4,11,8,45,0.0,98.5,0.6,9.65,98.5,76.01,59.44
2018,4,11,9,0,0.0,118.0,0.6,9.7,118.0,91.55,72.27
2018,4,11,9,15,1.0,136.5,0.65,9.75,137.0,107.11,85.01
2018,4,11,9,30,2.0,155.0,0.7,9.8,156.0,122.91,97.85
2018,4,11,9,45,15.0,209.5,0.75,9.85,220.5,177.75,142.77
2018,4,11,10,0,28.0,264.0,0.8,9.9,285.0,248.03,198.9
2018,4,11,10,15,32.5,271.5,0.85,9.9,296.5,260.0,207.9
2018,4,11,10,30,37.0,279.0,0.9,9.9,308.0,272.15,217.39
2018,4,11,10,45,112.5,342.5,0.9,9.95,434.5,417.1,330.82
2018,4,11,11,0,188.0,406.0,0.9,10.0,561.0,549.28,428.85
2018,4,11,11,15,198.5,413.5,0.95,10.0,580.0,570.69,443.39
2018,4,11,11,30,209.0,421.0,1.0,10.0,599.0,591.44,458.58
2018,4,11,11,45,282.5,405.5,1.0,10.0,648.0,668.05,514.82
2018,4,11,12,0,356.0,390.0,1.0,10.0,697.0,724.58,555.56
2018,4,11,12,15,345.0,380.5,1.05,10.05,678.0,705.7,542.07
2018,4,11,12,30,334.0,371.0,1.1,10.1,659.0,684.99,528.13
2018,4,11,12,45,179.0,324.5,1.15,10.15,478.5,472.4,371.53
2018,4,11,13,0,24.0,278.0,1.2,10.2,298.0,263.58,208.75
2018,4,11,13,15,17.0,248.0,1.2,10.15,262.0,214.97,171.25
2018,4,11,13,30,10.0,218.0,1.2,10.1,226.0,182.98,145.73
2018,4,11,13,45,13.5,240.5,1.2,10.1,251.0,204.66,163.53
2018,4,11,14,0,17.0,263.0,1.2,10.1,276.0,226.32,181.05
2018,4,11,14,15,16.0,251.0,1.25,10.0,263.0,214.66,171.96
2018,4,11,14,30,15.0,239.0,1.3,9.9,250.0,203.07,163.03
2018,4,11,14,45,27.5,240.5,1.3,9.75,259.5,224.47,181.08
2018,4,11,15,0,40.0,242.0,1.3,9.6,269.0,232.91,188.51
2018,4,11,15,15,25.0,188.0,1.3,9.6,204.5,172.99,139.84
2018,4,11,15,30,10.0,134.0,1.3,9.6,140.0,110.45,88.22
2018,4,11,15,45,37.5,157.5,1.3,9.3,177.5,150.33,122.33
2018,4,11,16,0,65.0,181.0,1.3,9.0,215.0,181.98,148.87
2018,4,11,16,15,92.0,157.0,1.3,8.85,199.5,176.83,144.48
2018,4,11,16,30,119.0,133.0,1.3,8.7,184.0,160.28,130.08
2018,4,11,16,45,173.5,124.0,1.3,8.5,188.0,167.67,134.45
2018,4,11,17,0,228.0,115.0,1.3,8.3,192.0,162.16,126.69
2018,4,11,17,15,227.0,101.0,1.3,8.15,166.5,133.78,100.86
2018,4,11,17,30,226.0,87.0,1.3,8.0,141.0,105.33,75.52
2018,4,11,17,45,186.0,68.5,1.3,7.85,106.0,70.14,47.78
2018,4,11,18,0,146.0,50.0,1.3,7.7,71.0,40.28,26.99
2018,4,11,18,15,89.0,33.0,1.3,7.55,44.0,24.55,14.7
2018,4,11,18,30,32.0,16.0,1.3,7.4,17.0,12.24,0.0
2018,4,11,18,45,16.0,8.0,1.3,7.3,8.5,6.29,0.0
2018,4,11,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,4,12,5,45,48.5,12.0,0.8,5.05,14.5,9.44,0.0
2018,4,12,6,0,97.0,24.0,0.8,5.2,29.0,17.88,0.0
2018,4,12,6,15,171.5,39.0,0.8,5.45,60.5,29.16,19.61
2018,4,12,6,30,246.0,54.0,0.8,5.7,92.0,49.17,32.18
2018,4,12,6,45,335.5,67.0,0.8,5.95,139.5,87.71,56.91
2018,4,12,7,0,425.0,80.0,0.8,6.2,187.0,137.41,94.7
2018,4,12,7,15,300.5,76.0,0.8,6.5,160.0,136.27,100.88
2018,4,12,7,30,176.0,72.0,0.8,6.8,133.0,113.37,87.66
2018,4,12,7,45,128.5,103.5,0.8,7.1,152.0,131.69,105.77
2018,4,12,8,0,81.0,135.0,0.8,7.4,171.0,147.91,120.69
2018,4,12,8,15,282.5,155.5,0.75,7.7,301.5,271.04,221.51
2018,4,12,8,30,484.0,176.0,0.7,8.0,432.0,420.52,339.65
2018,4,12,8,45,310.5,211.0,0.7,8.35,380.5,370.94,299.91
2018,4,12,9,0,137.0,246.0,0.7,8.7,329.0,302.58,244.77
2018,4,12,9,15,100.5,251.0,0.7,8.9,314.0,290.97,235.19
2018,4,12,9,30,64.0,256.0,0.7,9.1,299.0,262.45,211.55
2018,4,12,9,45,66.5,279.0,0.7,9.35,326.0,288.34,231.66
2018,4,12,10,0,69.0,302.0,0.7,9.6,353.0,314.46,251.34
2018,4,12,10,15,175.0,311.5,0.7,9.8,448.0,428.89,341.0
2018,4,12,10,30,281.0,321.0,0.7,10.0,543.0,550.93,432.0
2018,4,12,10,45,228.0,326.0,0.7,10.15,509.5,518.74,405.37
2018,4,12,11,0,175.0,331.0,0.7,10.3,476.0,464.6,364.22
2018,4,12,11,15,125.5,346.0,0.75,10.4,451.0,437.95,343.33
2018,4,12,11,30,76.0,361.0,0.8,10.5,426.0,389.24,305.44
2018,4,12,11,45,273.5,314.0,0.85,10.55,550.5,569.0,445.14
2018,4,12,12,0,471.0,267.0,0.9,10.6,675.0,732.27,564.24
2018,4,12,12,15,292.5,313.0,0.9,10.65,566.5,588.52,456.15
2018,4,12,12,30,114.0,359.0,0.9,10.7,458.0,444.87,347.09
2018,4,12,12,45,344.0,313.5,0.9,10.7,607.0,633.65,492.93
2018,4,12,13,0,574.0,268.0,0.9,10.7,756.0,822.38,626.98
2018,4,12,13,15,504.0,290.0,0.95,10.75,713.0,765.18,584.48
2018,4,12,13,30,434.0,312.0,1.0,10.8,670.0,711.79,547.15
2018,4,12,13,45,362.0,326.0,1.0,10.8,619.0,632.99,490.93
2018,4,12,14,0,290.0,340.0,1.0,10.8,568.0,574.27,447.94
2018,4,12,14,15,502.5,264.0,1.0,10.75,640.5,680.12,529.95
2018,4,12,14,30,715.0,188.0,1.0,10.7,713.0,760.83,589.92
2018,4,12,14,45,686.5,187.5,1.0,10.6,671.5,709.63,552.63
2018,4,12,15,0,658.0,187.0,1.0,10.5,630.0,658.08,515.98
2018,4,12,15,15,660.0,174.0,1.0,10.5,594.5,615.41,485.2
2018,4,12,15,30,662.0,161.0,1.0,10.5,559.0,570.54,451.78
2018,4,12,15,45,691.0,142.0,1.0,10.2,528.5,533.18,423.47
2018,4,12,16,0,720.0,123.0,1.0,9.9,498.0,491.02,390.01
2018,4,12,16,15,684.5,115.0,1.0,9.7,443.0,425.38,336.98
2018,4,12,16,30,649.0,107.0,1.0,9.5,388.0,362.25,284.45
2018,4,12,16,45,612.5,98.5,1.0,9.25,337.0,301.26,232.23
2018,4,12,17,0,576.0,90.0,1.0,9.0,286.0,243.63,181.79
2018,4,12,17,15,529.0,83.5,0.95,8.65,240.0,189.16,134.38
2018,4,12,17,30,482.0,77.0,0.9,8.3,194.0,139.91,93.09
2018,4,12,17,45,396.0,65.0,0.9,7.9,146.0,85.57,52.97
2018,4,12,18,0,310.0,53.0,0.9,7.5,98.0,45.15,29.86
2018,4,12,18,15,196.0,36.5,0.9,7.15,61.0,27.47,17.43
2018,4,12,18,30,82.0,20.0,0.9,6.8,24.0,15.02,0.0
2018,4,12,18,45,41.0,10.0,0.9,6.45,12.0,7.87,0.0
2018,4,12,19,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,13,5,45,59.0,12.0,0.8,5.35,15.5,9.44,0.0
2018,4,13,6,0,118.0,24.0,0.8,5.9,31.0,18.1,0.91
2018,4,13,6,15,231.5,38.5,0.75,6.55,69.0,29.09,19.69
2018,4,13,6,30,345.0,53.0,0.7,7.2,107.0,51.35,32.18
2018,4,13,6,45,418.0,63.0,0.7,7.85,153.0,94.92,59.36
2018,4,13,7,0,491.0,73.0,0.7,8.5,199.0,144.94,97.26
2018,4,13,7,15,566.5,78.5,0.7,9.15,255.0,200.5,143.03
2018,4,13,7,30,642.0,84.0,0.7,9.8,311.0,264.63,197.34
2018,4,13,7,45,678.5,89.5,0.7,10.45,362.5,323.55,248.36
2018,4,13,8,0,715.0,95.0,0.7,11.1,414.0,385.56,300.59
2018,4,13,8,15,742.0,99.5,0.7,11.6,464.0,445.05,349.42
2018,4,13,8,30,769.0,104.0,0.7,12.1,514.0,505.65,397.3
2018,4,13,8,45,789.0,107.5,0.7,12.6,560.0,562.11,440.35
2018,4,13,9,0,809.0,111.0,0.7,13.1,606.0,618.41,481.72
2018,4,13,9,15,827.0,113.0,0.7,13.45,649.0,671.47,519.64
2018,4,13,9,30,845.0,115.0,0.7,13.8,692.0,723.53,555.68
2018,4,13,9,45,860.0,115.5,0.7,14.2,729.0,770.54,587.12
2018,4,13,10,0,875.0,116.0,0.7,14.6,766.0,807.01,609.61
2018,4,13,10,15,882.5,117.5,0.7,14.85,795.5,844.04,632.32
2018,4,13,10,30,890.0,119.0,0.7,15.1,825.0,878.23,652.9
2018,4,13,10,45,895.0,120.5,0.7,15.4,847.5,907.23,669.82
2018,4,13,11,0,900.0,122.0,0.7,15.7,870.0,932.95,684.58
2018,4,13,11,15,847.0,154.5,0.7,15.9,868.5,945.98,691.48
2018,4,13,11,30,794.0,187.0,0.7,16.1,867.0,939.88,686.45
2018,4,13,11,45,793.0,189.5,0.65,16.3,873.5,949.59,690.88
2018,4,13,12,0,792.0,192.0,0.6,16.5,880.0,955.75,692.88
2018,4,13,12,15,765.5,207.5,0.65,16.6,872.0,957.82,694.86
2018,4,13,12,30,739.0,223.0,0.7,16.7,864.0,945.68,688.0
2018,4,13,12,45,794.0,189.0,0.7,16.8,872.0,948.27,689.77
2018,4,13,13,0,849.0,155.0,0.7,16.9,880.0,957.94,695.94
2018,4,13,13,15,872.5,139.0,0.7,16.85,872.0,936.44,682.67
2018,4,13,13,30,896.0,123.0,0.7,16.8,864.0,925.64,676.78
2018,4,13,13,45,877.0,128.0,0.75,16.75,836.5,893.17,657.76
2018,4,13,14,0,858.0,133.0,0.8,16.7,809.0,869.29,644.45
2018,4,13,14,15,827.0,139.0,0.8,16.55,770.5,822.72,615.2
2018,4,13,14,30,796.0,145.0,0.8,16.4,732.0,774.73,584.28
2018,4,13,14,45,799.5,134.0,0.8,16.25,698.5,735.31,558.39
2018,4,13,15,0,803.0,123.0,0.8,16.1,665.0,692.8,529.54
2018,4,13,15,15,766.5,125.0,0.8,16.1,616.5,633.77,487.42
2018,4,13,15,30,730.0,127.0,0.8,16.1,568.0,577.2,446.07
2018,4,13,15,45,722.0,119.5,0.85,15.55,527.0,526.65,409.36
2018,4,13,16,0,714.0,112.0,0.9,15.0,486.0,475.07,370.16
2018,4,13,16,15,673.5,108.0,0.9,14.65,433.0,411.52,319.84
2018,4,13,16,30,633.0,104.0,0.9,14.3,380.0,350.94,270.35
2018,4,13,16,45,617.5,94.0,0.9,13.9,335.5,296.64,224.0
2018,4,13,17,0,602.0,84.0,0.9,13.5,291.0,243.25,177.21
2018,4,13,17,15,557.0,75.0,0.9,13.0,241.5,185.79,128.09
2018,4,13,17,30,512.0,66.0,0.9,12.5,192.0,133.36,84.85
2018,4,13,17,45,431.5,56.5,0.9,11.95,145.5,82.98,48.95
2018,4,13,18,0,351.0,47.0,0.9,11.4,99.0,42.69,27.7
2018,4,13,18,15,236.0,34.5,0.9,11.05,63.5,26.22,16.3
2018,4,13,18,30,121.0,22.0,0.9,10.7,28.0,16.62,0.0
2018,4,13,18,45,60.5,11.0,0.9,10.4,14.0,8.65,0.0
2018,4,13,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,14,5,45,75.0,13.0,0.8,7.75,18.0,10.23,0.0
2018,4,14,6,0,150.0,26.0,0.8,8.1,36.0,19.65,4.31
2018,4,14,6,15,270.0,40.0,0.8,8.7,76.5,30.36,20.78
2018,4,14,6,30,390.0,54.0,0.8,9.3,117.0,55.87,35.16
2018,4,14,6,45,446.0,64.5,0.75,9.9,161.5,98.29,60.71
2018,4,14,7,0,502.0,75.0,0.7,10.5,206.0,147.69,98.34
2018,4,14,7,15,569.0,81.5,0.7,11.1,261.0,202.82,143.71
2018,4,14,7,30,636.0,88.0,0.7,11.7,316.0,265.51,196.67
2018,4,14,7,45,688.0,91.0,0.65,12.35,371.5,327.09,248.83
2018,4,14,8,0,740.0,94.0,0.6,13.0,427.0,393.44,303.46
2018,4,14,8,15,767.5,98.0,0.55,13.6,478.0,454.26,352.3
2018,4,14,8,30,795.0,102.0,0.5,14.2,529.0,515.69,399.58
2018,4,14,8,45,816.5,104.5,0.5,14.85,576.0,573.24,442.47
2018,4,14,9,0,838.0,107.0,0.5,15.5,623.0,630.69,483.64
2018,4,14,9,15,855.0,108.5,0.45,15.8,666.0,683.77,520.21
2018,4,14,9,30,872.0,110.0,0.4,16.1,709.0,735.66,554.65
