Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,9,30,478.0,263.0,0.3,18.1,608.0,581.77,437.8
2018,4,24,9,45,497.5,272.0,0.35,18.25,646.0,625.97,468.5
2018,4,24,10,0,517.0,281.0,0.4,18.4,684.0,669.83,498.36
2018,4,24,10,15,531.0,288.5,0.4,18.5,715.5,707.37,522.87
2018,4,24,10,30,545.0,296.0,0.4,18.6,747.0,743.62,546.2
2018,4,24,10,45,572.5,293.0,0.4,18.65,778.0,780.29,569.97
2018,4,24,11,0,600.0,290.0,0.4,18.7,809.0,815.59,592.55
2018,4,24,11,15,646.5,274.0,0.4,18.75,841.5,857.47,619.53
2018,4,24,11,30,693.0,258.0,0.4,18.8,874.0,895.25,643.53
2018,4,24,11,45,781.5,209.0,0.4,18.8,908.5,937.74,671.24
2018,4,24,12,0,870.0,160.0,0.4,18.8,943.0,967.53,688.92
2018,4,24,12,15,865.5,162.0,0.4,18.85,940.0,966.12,687.4
2018,4,24,12,30,861.0,164.0,0.4,18.9,937.0,960.98,684.2
2018,4,24,12,45,815.0,188.0,0.45,18.9,914.0,934.72,669.23
2018,4,24,13,0,769.0,212.0,0.5,18.9,891.0,915.61,658.98
2018,4,24,13,15,772.5,205.0,0.5,18.75,876.5,899.0,649.48
2018,4,24,13,30,776.0,198.0,0.5,18.6,862.0,878.93,637.67
2018,4,24,13,45,791.5,182.5,0.5,18.5,844.0,850.14,620.55
2018,4,24,14,0,807.0,167.0,0.5,18.4,826.0,826.15,606.17
2018,4,24,14,15,766.0,176.5,0.5,18.15,783.5,782.35,577.54
2018,4,24,14,30,725.0,186.0,0.5,17.9,741.0,732.31,544.57
2018,4,24,14,45,710.0,180.5,0.5,17.7,702.5,686.84,514.49
2018,4,24,15,0,695.0,175.0,0.5,17.5,664.0,640.1,482.67
2018,4,24,15,15,722.5,153.5,0.5,17.5,635.0,604.15,457.63
2018,4,24,15,30,750.0,132.0,0.5,17.5,606.0,563.42,428.06
2018,4,24,15,45,677.5,143.0,0.5,16.7,547.0,495.77,378.71
2018,4,24,16,0,605.0,154.0,0.5,15.9,488.0,432.76,331.63
2018,4,24,16,15,535.0,151.0,0.5,15.4,426.5,359.75,275.53
2018,4,24,16,30,465.0,148.0,0.5,14.9,365.0,298.61,227.37
2018,4,24,16,45,405.0,139.5,0.45,14.4,312.5,242.93,182.5
2018,4,24,17,0,345.0,131.0,0.4,13.9,260.0,193.58,142.69
2018,4,24,17,15,346.5,110.0,0.4,13.4,223.0,152.29,107.57
2018,4,24,17,30,348.0,89.0,0.4,12.9,186.0,110.82,73.68
2018,4,24,17,45,307.0,73.5,0.4,12.4,146.0,71.1,46.8
2018,4,24,18,0,266.0,58.0,0.4,11.9,106.0,43.11,32.86
2018,4,24,18,15,203.5,43.5,0.45,11.5,73.5,32.55,22.91
2018,4,24,18,30,141.0,29.0,0.5,11.1,41.0,21.84,11.13
2018,4,24,18,45,77.5,16.5,0.55,10.7,22.5,12.98,0.0
2018,4,24,19,0,14.0,4.0,0.6,10.3,4.0,0.0,0.0
2018,4,24,19,15,7.0,2.0,0.6,10.1,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,5,15,20.5,4.5,0.9,8.4,5.0,0.0,0.0
2018,4,25,5,30,41.0,9.0,0.8,8.8,10.0,7.08,0.0
2018,4,25,5,45,151.5,25.5,0.75,9.2,40.5,19.29,3.63
2018,4,25,6,0,262.0,42.0,0.7,9.6,71.0,31.73,21.82
2018,4,25,6,15,363.0,53.0,0.6,10.3,116.0,40.3,30.38
2018,4,25,6,30,464.0,64.0,0.5,11.0,161.0,60.06,40.61
2018,4,25,6,45,532.5,72.0,0.4,11.75,212.5,105.16,63.95
2018,4,25,7,0,601.0,80.0,0.3,12.5,264.0,158.57,101.89
2018,4,25,7,15,647.5,86.0,0.3,13.4,317.5,213.61,146.35
2018,4,25,7,30,694.0,92.0,0.3,14.3,371.0,273.49,196.23
2018,4,25,7,45,682.5,103.0,0.25,15.2,408.0,323.11,239.16
2018,4,25,8,0,671.0,114.0,0.2,16.1,445.0,370.33,278.62
2018,4,25,8,15,740.0,111.0,0.2,16.55,510.0,438.04,331.51
2018,4,25,8,30,809.0,108.0,0.2,17.0,575.0,511.56,386.92
2018,4,25,8,45,827.5,111.0,0.2,17.45,621.5,567.33,427.96
2018,4,25,9,0,846.0,114.0,0.2,17.9,668.0,622.65,467.32
2018,4,25,9,15,860.0,116.0,0.2,18.2,709.5,673.39,502.45
2018,4,25,9,30,874.0,118.0,0.2,18.5,751.0,722.65,535.48
2018,4,25,9,45,885.0,119.5,0.25,18.8,787.0,760.14,560.72
2018,4,25,10,0,896.0,121.0,0.3,19.1,823.0,801.83,587.9
2018,4,25,10,15,902.5,123.0,0.3,19.25,851.5,837.94,609.45
2018,4,25,10,30,909.0,125.0,0.3,19.4,880.0,871.1,628.95
2018,4,25,10,45,914.0,126.0,0.3,19.55,902.0,898.96,644.99
2018,4,25,11,0,919.0,127.0,0.3,19.7,924.0,923.47,658.93
2018,4,25,11,15,922.0,128.0,0.35,19.75,938.5,942.76,670.95
2018,4,25,11,30,925.0,129.0,0.4,19.8,953.0,958.41,680.92
2018,4,25,11,45,925.5,129.0,0.4,19.8,958.5,967.22,685.84
2018,4,25,12,0,926.0,129.0,0.4,19.8,964.0,972.24,688.65
2018,4,25,12,15,927.0,127.5,0.4,19.8,963.0,972.57,688.75
2018,4,25,12,30,928.0,126.0,0.4,19.8,962.0,969.09,686.69
2018,4,25,12,45,928.0,124.0,0.4,19.8,953.0,960.45,681.62
2018,4,25,13,0,928.0,122.0,0.4,19.8,944.0,948.01,674.38
2018,4,25,13,15,923.5,121.0,0.4,19.7,926.5,928.82,663.32
2018,4,25,13,30,919.0,120.0,0.4,19.6,909.0,906.09,650.17
2018,4,25,13,45,913.0,118.5,0.45,19.45,884.5,878.23,634.9
2018,4,25,14,0,907.0,117.0,0.5,19.3,860.0,847.16,617.46
2018,4,25,14,15,898.5,116.0,0.5,19.1,829.0,811.56,596.07
2018,4,25,14,30,890.0,115.0,0.5,18.9,798.0,773.24,572.31
2018,4,25,14,45,879.0,112.5,0.5,18.65,760.5,729.29,543.38
2018,4,25,15,0,868.0,110.0,0.5,18.4,723.0,683.25,512.25
2018,4,25,15,15,853.5,108.0,0.5,18.4,680.5,638.25,480.3
2018,4,25,15,30,839.0,106.0,0.5,18.4,638.0,586.49,442.69
2018,4,25,15,45,819.0,103.0,0.5,17.85,590.5,529.99,401.34
2018,4,25,16,0,799.0,100.0,0.5,17.3,543.0,473.37,358.3
2018,4,25,16,15,772.5,96.0,0.5,17.0,492.0,413.4,310.84
2018,4,25,16,30,746.0,92.0,0.5,16.7,441.0,353.13,261.57
2018,4,25,16,45,710.5,87.5,0.5,16.35,389.0,292.56,211.01
2018,4,25,17,0,675.0,83.0,0.5,16.0,337.0,234.96,162.26
2018,4,25,17,15,625.0,77.0,0.55,15.2,284.5,176.89,114.85
2018,4,25,17,30,575.0,71.0,0.6,14.4,232.0,124.25,74.93
2018,4,25,17,45,502.0,63.0,0.6,13.6,182.5,74.6,44.74
2018,4,25,18,0,429.0,55.0,0.6,12.8,133.0,44.65,34.11
2018,4,25,18,15,321.0,43.5,0.6,12.25,91.5,35.46,25.41
2018,4,25,18,30,213.0,32.0,0.6,11.7,50.0,24.27,13.39
2018,4,25,18,45,115.5,18.0,0.6,11.1,27.0,14.16,0.0
2018,4,25,19,0,18.0,4.0,0.6,10.5,4.0,0.0,0.0
2018,4,25,19,15,9.0,2.0,0.6,10.4,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,26,5,15,3.0,3.0,0.7,8.0,3.0,0.0,0.0
2018,4,26,5,30,6.0,6.0,0.7,8.4,6.0,4.72,0.0
2018,4,26,5,45,5.5,17.5,0.7,8.75,18.0,13.6,2.24
2018,4,26,6,0,5.0,29.0,0.7,9.1,30.0,22.13,13.68
2018,4,26,6,15,16.5,46.5,0.65,9.55,50.0,34.95,25.76
2018,4,26,6,30,28.0,64.0,0.6,10.0,70.0,48.13,35.82
2018,4,26,6,45,40.5,85.0,0.6,10.45,96.0,67.18,51.1
2018,4,26,7,0,53.0,106.0,0.6,10.9,122.0,88.31,68.23
2018,4,26,7,15,59.0,127.0,0.6,11.35,148.0,109.98,86.23
2018,4,26,7,30,65.0,148.0,0.6,11.8,174.0,132.67,105.0
2018,4,26,7,45,87.0,169.5,0.6,12.25,209.5,161.9,128.58
2018,4,26,8,0,109.0,191.0,0.6,12.7,245.0,199.48,158.78
2018,4,26,8,15,216.5,200.5,0.6,13.1,321.5,269.35,213.61
2018,4,26,8,30,324.0,210.0,0.6,13.5,398.0,344.62,272.0
2018,4,26,8,45,481.0,189.0,0.6,13.85,493.0,441.18,345.72
2018,4,26,9,0,638.0,168.0,0.6,14.2,588.0,547.89,424.86
2018,4,26,9,15,708.0,157.5,0.6,14.55,650.5,614.74,472.72
2018,4,26,9,30,778.0,147.0,0.6,14.9,713.0,682.03,520.09
2018,4,26,9,45,832.0,132.0,0.6,15.25,763.0,739.08,559.12
2018,4,26,10,0,886.0,117.0,0.6,15.6,813.0,788.41,592.09
2018,4,26,10,15,894.0,118.0,0.6,15.85,842.0,824.37,613.92
2018,4,26,10,30,902.0,119.0,0.6,16.1,871.0,857.5,633.84
2018,4,26,10,45,907.0,120.5,0.6,16.3,893.0,885.54,650.42
2018,4,26,11,0,912.0,122.0,0.6,16.5,915.0,910.28,664.86
2018,4,26,11,15,915.5,122.5,0.65,16.6,929.5,929.35,676.98
2018,4,26,11,30,919.0,123.0,0.7,16.7,944.0,944.85,686.97
2018,4,26,11,45,921.0,123.0,0.7,16.8,951.0,954.89,692.59
2018,4,26,12,0,923.0,123.0,0.7,16.9,958.0,961.19,696.03
2018,4,26,12,15,923.5,122.5,0.7,16.85,957.0,961.92,696.5
2018,4,26,12,30,924.0,122.0,0.7,16.8,956.0,958.87,694.78
2018,4,26,12,45,922.5,121.5,0.75,16.8,947.5,950.24,690.6
2018,4,26,13,0,921.0,121.0,0.8,16.8,939.0,937.89,684.18
2018,4,26,13,15,918.0,119.5,0.8,16.65,922.0,919.65,673.46
2018,4,26,13,30,915.0,118.0,0.8,16.5,905.0,897.85,660.54
2018,4,26,13,45,909.5,116.5,0.8,16.4,881.0,870.51,643.91
2018,4,26,14,0,904.0,115.0,0.8,16.3,857.0,839.96,625.15
2018,4,26,14,15,896.5,113.5,0.8,16.15,826.5,804.8,603.31
2018,4,26,14,30,889.0,112.0,0.8,16.0,796.0,766.87,578.98
2018,4,26,14,45,878.5,110.0,0.85,15.8,759.5,723.83,550.42
2018,4,26,15,0,868.0,108.0,0.9,15.6,723.0,678.65,519.47
2018,4,26,15,15,854.0,105.5,0.9,15.6,680.5,633.38,486.39
2018,4,26,15,30,840.0,103.0,0.9,15.6,638.0,581.52,447.66
2018,4,26,15,45,821.0,100.5,0.9,15.05,591.5,526.07,405.91
2018,4,26,16,0,802.0,98.0,0.9,14.5,545.0,470.41,362.4
2018,4,26,16,15,777.5,94.5,0.9,14.1,495.0,411.69,314.78
2018,4,26,16,30,753.0,91.0,0.9,13.7,445.0,353.99,266.37
2018,4,26,16,45,719.5,86.0,0.9,13.35,393.0,291.7,213.29
2018,4,26,17,0,686.0,81.0,0.9,13.0,341.0,233.79,163.24
2018,4,26,17,15,639.0,75.0,0.9,12.5,289.0,175.79,114.77
2018,4,26,17,30,592.0,69.0,0.9,12.0,237.0,122.84,74.01
2018,4,26,17,45,522.0,61.5,0.9,11.45,187.5,72.92,43.8
2018,4,26,18,0,452.0,54.0,0.9,10.9,138.0,43.96,33.8
2018,4,26,18,15,345.0,43.5,0.85,10.5,96.0,35.54,25.72
2018,4,26,18,30,238.0,33.0,0.8,10.1,54.0,25.09,14.52
2018,4,26,18,45,130.5,19.0,0.8,9.7,29.5,14.95,0.0
2018,4,26,19,0,23.0,5.0,0.8,9.3,5.0,3.93,0.0
2018,4,26,19,15,11.5,2.5,0.8,9.2,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,27,5,15,36.0,6.5,0.45,9.0,7.5,0.0,0.0
2018,4,27,5,30,72.0,13.0,0.4,9.3,15.0,10.23,0.0
2018,4,27,5,45,197.0,27.0,0.4,9.55,47.0,20.54,7.71
2018,4,27,6,0,322.0,41.0,0.4,9.8,79.0,33.68,23.81
2018,4,27,6,15,411.5,50.0,0.4,10.1,123.5,40.73,30.91
2018,4,27,6,30,501.0,59.0,0.4,10.4,168.0,55.63,37.26
2018,4,27,6,45,325.0,76.0,0.4,10.75,154.0,86.38,56.49
2018,4,27,7,0,149.0,93.0,0.4,11.1,140.0,95.43,69.81
2018,4,27,7,15,75.5,91.0,0.45,11.35,115.0,88.54,67.35
2018,4,27,7,30,2.0,89.0,0.5,11.6,90.0,68.79,53.45
2018,4,27,7,45,165.0,123.5,0.5,11.9,206.0,158.8,124.57
2018,4,27,8,0,328.0,158.0,0.5,12.2,322.0,261.41,205.3
2018,4,27,8,15,209.0,191.0,0.5,12.45,299.5,257.38,203.95
2018,4,27,8,30,90.0,224.0,0.5,12.7,277.0,225.31,179.19
2018,4,27,8,45,217.0,241.0,0.5,12.9,381.5,331.26,262.62
2018,4,27,9,0,344.0,258.0,0.5,13.1,486.0,434.0,340.46
2018,4,27,9,15,336.0,288.0,0.5,13.3,521.5,473.38,368.33
2018,4,27,9,30,328.0,318.0,0.5,13.5,557.0,511.31,395.06
2018,4,27,9,45,219.5,327.5,0.5,13.7,491.0,445.18,344.62
2018,4,27,10,0,111.0,337.0,0.5,13.9,425.0,381.86,295.81
2018,4,27,10,15,77.5,341.0,0.5,14.0,403.5,350.04,271.5
2018,4,27,10,30,44.0,345.0,0.5,14.1,382.0,329.52,255.06
2018,4,27,10,45,53.5,352.5,0.5,14.2,398.5,346.13,267.63
2018,4,27,11,0,63.0,360.0,0.5,14.3,415.0,362.91,279.97
2018,4,27,11,15,41.0,324.5,0.55,14.35,360.5,313.29,242.22
2018,4,27,11,30,19.0,289.0,0.6,14.4,306.0,248.84,192.95
2018,4,27,11,45,26.5,318.0,0.6,14.45,342.0,296.1,229.49
2018,4,27,12,0,34.0,347.0,0.6,14.5,378.0,329.36,254.29
2018,4,27,12,15,76.0,370.0,0.6,14.45,439.0,388.27,299.24
2018,4,27,12,30,118.0,393.0,0.6,14.4,500.0,464.67,355.66
2018,4,27,12,45,124.5,415.0,0.6,14.4,527.0,489.26,372.65
2018,4,27,13,0,131.0,437.0,0.6,14.4,554.0,512.82,389.32
2018,4,27,13,15,128.0,428.5,0.6,14.3,541.0,499.12,379.58
2018,4,27,13,30,125.0,420.0,0.6,14.2,528.0,484.79,369.76
2018,4,27,13,45,140.0,411.0,0.6,14.1,529.0,484.27,370.36
2018,4,27,14,0,155.0,402.0,0.6,14.0,530.0,482.3,369.77
2018,4,27,14,15,192.5,380.5,0.6,13.9,533.5,484.81,373.02
2018,4,27,14,30,230.0,359.0,0.6,13.8,537.0,484.27,373.85
2018,4,27,14,45,301.5,324.5,0.65,13.7,546.0,504.52,390.57
2018,4,27,15,0,373.0,290.0,0.7,13.6,555.0,505.48,392.72
2018,4,27,15,15,378.5,271.0,0.7,13.6,526.0,472.95,368.62
2018,4,27,15,30,384.0,252.0,0.7,13.6,497.0,438.97,343.15
2018,4,27,15,45,454.5,213.5,0.7,13.3,483.0,429.38,335.75
2018,4,27,16,0,525.0,175.0,0.7,13.0,469.0,402.12,313.53
2018,4,27,16,15,537.0,153.5,0.7,12.75,430.5,356.94,276.45
2018,4,27,16,30,549.0,132.0,0.7,12.5,392.0,314.34,240.02
2018,4,27,16,45,565.0,115.5,0.7,12.25,356.5,269.83,200.68
2018,4,27,17,0,581.0,99.0,0.7,12.0,321.0,222.69,158.36
2018,4,27,17,15,539.0,93.0,0.7,11.65,275.0,171.76,115.97
2018,4,27,17,30,497.0,87.0,0.7,11.3,229.0,122.02,77.66
2018,4,27,17,45,430.0,76.0,0.7,10.95,181.0,75.59,48.98
2018,4,27,18,0,363.0,65.0,0.7,10.6,133.0,48.71,38.11
2018,4,27,18,15,266.5,51.5,0.7,10.35,93.0,38.55,28.45
2018,4,27,18,30,170.0,38.0,0.7,10.1,53.0,28.41,17.54
2018,4,27,18,45,92.0,21.5,0.65,9.8,29.0,16.92,0.0
2018,4,27,19,0,14.0,5.0,0.6,9.5,5.0,3.93,0.0
2018,4,27,19,15,7.0,2.5,0.6,9.55,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,0.55,9.0,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,0.6,9.1,3.0,2.36,0.0
2018,4,28,5,45,0.0,9.5,0.6,9.2,9.5,7.21,0.0
2018,4,28,6,0,0.0,16.0,0.6,9.3,16.0,12.16,5.07
2018,4,28,6,15,0.0,26.0,0.6,9.45,26.0,19.8,12.25
2018,4,28,6,30,0.0,36.0,0.6,9.6,36.0,27.48,18.36
2018,4,28,6,45,0.0,46.0,0.6,9.75,46.0,35.17,25.15
2018,4,28,7,0,0.0,56.0,0.6,9.9,56.0,42.88,31.84
2018,4,28,7,15,1.0,63.5,0.65,10.0,64.0,48.88,36.91
2018,4,28,7,30,2.0,71.0,0.7,10.1,72.0,55.01,42.02
2018,4,28,7,45,2.0,70.5,0.7,10.25,71.5,54.76,41.64
2018,4,28,8,0,2.0,70.0,0.7,10.4,71.0,54.51,41.26
2018,4,28,8,15,5.0,113.5,0.7,10.6,116.5,89.7,70.84
2018,4,28,8,30,8.0,157.0,0.7,10.8,162.0,125.64,100.4
2018,4,28,8,45,5.5,150.5,0.75,10.95,154.0,119.77,95.13
2018,4,28,9,0,3.0,144.0,0.8,11.1,146.0,113.58,89.74
2018,4,28,9,15,4.5,156.0,0.8,11.3,159.0,124.33,98.33
2018,4,28,9,30,6.0,168.0,0.8,11.5,172.0,135.25,106.97
2018,4,28,9,45,8.0,192.0,0.8,11.7,198.0,156.37,123.8
2018,4,28,10,0,10.0,216.0,0.8,11.9,224.0,177.81,140.68
2018,4,28,10,15,55.0,274.5,0.8,12.1,320.5,273.19,216.73
2018,4,28,10,30,100.0,333.0,0.8,12.3,417.0,378.69,297.42
2018,4,28,10,45,121.5,332.0,0.8,12.5,436.5,399.61,312.49
2018,4,28,11,0,143.0,331.0,0.8,12.7,456.0,420.85,328.39
2018,4,28,11,15,77.0,274.5,0.8,12.8,342.0,315.29,247.04
2018,4,28,11,30,11.0,218.0,0.8,12.9,228.0,182.71,142.62
2018,4,28,11,45,11.0,225.5,0.85,13.05,235.5,189.06,148.12
2018,4,28,12,0,11.0,233.0,0.9,13.2,243.0,195.34,152.97
2018,4,28,12,15,42.0,297.5,0.9,13.25,335.5,291.61,228.81
2018,4,28,12,30,73.0,362.0,0.9,13.3,428.0,377.2,293.83
2018,4,28,12,45,45.5,310.0,0.9,13.35,351.0,305.05,238.01
2018,4,28,13,0,18.0,258.0,0.9,13.4,274.0,221.68,173.32
2018,4,28,13,15,18.0,271.0,0.9,13.3,287.0,232.03,181.95
2018,4,28,13,30,18.0,284.0,0.9,13.2,300.0,242.29,190.07
2018,4,28,13,45,40.5,297.5,0.9,13.15,331.5,284.51,223.65
2018,4,28,14,0,63.0,311.0,0.9,13.1,363.0,312.38,245.69
2018,4,28,14,15,117.5,333.5,0.9,12.95,426.0,384.73,302.11
2018,4,28,14,30,172.0,356.0,0.9,12.8,489.0,438.14,342.92
2018,4,28,14,45,141.5,330.5,0.9,12.65,436.5,386.07,303.36
2018,4,28,15,0,111.0,305.0,0.9,12.5,384.0,336.16,265.68
2018,4,28,15,15,140.0,292.0,0.9,12.5,385.5,335.33,265.97
2018,4,28,15,30,169.0,279.0,0.9,12.5,387.0,331.46,263.25
2018,4,28,15,45,250.0,246.5,0.9,12.1,393.5,342.56,272.27
2018,4,28,16,0,331.0,214.0,0.9,11.7,400.0,336.15,266.46
2018,4,28,16,15,394.5,184.5,0.9,11.45,386.5,323.27,254.19
2018,4,28,16,30,458.0,155.0,0.9,11.2,373.0,295.18,228.44
2018,4,28,16,45,379.0,147.5,0.9,10.95,314.0,235.89,180.12
2018,4,28,17,0,300.0,140.0,0.9,10.7,255.0,181.52,136.38
2018,4,28,17,15,319.0,117.5,0.85,10.4,223.5,146.05,104.99
2018,4,28,17,30,338.0,95.0,0.8,10.1,192.0,109.7,74.56
2018,4,28,17,45,283.5,80.0,0.8,9.85,150.5,70.85,49.09
2018,4,28,18,0,229.0,65.0,0.8,9.6,109.0,48.01,37.67
2018,4,28,18,15,167.5,49.0,0.75,9.45,76.0,36.36,26.67
2018,4,28,18,30,106.0,33.0,0.7,9.3,43.0,24.64,14.79
2018,4,28,18,45,56.5,18.5,0.7,9.15,23.5,13.94,0.0
2018,4,28,19,0,7.0,4.0,0.7,9.0,4.0,3.15,0.0
2018,4,28,19,15,3.5,2.0,0.7,8.9,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,5,15,16.5,4.5,0.6,8.15,5.0,0.0,0.0
2018,4,29,5,30,33.0,9.0,0.6,8.3,10.0,7.08,0.0
2018,4,29,5,45,27.0,21.0,0.6,8.45,23.0,16.21,6.44
2018,4,29,6,0,21.0,33.0,0.6,8.6,36.0,25.27,16.72
2018,4,29,6,15,70.5,49.5,0.65,8.9,64.5,37.21,27.98
2018,4,29,6,30,120.0,66.0,0.7,9.2,93.0,50.1,36.92
2018,4,29,6,45,86.0,91.5,0.7,9.5,113.5,75.74,56.97
2018,4,29,7,0,52.0,117.0,0.7,9.8,134.0,95.58,74.76
2018,4,29,7,15,58.0,132.0,0.7,10.2,154.0,112.94,89.08
2018,4,29,7,30,64.0,147.0,0.7,10.6,174.0,130.97,104.01
2018,4,29,7,45,35.5,142.5,0.7,11.0,158.0,123.36,98.4
2018,4,29,8,0,7.0,138.0,0.7,11.4,142.0,108.94,86.69
2018,4,29,8,15,5.5,123.0,0.75,11.75,126.0,97.28,76.69
2018,4,29,8,30,4.0,108.0,0.8,12.1,110.0,85.27,66.42
2018,4,29,8,45,17.0,172.5,0.8,12.45,183.5,143.3,114.08
2018,4,29,9,0,30.0,237.0,0.8,12.8,257.0,211.14,168.2
2018,4,29,9,15,53.5,268.5,0.8,13.05,307.0,254.98,202.34
2018,4,29,9,30,77.0,300.0,0.8,13.3,357.0,301.15,237.87
2018,4,29,9,45,69.0,294.5,0.8,13.5,347.0,294.72,232.07
2018,4,29,10,0,61.0,289.0,0.8,13.7,337.0,287.33,225.87
2018,4,29,10,15,60.5,287.0,0.8,13.8,336.0,287.96,226.12
2018,4,29,10,30,60.0,285.0,0.8,13.9,335.0,288.27,226.09
2018,4,29,10,45,67.5,327.5,0.85,14.05,385.5,334.26,261.01
2018,4,29,11,0,75.0,370.0,0.9,14.2,436.0,380.9,295.59
2018,4,29,11,15,130.0,348.5,0.9,14.25,465.0,427.97,331.72
2018,4,29,11,30,185.0,327.0,0.9,14.3,494.0,475.17,367.43
2018,4,29,11,45,246.5,309.0,0.9,14.4,533.0,515.61,397.99
2018,4,29,12,0,308.0,291.0,0.9,14.5,572.0,573.89,440.66
2018,4,29,12,15,316.5,330.5,0.9,14.55,619.0,600.24,458.42
2018,4,29,12,30,325.0,370.0,0.9,14.6,666.0,643.1,487.62
2018,4,29,12,45,429.5,321.0,0.95,14.65,708.0,704.53,532.84
2018,4,29,13,0,534.0,272.0,1.0,14.7,750.0,745.16,563.3
2018,4,29,13,15,705.0,201.5,1.0,14.65,820.5,823.18,619.63
2018,4,29,13,30,876.0,131.0,1.0,14.6,891.0,867.84,650.0
2018,4,29,13,45,673.0,188.0,1.0,14.6,762.5,751.21,569.43
2018,4,29,14,0,470.0,245.0,1.0,14.6,634.0,616.73,473.43
2018,4,29,14,15,567.5,219.5,1.0,14.55,672.0,656.46,504.62
2018,4,29,14,30,665.0,194.0,1.0,14.5,710.0,682.52,523.8
2018,4,29,14,45,748.0,155.5,1.05,14.4,710.5,676.86,521.14
2018,4,29,15,0,831.0,117.0,1.1,14.3,711.0,660.19,510.37
2018,4,29,15,15,841.0,106.5,1.1,14.3,677.5,618.33,479.2
2018,4,29,15,30,851.0,96.0,1.1,14.3,644.0,570.18,442.65
2018,4,29,15,45,835.0,93.0,1.1,14.0,598.0,518.51,402.48
2018,4,29,16,0,819.0,90.0,1.1,13.7,552.0,463.43,358.32
2018,4,29,16,15,797.5,86.0,1.1,13.45,502.5,405.0,310.03
2018,4,29,16,30,776.0,82.0,1.1,13.2,453.0,347.25,260.76
2018,4,29,16,45,745.0,78.0,1.1,13.0,401.5,287.78,209.19
2018,4,29,17,0,714.0,74.0,1.1,12.8,350.0,230.71,159.34
2018,4,29,17,15,670.0,69.5,1.1,12.4,298.5,170.98,109.36
2018,4,29,17,30,626.0,65.0,1.1,12.0,247.0,118.27,69.39
2018,4,29,17,45,561.0,58.0,1.1,11.6,197.0,67.57,40.16
2018,4,29,18,0,496.0,51.0,1.1,11.2,147.0,41.78,31.89
2018,4,29,18,15,368.0,42.0,1.1,10.75,101.5,34.27,24.72
2018,4,29,18,30,240.0,33.0,1.1,10.3,56.0,25.15,15.34
2018,4,29,18,45,138.5,20.0,1.05,9.85,31.5,15.2,0.0
2018,4,29,19,0,37.0,7.0,1.0,9.4,7.0,5.51,0.0
2018,4,29,19,15,18.5,3.5,1.0,9.25,3.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,30,5,15,8.0,6.0,1.1,7.65,6.5,0.0,0.0
2018,4,30,5,30,16.0,12.0,1.1,7.8,13.0,9.44,0.0
2018,4,30,5,45,53.0,28.5,1.1,7.95,35.0,21.39,10.94
2018,4,30,6,0,90.0,45.0,1.1,8.1,57.0,33.38,23.97
2018,4,30,6,15,62.0,59.5,1.1,8.45,69.5,43.6,33.79
2018,4,30,6,30,34.0,74.0,1.1,8.8,82.0,54.75,41.82
2018,4,30,6,45,24.0,87.5,1.05,9.2,94.0,67.37,52.2
2018,4,30,7,0,14.0,101.0,1.0,9.6,106.0,78.09,61.6
2018,4,30,7,15,21.5,125.0,1.0,10.1,133.5,98.95,78.86
2018,4,30,7,30,29.0,149.0,1.0,10.6,161.0,123.02,98.64
2018,4,30,7,45,70.0,184.0,0.95,11.05,218.5,166.4,133.34
2018,4,30,8,0,111.0,219.0,0.9,11.5,276.0,220.47,176.48
2018,4,30,8,15,187.0,236.5,0.9,11.95,343.0,276.37,220.29
2018,4,30,8,30,263.0,254.0,0.9,12.4,410.0,347.68,275.77
2018,4,30,8,45,312.0,265.0,0.85,12.85,464.0,399.76,315.33
2018,4,30,9,0,361.0,276.0,0.8,13.3,518.0,455.76,357.11
2018,4,30,9,15,388.0,286.5,0.8,13.55,560.5,500.97,390.38
2018,4,30,9,30,415.0,297.0,0.8,13.8,603.0,558.27,431.62
2018,4,30,9,45,481.0,282.5,0.8,14.05,653.5,612.91,470.9
2018,4,30,10,0,547.0,268.0,0.8,14.3,704.0,669.86,511.09
2018,4,30,10,15,624.0,243.0,0.8,14.5,757.0,732.29,554.55
2018,4,30,10,30,701.0,218.0,0.8,14.7,810.0,792.67,595.71
2018,4,30,10,45,790.0,179.5,0.8,14.85,862.0,843.16,630.27
2018,4,30,11,0,879.0,141.0,0.8,15.0,914.0,888.41,658.5
2018,4,30,11,15,896.5,134.5,0.8,15.1,933.5,912.71,672.98
2018,4,30,11,30,914.0,128.0,0.8,15.2,953.0,933.85,685.68
2018,4,30,11,45,914.0,129.0,0.85,15.35,959.0,942.73,691.43
2018,4,30,12,0,914.0,130.0,0.9,15.5,965.0,947.9,695.07
2018,4,30,12,15,914.0,129.5,0.9,15.55,963.5,948.03,694.94
2018,4,30,12,30,914.0,129.0,0.9,15.6,962.0,944.45,692.6
2018,4,30,12,45,911.5,128.5,0.95,15.65,952.5,934.96,687.54
2018,4,30,13,0,909.0,128.0,1.0,15.7,943.0,921.83,680.24
2018,4,30,13,15,903.5,128.0,1.0,15.6,925.5,902.99,668.81
2018,4,30,13,30,898.0,128.0,1.0,15.5,908.0,880.76,655.23
2018,4,30,13,45,890.0,127.5,1.05,15.45,883.5,852.77,638.49
2018,4,30,14,0,882.0,127.0,1.1,15.4,859.0,821.77,619.62
2018,4,30,14,15,873.0,126.0,1.15,15.25,828.5,786.73,597.98
2018,4,30,14,30,864.0,125.0,1.2,15.1,798.0,749.1,572.87
2018,4,30,14,45,852.0,123.5,1.2,15.0,761.0,713.35,547.58
2018,4,30,15,0,840.0,122.0,1.2,14.9,724.0,667.98,514.99
2018,4,30,15,15,825.5,119.0,1.2,14.9,682.0,618.05,478.15
2018,4,30,15,30,811.0,116.0,1.2,14.9,640.0,566.97,439.38
2018,4,30,15,45,790.5,113.0,1.25,14.4,593.0,511.98,397.54
2018,4,30,16,0,770.0,110.0,1.3,13.9,546.0,457.0,354.08
2018,4,30,16,15,744.0,106.0,1.3,13.6,496.5,398.02,305.57
2018,4,30,16,30,718.0,102.0,1.3,13.3,447.0,341.14,257.31
2018,4,30,16,45,683.5,97.0,1.35,13.05,395.5,282.59,207.01
2018,4,30,17,0,649.0,92.0,1.4,12.8,344.0,226.94,158.9
2018,4,30,17,15,601.0,85.5,1.4,12.35,292.5,171.1,112.64
2018,4,30,17,30,553.0,79.0,1.4,11.9,241.0,120.49,74.58
2018,4,30,17,45,460.5,71.5,1.4,11.45,188.5,72.88,47.5
2018,4,30,18,0,368.0,64.0,1.4,11.0,136.0,48.08,37.56
2018,4,30,18,15,264.5,50.5,1.4,10.55,94.5,37.86,27.94
2018,4,30,18,30,161.0,37.0,1.4,10.1,53.0,27.69,17.66
2018,4,30,18,45,88.5,22.0,1.4,9.7,30.0,16.47,0.0
2018,4,30,19,0,16.0,7.0,1.4,9.3,7.0,5.51,0.0
2018,4,30,19,15,8.0,3.5,1.4,9.15,3.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,5,15,48.5,8.5,1.25,6.75,10.5,6.69,0.0
2018,5,1,5,30,97.0,17.0,1.2,7.3,21.0,13.38,0.0
2018,5,1,5,45,219.5,31.0,1.1,7.85,56.0,23.58,13.18
2018,5,1,6,0,342.0,45.0,1.0,8.4,91.0,36.84,27.07
2018,5,1,6,15,429.5,54.5,1.0,9.0,137.5,44.25,34.33
2018,5,1,6,30,517.0,64.0,1.0,9.6,184.0,57.22,40.25
2018,5,1,6,45,576.0,71.0,1.0,10.15,235.0,103.31,62.14
2018,5,1,7,0,635.0,78.0,1.0,10.7,286.0,156.35,99.59
2018,5,1,7,15,676.5,83.5,1.0,11.25,339.0,211.19,144.55
2018,5,1,7,30,718.0,89.0,1.0,11.8,392.0,270.14,195.05
2018,5,1,7,45,747.5,92.5,0.95,12.35,443.0,327.29,244.55
2018,5,1,8,0,777.0,96.0,0.9,12.9,494.0,388.02,295.79
2018,5,1,8,15,798.5,100.0,0.9,13.35,543.5,445.44,343.33
2018,5,1,8,30,820.0,104.0,0.9,13.8,593.0,503.33,389.57
2018,5,1,8,45,836.5,106.5,0.9,14.2,638.0,557.33,431.41
2018,5,1,9,0,853.0,109.0,0.9,14.6,683.0,610.65,471.27
2018,5,1,9,15,867.0,110.5,0.9,15.0,724.0,655.67,504.02
2018,5,1,9,30,881.0,112.0,0.9,15.4,765.0,703.11,537.41
2018,5,1,9,45,893.0,112.5,0.85,15.75,800.5,746.46,566.41
2018,5,1,10,0,905.0,113.0,0.8,16.1,836.0,787.62,593.03
2018,5,1,10,15,911.0,115.0,0.8,16.35,864.5,823.05,614.84
2018,5,1,10,30,917.0,117.0,0.8,16.6,893.0,855.47,634.48
2018,5,1,10,45,920.5,118.5,0.8,16.9,914.0,882.22,650.15
2018,5,1,11,0,924.0,120.0,0.8,17.2,935.0,905.55,663.6
2018,5,1,11,15,927.0,120.0,0.8,17.4,948.5,923.59,673.9
2018,5,1,11,30,930.0,120.0,0.8,17.6,962.0,938.01,682.0
2018,5,1,11,45,932.0,120.5,0.8,17.75,969.0,948.32,687.72
2018,5,1,12,0,934.0,121.0,0.8,17.9,976.0,954.88,691.21
2018,5,1,12,15,935.5,119.0,0.8,18.0,974.5,954.98,690.89
2018,5,1,12,30,937.0,117.0,0.8,18.1,973.0,951.27,688.38
2018,5,1,12,45,937.0,115.5,0.8,18.2,964.5,942.88,683.06
2018,5,1,13,0,937.0,114.0,0.8,18.3,956.0,930.71,675.5
2018,5,1,13,15,933.5,113.0,0.85,18.25,939.0,912.25,665.36
2018,5,1,13,30,930.0,112.0,0.9,18.2,922.0,890.22,652.94
2018,5,1,13,45,924.5,110.5,0.9,18.15,897.5,862.65,636.02
2018,5,1,14,0,919.0,109.0,0.9,18.1,873.0,831.82,616.95
2018,5,1,14,15,911.5,107.0,0.9,17.95,842.0,795.94,594.61
2018,5,1,14,30,904.0,105.0,0.9,17.8,811.0,757.27,569.37
2018,5,1,14,45,894.0,103.0,0.95,17.65,774.0,714.31,540.58
2018,5,1,15,0,884.0,101.0,1.0,17.5,737.0,669.16,509.36
2018,5,1,15,15,871.0,99.0,1.0,17.5,695.0,620.28,473.66
2018,5,1,15,30,858.0,97.0,1.0,17.5,653.0,569.96,435.84
2018,5,1,15,45,840.0,94.0,1.05,16.95,606.0,517.02,395.99
2018,5,1,16,0,822.0,91.0,1.1,16.4,559.0,460.95,352.18
2018,5,1,16,15,796.5,88.5,1.1,16.0,508.5,402.36,304.41
2018,5,1,16,30,771.0,86.0,1.1,15.6,458.0,344.84,255.98
2018,5,1,16,45,737.5,82.0,1.1,15.15,406.0,285.17,205.06
2018,5,1,17,0,704.0,78.0,1.1,14.7,354.0,225.61,154.03
2018,5,1,17,15,657.0,73.5,1.1,14.15,302.0,168.7,107.21
2018,5,1,17,30,610.0,69.0,1.1,13.6,250.0,116.72,68.75
2018,5,1,17,45,540.5,62.5,1.1,13.05,200.0,67.56,41.64
2018,5,1,18,0,471.0,56.0,1.1,12.5,150.0,45.49,35.05
2018,5,1,18,15,368.5,46.5,1.1,11.95,107.0,37.89,27.86
2018,5,1,18,30,266.0,37.0,1.1,11.4,64.0,28.15,18.12
2018,5,1,18,45,152.5,23.0,1.1,10.9,36.5,17.44,0.0
2018,5,1,19,0,39.0,9.0,1.1,10.4,9.0,7.08,0.0
2018,5,1,19,15,19.5,4.5,1.1,10.3,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,5,15,70.5,9.0,0.5,8.9,12.0,7.08,0.0
2018,5,2,5,30,141.0,18.0,0.5,9.6,24.0,14.16,0.0
2018,5,2,5,45,269.0,30.0,0.45,10.25,60.0,24.68,14.36
2018,5,2,6,0,397.0,42.0,0.4,10.9,96.0,34.57,24.91
2018,5,2,6,15,478.0,50.0,0.35,11.5,142.5,40.94,31.12
2018,5,2,6,30,559.0,58.0,0.3,12.1,189.0,52.56,41.75
2018,5,2,6,45,611.0,64.5,0.3,12.65,240.0,100.11,57.66
2018,5,2,7,0,663.0,71.0,0.3,13.2,291.0,153.64,94.79
2018,5,2,7,15,699.5,76.5,0.25,13.7,343.0,208.89,139.34
2018,5,2,7,30,736.0,82.0,0.2,14.2,395.0,270.0,190.54
2018,5,2,7,45,762.0,86.5,0.2,14.7,446.0,327.33,239.16
2018,5,2,8,0,788.0,91.0,0.2,15.2,497.0,386.27,287.99
2018,5,2,8,15,806.5,95.0,0.2,15.6,545.0,442.8,333.69
2018,5,2,8,30,825.0,99.0,0.2,16.0,593.0,499.48,377.82
2018,5,2,8,45,838.5,102.5,0.2,16.4,637.5,552.88,417.95
2018,5,2,9,0,852.0,106.0,0.2,16.8,682.0,605.33,455.92
2018,5,2,9,15,862.0,109.5,0.2,17.1,721.5,649.67,487.24
2018,5,2,9,30,872.0,113.0,0.2,17.4,761.0,695.9,518.83
2018,5,2,9,45,879.5,115.5,0.2,17.7,795.0,737.41,546.3
2018,5,2,10,0,887.0,118.0,0.2,18.0,829.0,776.45,571.45
2018,5,2,10,15,892.5,120.5,0.2,18.2,857.0,811.28,592.65
2018,5,2,10,30,898.0,123.0,0.2,18.4,885.0,843.13,611.46
2018,5,2,10,45,900.5,125.5,0.25,18.6,905.5,869.39,627.47
2018,5,2,11,0,903.0,128.0,0.3,18.8,926.0,892.26,641.45
2018,5,2,11,15,904.5,129.0,0.3,18.9,939.0,909.47,651.23
2018,5,2,11,30,906.0,130.0,0.3,19.0,952.0,923.12,658.9
2018,5,2,11,45,905.5,131.0,0.35,19.1,957.5,931.39,664.37
2018,5,2,12,0,905.0,132.0,0.4,19.2,963.0,935.99,667.79
2018,5,2,12,15,909.5,129.0,0.4,19.25,963.0,937.87,668.75
2018,5,2,12,30,914.0,126.0,0.4,19.3,963.0,936.04,667.54
2018,5,2,12,45,919.0,120.5,0.4,19.35,955.0,928.67,663.05
2018,5,2,13,0,924.0,115.0,0.4,19.4,947.0,917.44,656.32
2018,5,2,13,15,919.0,115.0,0.4,19.35,930.0,898.83,645.34
2018,5,2,13,30,914.0,115.0,0.4,19.3,913.0,876.76,632.3
2018,5,2,13,45,907.0,114.5,0.45,19.25,888.5,849.29,616.77
2018,5,2,14,0,900.0,114.0,0.5,19.2,864.0,818.71,599.14
2018,5,2,14,15,891.0,113.0,0.5,19.05,833.0,783.24,577.46
2018,5,2,14,30,882.0,112.0,0.5,18.9,802.0,745.14,552.64
2018,5,2,14,45,870.5,110.5,0.5,18.75,765.0,702.48,523.93
2018,5,2,15,0,859.0,109.0,0.5,18.6,728.0,657.82,493.11
2018,5,2,15,15,845.5,106.0,0.5,18.6,686.0,612.8,460.79
2018,5,2,15,30,832.0,103.0,0.5,18.6,644.0,561.64,423.19
2018,5,2,15,45,815.0,99.5,0.55,18.05,598.0,507.26,383.31
2018,5,2,16,0,798.0,96.0,0.6,17.5,552.0,452.51,341.43
2018,5,2,16,15,778.0,91.5,0.6,17.15,503.5,395.62,295.68
2018,5,2,16,30,758.0,87.0,0.6,16.8,455.0,339.29,248.84
2018,5,2,16,45,730.0,82.5,0.6,16.4,404.5,281.6,200.08
2018,5,2,17,0,702.0,78.0,0.6,16.0,354.0,223.34,150.62
2018,5,2,17,15,661.5,72.5,0.55,15.45,303.0,166.93,104.57
2018,5,2,17,30,621.0,67.0,0.5,14.9,252.0,114.7,66.3
2018,5,2,17,45,562.0,60.0,0.5,14.35,203.0,65.08,39.51
2018,5,2,18,0,503.0,53.0,0.5,13.8,154.0,43.33,33.0
2018,5,2,18,15,408.5,43.5,0.5,13.25,110.5,35.63,25.79
2018,5,2,18,30,314.0,34.0,0.5,12.7,67.0,27.98,18.05
2018,5,2,18,45,187.5,21.5,0.5,12.1,38.5,17.67,0.0
2018,5,2,19,0,61.0,9.0,0.5,11.5,10.0,7.08,0.0
2018,5,2,19,15,30.5,4.5,0.5,11.3,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,4.5,0.75,9.4,4.5,3.54,0.0
2018,5,3,5,30,0.0,9.0,0.7,9.9,9.0,6.84,0.0
2018,5,3,5,45,1.5,22.5,0.6,10.35,22.5,17.18,8.52
2018,5,3,6,0,3.0,36.0,0.5,10.8,36.0,27.34,18.6
2018,5,3,6,15,45.5,54.5,0.5,11.25,65.0,40.93,31.17
2018,5,3,6,30,88.0,73.0,0.5,11.7,94.0,54.54,43.59
2018,5,3,6,45,152.0,99.0,0.5,12.1,145.5,85.39,62.29
2018,5,3,7,0,216.0,125.0,0.5,12.5,197.0,126.05,92.14
2018,5,3,7,15,267.0,141.5,0.45,13.0,245.5,165.33,122.43
2018,5,3,7,30,318.0,158.0,0.4,13.5,294.0,210.54,158.38
2018,5,3,7,45,487.0,141.5,0.4,13.95,379.5,278.04,209.35
2018,5,3,8,0,656.0,125.0,0.4,14.4,465.0,363.26,274.85
2018,5,3,8,15,736.0,114.5,0.4,14.85,530.0,427.17,325.04
2018,5,3,8,30,816.0,104.0,0.4,15.3,595.0,497.97,379.36
2018,5,3,8,45,750.5,135.0,0.4,15.75,613.0,533.72,406.72
2018,5,3,9,0,685.0,166.0,0.4,16.2,631.0,561.56,427.13
2018,5,3,9,15,777.5,140.5,0.4,16.45,697.5,627.84,475.25
2018,5,3,9,30,870.0,115.0,0.4,16.7,764.0,694.24,521.93
2018,5,3,9,45,886.0,113.5,0.4,17.0,800.5,738.02,551.1
2018,5,3,10,0,902.0,112.0,0.4,17.3,837.0,779.89,578.53
2018,5,3,10,15,902.0,116.5,0.4,17.45,863.0,812.67,598.54
2018,5,3,10,30,902.0,121.0,0.4,17.6,889.0,842.1,616.14
2018,5,3,10,45,910.5,120.5,0.4,17.75,911.5,870.66,633.09
2018,5,3,11,0,919.0,120.0,0.4,17.9,934.0,896.07,647.95
2018,5,3,11,15,924.5,119.0,0.45,17.95,949.0,915.16,660.09
2018,5,3,11,30,930.0,118.0,0.5,18.0,964.0,930.72,670.19
2018,5,3,11,45,930.0,118.5,0.5,18.1,969.5,939.17,674.77
2018,5,3,12,0,930.0,119.0,0.5,18.2,975.0,943.87,677.21
2018,5,3,12,15,905.5,134.0,0.5,18.15,966.5,935.87,672.22
2018,5,3,12,30,881.0,149.0,0.5,18.1,958.0,923.87,665.01
2018,5,3,12,45,818.0,185.5,0.5,18.1,931.0,909.4,656.26
2018,5,3,13,0,755.0,222.0,0.5,18.1,904.0,886.88,641.58
2018,5,3,13,15,700.0,249.0,0.5,18.0,872.0,851.05,618.08
2018,5,3,13,30,645.0,276.0,0.5,17.9,840.0,812.66,592.87
2018,5,3,13,45,646.5,264.5,0.5,17.85,817.0,787.02,577.08
2018,5,3,14,0,648.0,253.0,0.5,17.8,794.0,758.59,559.02
2018,5,3,14,15,685.0,222.0,0.5,17.65,776.0,737.51,546.54
2018,5,3,14,30,722.0,191.0,0.5,17.5,758.0,710.8,529.79
2018,5,3,14,45,749.5,168.0,0.5,17.35,732.5,679.16,508.96
2018,5,3,15,0,777.0,145.0,0.5,17.2,707.0,640.79,482.87
2018,5,3,15,15,797.5,128.5,0.5,17.2,676.5,602.51,455.46
2018,5,3,15,30,818.0,112.0,0.5,17.2,646.0,559.87,423.86
2018,5,3,15,45,625.5,156.5,0.55,16.85,547.5,461.18,351.37
2018,5,3,16,0,433.0,201.0,0.6,16.5,449.0,371.65,284.96
2018,5,3,16,15,362.5,197.0,0.65,16.2,392.0,307.08,235.68
2018,5,3,16,30,292.0,193.0,0.7,15.9,335.0,256.73,196.59
2018,5,3,16,45,394.0,151.0,0.7,15.6,320.5,236.26,175.82
2018,5,3,17,0,496.0,109.0,0.7,15.3,306.0,198.57,139.36
2018,5,3,17,15,548.5,90.5,0.7,14.75,279.5,162.19,106.12
2018,5,3,17,30,601.0,72.0,0.7,14.2,253.0,115.3,68.11
2018,5,3,17,45,535.0,65.0,0.75,13.7,203.5,66.78,42.2
2018,5,3,18,0,469.0,58.0,0.8,13.2,154.0,46.97,36.32
2018,5,3,18,15,372.5,48.0,0.8,12.75,111.0,39.05,28.87
2018,5,3,18,30,276.0,38.0,0.8,12.3,68.0,28.94,19.01
2018,5,3,18,45,161.5,23.5,0.8,11.85,39.0,17.85,1.47
2018,5,3,19,0,47.0,9.0,0.8,11.4,10.0,7.08,0.0
2018,5,3,19,15,23.5,4.5,0.8,11.3,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,4,5,15,70.5,11.0,0.85,9.45,14.5,8.65,0.0
2018,5,4,5,30,141.0,22.0,0.8,10.0,29.0,16.66,0.0
2018,5,4,5,45,231.0,34.0,0.75,10.6,60.5,25.83,15.87
2018,5,4,6,0,321.0,46.0,0.7,11.2,92.0,35.04,25.38
2018,5,4,6,15,375.5,58.0,0.65,11.75,133.0,44.0,33.84
2018,5,4,6,30,430.0,70.0,0.6,12.3,174.0,55.85,44.66
2018,5,4,6,45,541.5,74.0,0.55,12.9,236.5,100.46,60.83
2018,5,4,7,0,653.0,78.0,0.5,13.5,299.0,155.88,97.13
2018,5,4,7,15,668.0,86.5,0.45,14.1,344.5,208.6,140.27
2018,5,4,7,30,683.0,95.0,0.4,14.7,390.0,262.35,186.13
2018,5,4,7,45,686.0,106.0,0.35,15.25,433.0,315.23,231.46
2018,5,4,8,0,689.0,117.0,0.3,15.8,476.0,367.38,274.9
2018,5,4,8,15,711.5,122.5,0.3,16.5,524.0,422.15,318.56
2018,5,4,8,30,734.0,128.0,0.3,17.2,572.0,477.71,361.19
2018,5,4,8,45,657.0,166.0,0.3,17.85,585.5,509.48,385.05
2018,5,4,9,0,580.0,204.0,0.3,18.5,599.0,531.16,400.34
2018,5,4,9,15,581.5,220.5,0.3,18.85,636.0,570.47,428.12
2018,5,4,9,30,583.0,237.0,0.3,19.2,673.0,613.03,457.0
2018,5,4,9,45,583.0,253.0,0.35,19.5,706.0,652.38,483.58
