Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,9,30,853.0,116.0,0.3,17.8,772.0,661.27,493.87
2018,5,14,9,45,863.5,117.0,0.35,18.1,805.5,701.81,522.1
2018,5,14,10,0,874.0,118.0,0.4,18.4,839.0,740.17,548.22
2018,5,14,10,15,880.0,120.0,0.4,18.5,866.5,773.64,570.17
2018,5,14,10,30,886.0,122.0,0.4,18.6,894.0,804.25,589.17
2018,5,14,10,45,889.5,123.5,0.45,18.75,914.0,829.43,605.05
2018,5,14,11,0,893.0,125.0,0.5,18.9,934.0,851.36,618.91
2018,5,14,11,15,895.5,126.0,0.5,19.0,947.5,868.69,629.06
2018,5,14,11,30,898.0,127.0,0.5,19.1,961.0,882.59,637.11
2018,5,14,11,45,898.5,127.5,0.5,19.15,966.5,890.87,641.83
2018,5,14,12,0,899.0,128.0,0.5,19.2,972.0,895.62,644.48
2018,5,14,12,15,895.0,130.5,0.5,19.2,969.5,894.65,643.78
2018,5,14,12,30,891.0,133.0,0.5,19.2,967.0,890.17,641.04
2018,5,14,12,45,884.5,135.0,0.5,19.15,956.5,879.67,634.75
2018,5,14,13,0,878.0,137.0,0.5,19.1,946.0,865.81,626.47
2018,5,14,13,15,875.0,136.0,0.55,19.0,930.5,849.05,617.48
2018,5,14,13,30,872.0,135.0,0.6,18.9,915.0,828.99,606.34
2018,5,14,13,45,866.0,134.0,0.6,18.8,891.5,803.37,590.67
2018,5,14,14,0,860.0,133.0,0.6,18.7,868.0,774.78,572.54
2018,5,14,14,15,852.5,131.0,0.6,18.5,838.5,741.45,550.65
2018,5,14,14,30,845.0,129.0,0.6,18.3,809.0,712.54,531.14
2018,5,14,14,45,835.5,126.0,0.6,18.15,773.5,671.08,502.58
2018,5,14,15,0,826.0,123.0,0.6,18.0,738.0,627.61,471.97
2018,5,14,15,15,812.0,121.0,0.6,18.0,697.5,580.69,437.75
2018,5,14,15,30,798.0,119.0,0.6,18.0,657.0,532.62,401.68
2018,5,14,15,45,781.5,115.5,0.6,17.5,612.5,481.18,362.71
2018,5,14,16,0,765.0,112.0,0.6,17.0,568.0,429.39,322.06
2018,5,14,16,15,745.0,107.0,0.6,16.6,520.5,374.99,277.97
2018,5,14,16,30,725.0,102.0,0.6,16.2,473.0,318.81,231.28
2018,5,14,16,45,696.5,97.0,0.6,15.8,423.5,263.31,184.54
2018,5,14,17,0,668.0,92.0,0.6,15.4,374.0,209.96,139.81
2018,5,14,17,15,629.5,86.0,0.6,14.9,324.0,156.89,97.95
2018,5,14,17,30,591.0,80.0,0.6,14.4,274.0,107.76,64.62
2018,5,14,17,45,535.5,72.5,0.6,13.9,225.5,61.39,49.27
2018,5,14,18,0,480.0,65.0,0.6,13.4,177.0,52.09,41.04
2018,5,14,18,15,399.0,55.0,0.6,12.95,133.0,44.37,33.9
2018,5,14,18,30,318.0,45.0,0.6,12.5,89.0,34.28,24.43
2018,5,14,18,45,207.5,32.0,0.6,12.05,56.0,24.27,13.98
2018,5,14,19,0,97.0,19.0,0.6,11.6,23.0,14.37,0.0
2018,5,14,19,15,48.5,9.5,0.6,11.4,11.5,7.47,0.0
2018,5,14,19,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,0.5,9.35,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,0.5,9.4,2.0,0.0,0.0
2018,5,15,5,15,3.0,7.0,0.5,9.9,7.0,5.51,0.0
2018,5,15,5,30,0.0,12.0,0.5,10.4,12.0,9.11,1.33
2018,5,15,5,45,0.0,22.0,0.45,10.85,22.0,16.76,9.11
2018,5,15,6,0,0.0,32.0,0.4,11.3,32.0,24.42,16.3
2018,5,15,6,15,3.0,50.0,0.4,11.7,51.0,38.22,28.93
2018,5,15,6,30,6.0,68.0,0.4,12.1,70.0,51.35,40.79
2018,5,15,6,45,26.0,100.0,0.4,12.55,109.5,75.34,58.39
2018,5,15,7,0,46.0,132.0,0.4,13.0,149.0,103.14,80.3
2018,5,15,7,15,52.5,155.0,0.4,13.4,177.0,125.49,98.13
2018,5,15,7,30,59.0,178.0,0.4,13.8,205.0,148.96,116.88
2018,5,15,7,45,49.0,195.5,0.4,14.2,219.5,164.46,129.51
2018,5,15,8,0,39.0,213.0,0.4,14.6,234.0,178.86,140.96
2018,5,15,8,15,81.5,236.0,0.4,14.95,285.5,217.92,171.02
2018,5,15,8,30,124.0,259.0,0.4,15.3,337.0,267.56,209.05
2018,5,15,8,45,227.5,261.0,0.4,15.65,416.5,337.3,261.89
2018,5,15,9,0,331.0,263.0,0.4,16.0,496.0,410.11,316.17
2018,5,15,9,15,457.0,237.5,0.4,16.3,578.5,491.68,376.11
2018,5,15,9,30,583.0,212.0,0.4,16.6,661.0,577.2,437.42
2018,5,15,9,45,455.0,269.5,0.45,16.9,629.0,559.48,422.75
2018,5,15,10,0,327.0,327.0,0.5,17.2,597.0,524.01,396.08
2018,5,15,10,15,318.5,338.5,0.5,17.35,609.0,540.18,407.44
2018,5,15,10,30,310.0,350.0,0.5,17.5,621.0,554.61,416.84
2018,5,15,10,45,363.5,343.5,0.5,17.65,668.0,613.5,457.99
2018,5,15,11,0,417.0,337.0,0.5,17.8,715.0,661.29,490.5
2018,5,15,11,15,529.5,293.5,0.5,17.9,781.0,725.87,535.47
2018,5,15,11,30,642.0,250.0,0.5,18.0,847.0,793.42,581.16
2018,5,15,11,45,756.0,196.5,0.55,18.05,904.0,840.28,614.08
2018,5,15,12,0,870.0,143.0,0.6,18.1,961.0,880.86,640.42
2018,5,15,12,15,886.0,134.0,0.6,18.05,966.0,887.46,644.15
2018,5,15,12,30,902.0,125.0,0.6,18.0,971.0,890.39,646.13
2018,5,15,12,45,905.5,121.0,0.6,18.0,963.5,883.19,641.66
2018,5,15,13,0,909.0,117.0,0.6,18.0,956.0,872.33,635.08
2018,5,15,13,15,904.5,116.5,0.6,17.9,939.0,854.3,624.22
2018,5,15,13,30,900.0,116.0,0.6,17.8,922.0,832.92,611.3
2018,5,15,13,45,894.0,115.5,0.65,17.7,898.5,807.13,596.34
2018,5,15,14,0,888.0,115.0,0.7,17.6,875.0,778.29,579.23
2018,5,15,14,15,879.5,114.0,0.7,17.4,845.0,744.31,556.69
2018,5,15,14,30,871.0,113.0,0.7,17.2,815.0,707.76,531.92
2018,5,15,14,45,860.5,111.0,0.7,17.05,779.0,666.68,503.31
2018,5,15,15,0,850.0,109.0,0.7,16.9,743.0,623.58,472.54
2018,5,15,15,15,837.0,107.0,0.7,16.9,702.5,577.3,438.32
2018,5,15,15,30,824.0,105.0,0.7,16.9,662.0,531.94,403.68
2018,5,15,15,45,780.5,111.0,0.7,16.35,610.0,475.15,360.46
2018,5,15,16,0,737.0,117.0,0.7,15.8,558.0,418.96,316.49
2018,5,15,16,15,600.5,142.0,0.7,15.45,481.5,347.83,261.39
2018,5,15,16,30,464.0,167.0,0.7,15.1,405.0,284.04,212.29
2018,5,15,16,45,386.5,162.5,0.7,14.7,347.0,230.28,170.07
2018,5,15,17,0,309.0,158.0,0.7,14.3,289.0,182.26,133.11
2018,5,15,17,15,308.0,136.5,0.65,13.95,252.5,144.55,102.42
2018,5,15,17,30,307.0,115.0,0.6,13.6,216.0,107.1,74.54
2018,5,15,17,45,290.5,97.0,0.6,13.2,179.5,72.02,58.84
2018,5,15,18,0,274.0,79.0,0.6,12.8,143.0,57.35,45.81
2018,5,15,18,15,224.0,63.5,0.6,12.45,107.5,46.94,36.27
2018,5,15,18,30,174.0,48.0,0.6,12.1,72.0,35.7,25.76
2018,5,15,18,45,110.0,32.5,0.6,11.8,45.5,24.3,14.26
2018,5,15,19,0,46.0,17.0,0.6,11.5,19.0,12.89,0.0
2018,5,15,19,15,23.0,8.5,0.55,11.35,9.5,6.69,0.0
2018,5,15,19,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,16,4,45,1.5,0.5,0.55,10.1,0.5,0.0,0.0
2018,5,16,5,0,3.0,1.0,0.5,10.2,1.0,0.79,0.0
2018,5,16,5,15,1.5,6.5,0.5,10.4,6.5,5.11,0.0
2018,5,16,5,30,0.0,12.0,0.5,10.6,12.0,9.11,1.48
2018,5,16,5,45,0.0,21.0,0.5,10.85,21.0,15.99,8.46
2018,5,16,6,0,0.0,30.0,0.5,11.1,30.0,22.88,14.94
2018,5,16,6,15,0.5,45.5,0.5,11.4,45.5,34.81,25.89
2018,5,16,6,30,1.0,61.0,0.5,11.7,61.0,46.5,36.5
2018,5,16,6,45,1.0,74.5,0.5,12.0,74.5,56.66,43.37
2018,5,16,7,0,1.0,88.0,0.5,12.3,88.0,66.98,51.99
2018,5,16,7,15,0.5,97.5,0.5,12.7,97.5,74.37,58.01
2018,5,16,7,30,0.0,107.0,0.5,13.1,107.0,81.73,63.9
2018,5,16,7,45,0.0,118.0,0.45,13.45,118.0,90.32,70.71
2018,5,16,8,0,0.0,129.0,0.4,13.8,129.0,98.96,77.48
2018,5,16,8,15,0.5,139.5,0.4,14.15,140.0,107.48,84.06
2018,5,16,8,30,1.0,150.0,0.4,14.5,151.0,116.09,90.67
2018,5,16,8,45,1.0,142.0,0.4,14.8,143.0,110.2,85.51
2018,5,16,9,0,1.0,134.0,0.4,15.1,135.0,104.2,80.36
2018,5,16,9,15,2.5,147.0,0.45,15.4,149.0,115.45,89.22
2018,5,16,9,30,4.0,160.0,0.5,15.7,163.0,126.88,98.11
2018,5,16,9,45,7.5,193.0,0.5,16.0,199.0,155.65,120.7
2018,5,16,10,0,11.0,226.0,0.5,16.3,235.0,184.92,143.27
2018,5,16,10,15,13.0,244.0,0.5,16.45,255.0,201.48,155.76
2018,5,16,10,30,15.0,262.0,0.5,16.6,275.0,218.21,168.35
2018,5,16,10,45,13.5,252.0,0.5,16.75,264.0,209.59,161.36
2018,5,16,11,0,12.0,242.0,0.5,16.9,253.0,200.81,154.41
2018,5,16,11,15,12.0,238.5,0.5,17.0,249.5,198.38,152.44
2018,5,16,11,30,12.0,235.0,0.5,17.1,246.0,195.86,150.39
2018,5,16,11,45,9.0,200.5,0.5,17.15,209.0,165.68,126.9
2018,5,16,12,0,6.0,166.0,0.5,17.2,172.0,135.54,103.35
2018,5,16,12,15,5.5,164.0,0.55,17.05,169.5,133.52,101.96
2018,5,16,12,30,5.0,162.0,0.6,16.9,167.0,131.44,100.41
2018,5,16,12,45,5.0,159.5,0.6,16.7,164.5,129.35,98.87
2018,5,16,13,0,5.0,157.0,0.6,16.5,162.0,127.21,97.3
2018,5,16,13,15,3.5,150.0,0.65,16.35,153.5,120.23,91.86
2018,5,16,13,30,2.0,143.0,0.7,16.2,145.0,113.29,86.45
2018,5,16,13,45,2.5,146.5,0.7,16.0,149.0,116.28,89.02
2018,5,16,14,0,3.0,150.0,0.7,15.8,153.0,119.21,91.54
2018,5,16,14,15,3.0,152.0,0.75,15.55,154.5,120.55,92.83
2018,5,16,14,30,3.0,154.0,0.8,15.3,156.0,121.87,94.13
2018,5,16,14,45,3.0,159.5,0.8,15.1,161.5,125.91,97.61
2018,5,16,15,0,3.0,165.0,0.8,14.9,167.0,129.9,101.07
2018,5,16,15,15,2.0,157.0,0.8,14.9,158.5,122.73,95.48
2018,5,16,15,30,1.0,149.0,0.8,14.9,150.0,115.68,90.0
2018,5,16,15,45,0.5,140.5,0.8,14.5,141.0,108.59,84.62
2018,5,16,16,0,0.0,132.0,0.8,14.1,132.0,101.58,79.27
2018,5,16,16,15,6.5,142.5,0.8,13.9,146.0,111.65,87.8
2018,5,16,16,30,13.0,153.0,0.8,13.7,160.0,120.67,95.34
2018,5,16,16,45,59.5,155.0,0.75,13.5,181.0,133.44,104.48
2018,5,16,17,0,106.0,157.0,0.7,13.3,202.0,139.9,107.8
2018,5,16,17,15,127.5,135.0,0.7,13.05,182.5,117.99,88.86
2018,5,16,17,30,149.0,113.0,0.7,12.8,163.0,93.85,69.38
2018,5,16,17,45,151.0,96.0,0.7,12.55,139.0,70.31,57.51
2018,5,16,18,0,153.0,79.0,0.7,12.3,115.0,56.88,45.5
2018,5,16,18,15,143.0,61.0,0.7,12.0,88.5,44.7,34.37
2018,5,16,18,30,133.0,43.0,0.7,11.7,62.0,32.17,22.74
2018,5,16,18,45,76.0,28.5,0.65,11.35,38.5,21.48,12.16
2018,5,16,19,0,19.0,14.0,0.6,11.0,15.0,10.92,0.0
2018,5,16,19,15,9.5,7.0,0.6,10.85,7.5,5.51,0.0
2018,5,16,19,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.0,0.8,10.2,2.0,0.0,0.0
2018,5,17,5,0,20.0,4.0,0.8,10.3,4.0,3.15,0.0
2018,5,17,5,15,35.5,10.5,0.8,10.75,12.5,8.26,0.0
2018,5,17,5,30,51.0,17.0,0.8,11.2,21.0,13.17,4.8
2018,5,17,5,45,25.5,26.5,0.75,11.6,28.5,20.67,12.54
2018,5,17,6,0,0.0,36.0,0.7,12.0,36.0,27.5,19.0
2018,5,17,6,15,3.5,58.0,0.7,12.65,59.0,43.81,33.8
2018,5,17,6,30,7.0,80.0,0.7,13.3,82.0,59.48,47.8
2018,5,17,6,45,67.5,113.5,0.7,13.95,138.0,86.49,66.22
2018,5,17,7,0,128.0,147.0,0.7,14.6,194.0,123.23,92.98
2018,5,17,7,15,136.5,166.5,0.65,15.05,223.5,149.6,113.68
2018,5,17,7,30,145.0,186.0,0.6,15.5,253.0,177.02,135.64
2018,5,17,7,45,221.5,197.5,0.6,16.0,313.0,222.71,170.19
2018,5,17,8,0,298.0,209.0,0.6,16.5,373.0,274.32,209.71
2018,5,17,8,15,493.5,174.5,0.6,16.9,474.5,351.61,267.49
2018,5,17,8,30,689.0,140.0,0.6,17.3,576.0,445.56,337.81
2018,5,17,8,45,710.5,142.5,0.55,17.65,619.5,494.98,374.99
2018,5,17,9,0,732.0,145.0,0.5,18.0,663.0,544.47,411.31
2018,5,17,9,15,791.5,129.5,0.5,18.25,717.5,599.65,451.42
2018,5,17,9,30,851.0,114.0,0.5,18.5,772.0,652.33,488.88
2018,5,17,9,45,857.5,117.5,0.5,18.75,805.0,692.03,515.96
2018,5,17,10,0,864.0,121.0,0.5,19.0,838.0,729.28,540.83
2018,5,17,10,15,870.5,122.5,0.55,19.1,865.0,762.22,563.41
2018,5,17,10,30,877.0,124.0,0.6,19.2,892.0,792.36,583.49
2018,5,17,10,45,881.5,125.5,0.6,19.35,912.5,817.99,598.95
2018,5,17,11,0,886.0,127.0,0.6,19.5,933.0,840.45,612.35
2018,5,17,11,15,889.0,127.0,0.6,19.45,946.0,857.15,622.51
2018,5,17,11,30,892.0,127.0,0.6,19.4,959.0,870.47,630.63
2018,5,17,11,45,893.0,127.5,0.65,19.35,965.0,879.09,636.8
2018,5,17,12,0,894.0,128.0,0.7,19.3,971.0,884.22,640.9
2018,5,17,12,15,894.5,127.5,0.7,19.2,970.0,884.59,641.3
2018,5,17,12,30,895.0,127.0,0.7,19.1,969.0,881.46,639.61
2018,5,17,12,45,894.5,125.5,0.75,19.0,960.0,873.13,635.64
2018,5,17,13,0,894.0,124.0,0.8,18.9,951.0,861.31,629.51
2018,5,17,13,15,890.0,123.5,0.8,18.75,935.0,844.01,619.15
2018,5,17,13,30,886.0,123.0,0.8,18.6,919.0,823.41,606.7
2018,5,17,13,45,868.0,127.5,0.85,18.45,890.5,793.03,588.53
2018,5,17,14,0,850.0,132.0,0.9,18.3,862.0,760.23,567.85
2018,5,17,14,15,855.0,124.5,0.9,18.15,837.5,731.73,548.93
2018,5,17,14,30,860.0,117.0,0.9,18.0,813.0,699.81,527.15
2018,5,17,14,45,850.5,115.0,0.9,17.85,778.0,659.92,499.1
2018,5,17,15,0,841.0,113.0,0.9,17.7,743.0,617.98,468.91
2018,5,17,15,15,828.0,110.5,0.9,17.7,702.5,575.0,436.77
2018,5,17,15,30,815.0,108.0,0.9,17.7,662.0,526.65,399.85
2018,5,17,15,45,798.5,105.0,0.95,17.3,617.5,475.21,360.4
2018,5,17,16,0,782.0,102.0,1.0,16.9,573.0,423.4,319.15
2018,5,17,16,15,761.0,98.5,1.0,16.65,525.5,369.42,274.51
2018,5,17,16,30,740.0,95.0,1.0,16.4,478.0,316.12,229.27
2018,5,17,16,45,712.0,90.5,1.0,16.15,428.5,258.28,180.13
2018,5,17,17,0,684.0,86.0,1.0,15.9,379.0,204.99,135.1
2018,5,17,17,15,646.0,80.5,1.0,15.55,329.0,151.9,93.21
2018,5,17,17,30,608.0,75.0,1.0,15.2,279.0,102.63,60.25
2018,5,17,17,45,554.5,69.0,1.0,14.8,231.0,56.83,45.08
2018,5,17,18,0,501.0,63.0,1.0,14.4,183.0,50.6,39.58
2018,5,17,18,15,423.5,54.0,1.0,14.0,139.0,43.61,33.13
2018,5,17,18,30,346.0,45.0,1.0,13.6,95.0,36.62,26.46
2018,5,17,18,45,237.5,33.0,0.95,13.2,61.5,25.15,15.21
2018,5,17,19,0,129.0,21.0,0.9,12.8,28.0,15.92,0.0
2018,5,17,19,15,64.5,10.5,0.9,12.6,14.0,8.26,0.0
2018,5,17,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,4,45,12.0,2.5,1.15,11.15,2.5,0.0,0.0
2018,5,18,5,0,24.0,5.0,1.1,11.2,5.0,3.93,0.0
2018,5,18,5,15,131.5,18.5,1.05,11.8,29.0,14.56,0.0
2018,5,18,5,30,239.0,32.0,1.0,12.4,53.0,24.38,13.85
2018,5,18,5,45,325.0,42.5,0.9,12.95,90.5,34.61,24.63
2018,5,18,6,0,411.0,53.0,0.8,13.5,128.0,42.89,32.5
2018,5,18,6,15,396.0,65.5,0.8,14.1,156.0,49.42,38.56
2018,5,18,6,30,381.0,78.0,0.8,14.7,184.0,57.65,45.9
2018,5,18,6,45,413.5,93.0,0.75,15.3,229.0,92.05,60.31
2018,5,18,7,0,446.0,108.0,0.7,15.9,274.0,135.62,89.1
2018,5,18,7,15,517.5,110.5,0.7,16.45,330.5,183.87,124.5
2018,5,18,7,30,589.0,113.0,0.7,17.0,387.0,236.48,165.82
2018,5,18,7,45,614.5,121.5,0.65,17.5,435.0,287.6,208.37
2018,5,18,8,0,640.0,130.0,0.6,18.0,483.0,340.55,251.8
2018,5,18,8,15,724.0,117.5,0.6,18.35,550.0,400.97,299.38
2018,5,18,8,30,808.0,105.0,0.6,18.7,617.0,469.04,351.8
2018,5,18,8,45,833.0,104.0,0.55,19.05,664.0,521.85,391.78
2018,5,18,9,0,858.0,103.0,0.5,19.4,711.0,572.16,428.69
2018,5,18,9,15,870.0,105.0,0.5,19.65,750.5,618.93,462.47
2018,5,18,9,30,882.0,107.0,0.5,19.9,790.0,664.04,494.07
2018,5,18,9,45,891.0,108.0,0.5,20.2,823.5,704.36,521.44
2018,5,18,10,0,900.0,109.0,0.5,20.5,857.0,742.32,546.54
2018,5,18,10,15,905.5,110.5,0.5,20.65,884.0,775.58,568.24
2018,5,18,10,30,911.0,112.0,0.5,20.8,911.0,805.89,586.88
2018,5,18,10,45,901.5,121.5,0.55,21.0,927.5,828.16,600.69
2018,5,18,11,0,892.0,131.0,0.6,21.2,944.0,846.43,612.06
2018,5,18,11,15,907.5,124.0,0.6,21.25,961.5,867.61,624.82
2018,5,18,11,30,923.0,117.0,0.6,21.3,979.0,885.63,635.52
2018,5,18,11,45,923.0,118.0,0.65,21.3,984.5,894.1,641.35
2018,5,18,12,0,923.0,119.0,0.7,21.3,990.0,898.95,645.14
2018,5,18,12,15,923.0,118.5,0.7,21.25,988.5,898.91,645.15
2018,5,18,12,30,923.0,118.0,0.7,21.2,987.0,895.26,643.06
2018,5,18,12,45,880.5,143.0,0.7,21.15,966.0,873.68,629.7
2018,5,18,13,0,838.0,168.0,0.7,21.1,945.0,863.28,623.76
2018,5,18,13,15,739.5,223.5,0.75,21.0,900.5,825.76,599.03
2018,5,18,13,30,641.0,279.0,0.8,20.9,856.0,778.3,567.4
2018,5,18,13,45,595.0,294.5,0.8,20.8,819.5,737.52,540.46
2018,5,18,14,0,549.0,310.0,0.8,20.7,783.0,697.87,513.76
2018,5,18,14,15,590.5,277.0,0.85,20.5,769.5,680.37,504.15
2018,5,18,14,30,632.0,244.0,0.9,20.3,756.0,661.41,492.75
2018,5,18,14,45,723.5,188.0,0.9,20.1,750.0,647.77,484.68
2018,5,18,15,0,815.0,132.0,0.9,19.9,744.0,621.63,467.04
2018,5,18,15,15,828.0,118.0,0.9,19.9,710.5,580.05,436.37
2018,5,18,15,30,841.0,104.0,0.9,19.9,677.0,534.86,402.13
2018,5,18,15,45,824.0,102.0,0.95,19.25,632.0,482.96,362.96
2018,5,18,16,0,807.0,100.0,1.0,18.6,587.0,430.65,321.91
2018,5,18,16,15,780.0,97.0,1.05,18.2,536.0,373.74,275.72
2018,5,18,16,30,753.0,94.0,1.1,17.8,485.0,318.09,229.26
2018,5,18,16,45,725.5,90.0,1.1,17.35,435.5,263.07,182.6
2018,5,18,17,0,698.0,86.0,1.1,16.9,386.0,206.71,135.36
2018,5,18,17,15,660.0,81.5,1.1,16.4,336.5,153.68,93.82
2018,5,18,17,30,622.0,77.0,1.1,15.9,287.0,104.43,61.31
2018,5,18,17,45,566.5,71.0,1.1,15.4,238.0,57.84,45.87
2018,5,18,18,0,511.0,65.0,1.1,14.9,189.0,52.22,40.94
2018,5,18,18,15,431.0,56.0,1.1,14.45,144.0,45.24,34.52
2018,5,18,18,30,351.0,47.0,1.1,14.0,99.0,38.27,27.88
2018,5,18,18,45,238.5,34.5,1.1,13.55,64.0,26.24,16.23
2018,5,18,19,0,126.0,22.0,1.1,13.1,29.0,16.65,0.0
2018,5,18,19,15,63.0,11.0,1.1,12.85,14.5,8.65,0.0
2018,5,18,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,45,8.0,2.5,1.0,10.55,2.5,0.0,0.0
2018,5,19,5,0,16.0,5.0,1.0,10.6,5.0,3.93,0.0
2018,5,19,5,15,111.5,19.5,1.0,10.8,29.0,14.76,0.0
2018,5,19,5,30,207.0,34.0,1.0,11.0,53.0,25.7,15.25
2018,5,19,5,45,302.5,45.5,1.0,11.25,91.5,34.54,24.8
2018,5,19,6,0,398.0,57.0,1.0,11.5,130.0,45.99,35.55
2018,5,19,6,15,442.0,67.5,1.0,11.9,172.0,53.7,42.74
2018,5,19,6,30,486.0,78.0,1.0,12.3,214.0,61.2,49.52
2018,5,19,6,45,519.5,88.5,1.0,12.75,260.0,97.06,62.3
2018,5,19,7,0,553.0,99.0,1.0,13.2,306.0,143.96,92.52
2018,5,19,7,15,602.5,104.0,1.0,13.65,359.5,192.99,129.74
2018,5,19,7,30,652.0,109.0,1.0,14.1,413.0,247.05,174.0
2018,5,19,7,45,707.5,107.0,1.0,14.6,470.0,301.82,219.67
2018,5,19,8,0,763.0,105.0,1.0,15.1,527.0,363.45,270.67
2018,5,19,8,15,781.5,109.0,1.0,15.65,574.0,416.97,315.13
2018,5,19,8,30,800.0,113.0,1.0,16.2,621.0,470.67,358.35
2018,5,19,8,45,814.0,116.0,0.95,16.75,664.0,521.12,397.39
2018,5,19,9,0,828.0,119.0,0.9,17.3,707.0,570.71,434.29
2018,5,19,9,15,841.0,121.0,0.9,17.6,746.5,617.7,468.85
2018,5,19,9,30,854.0,123.0,0.9,17.9,786.0,657.91,497.75
2018,5,19,9,45,864.5,124.5,0.9,18.25,820.0,698.61,526.04
2018,5,19,10,0,875.0,126.0,0.9,18.6,854.0,737.13,552.06
2018,5,19,10,15,878.0,129.0,0.95,18.7,880.0,768.99,574.12
2018,5,19,10,30,881.0,132.0,1.0,18.8,906.0,797.83,593.87
2018,5,19,10,45,880.5,136.5,1.0,18.95,925.0,822.02,608.68
2018,5,19,11,0,880.0,141.0,1.0,19.1,944.0,842.79,621.24
2018,5,19,11,15,879.0,144.5,1.0,19.15,956.5,858.9,631.02
2018,5,19,11,30,878.0,148.0,1.0,19.2,969.0,871.54,638.62
2018,5,19,11,45,874.0,152.0,1.05,19.25,973.5,878.57,643.49
2018,5,19,12,0,870.0,156.0,1.1,19.3,978.0,882.12,646.24
2018,5,19,12,15,872.5,153.5,1.1,19.25,977.0,882.64,646.64
2018,5,19,12,30,875.0,151.0,1.1,19.2,976.0,879.75,644.96
2018,5,19,12,45,876.5,148.5,1.1,19.2,968.5,872.58,640.51
2018,5,19,13,0,878.0,146.0,1.1,19.2,961.0,861.95,633.93
2018,5,19,13,15,872.5,146.5,1.1,19.1,944.5,844.61,623.28
2018,5,19,13,30,867.0,147.0,1.1,19.0,928.0,824.07,610.61
2018,5,19,13,45,858.5,147.5,1.1,18.9,904.5,808.85,600.93
2018,5,19,14,0,850.0,148.0,1.1,18.8,881.0,779.32,581.15
2018,5,19,14,15,839.0,147.5,1.15,18.6,850.5,744.43,558.33
2018,5,19,14,30,828.0,147.0,1.2,18.4,820.0,707.2,533.32
2018,5,19,14,45,813.5,146.5,1.2,18.25,783.5,665.61,504.0
2018,5,19,15,0,799.0,146.0,1.2,18.1,747.0,622.42,472.81
2018,5,19,15,15,778.0,143.5,1.2,18.1,702.5,572.57,435.78
2018,5,19,15,30,757.0,141.0,1.2,18.1,658.0,522.23,397.42
2018,5,19,15,45,725.5,137.5,1.2,17.55,606.0,465.49,354.07
2018,5,19,16,0,694.0,134.0,1.2,17.0,554.0,410.0,310.36
2018,5,19,16,15,665.5,129.5,1.2,16.6,505.5,356.4,266.64
2018,5,19,16,30,637.0,125.0,1.2,16.2,457.0,304.45,223.26
2018,5,19,16,45,605.5,123.5,1.2,15.8,413.5,256.11,182.42
2018,5,19,17,0,574.0,122.0,1.2,15.4,370.0,210.31,144.27
2018,5,19,17,15,527.0,111.0,1.2,14.9,316.5,154.67,101.03
2018,5,19,17,30,480.0,100.0,1.2,14.4,263.0,107.69,69.43
2018,5,19,17,45,432.5,93.0,1.2,13.95,221.5,68.66,55.73
2018,5,19,18,0,385.0,86.0,1.2,13.5,180.0,63.15,50.88
2018,5,19,18,15,308.5,72.5,1.2,13.15,137.0,53.4,41.95
2018,5,19,18,30,232.0,59.0,1.2,12.8,94.0,43.58,32.71
2018,5,19,18,45,147.5,41.0,1.15,12.45,60.5,30.26,19.83
2018,5,19,19,0,63.0,23.0,1.1,12.1,27.0,17.17,0.0
2018,5,19,19,15,31.5,11.5,1.1,11.95,13.5,9.05,0.0
2018,5,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,1.2,10.4,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,1.2,10.4,4.0,3.15,0.0
2018,5,20,5,15,1.0,13.0,1.2,10.6,13.0,9.91,0.0
2018,5,20,5,30,0.0,22.0,1.2,10.8,22.0,16.79,8.15
2018,5,20,5,45,0.0,36.0,1.2,11.0,36.0,27.3,18.48
2018,5,20,6,0,0.0,50.0,1.2,11.2,50.0,37.64,28.16
2018,5,20,6,15,9.0,69.5,1.15,11.45,72.0,51.67,41.02
2018,5,20,6,30,18.0,89.0,1.1,11.7,94.0,65.6,53.58
2018,5,20,6,45,27.0,105.0,1.1,11.95,114.5,78.41,61.15
2018,5,20,7,0,36.0,121.0,1.1,12.2,135.0,94.05,73.41
2018,5,20,7,15,48.5,144.5,1.1,12.5,166.0,116.73,91.52
2018,5,20,7,30,61.0,168.0,1.1,12.8,197.0,141.28,111.21
2018,5,20,7,45,79.5,196.0,1.1,13.1,237.5,172.6,136.23
2018,5,20,8,0,98.0,224.0,1.1,13.4,278.0,206.37,163.09
2018,5,20,8,15,131.0,239.5,1.1,13.8,318.5,243.38,192.08
2018,5,20,8,30,164.0,255.0,1.1,14.2,359.0,279.83,220.46
2018,5,20,8,45,252.5,260.5,1.05,14.6,434.0,345.2,270.77
2018,5,20,9,0,341.0,266.0,1.0,15.0,509.0,412.76,321.88
2018,5,20,9,15,515.0,227.5,1.0,15.45,617.0,510.77,395.33
2018,5,20,9,30,689.0,189.0,1.0,15.9,725.0,616.52,472.26
2018,5,20,9,45,782.5,154.5,1.0,16.3,787.5,674.41,513.36
2018,5,20,10,0,876.0,120.0,1.0,16.7,850.0,730.75,553.16
2018,5,20,10,15,881.5,121.5,1.0,17.0,876.5,763.18,574.65
2018,5,20,10,30,887.0,123.0,1.0,17.3,903.0,792.74,593.84
2018,5,20,10,45,891.0,124.5,1.0,17.6,923.5,818.11,609.2
2018,5,20,11,0,895.0,126.0,1.0,17.9,944.0,840.27,622.4
2018,5,20,11,15,854.5,155.0,1.05,18.0,945.0,844.99,625.34
2018,5,20,11,30,814.0,184.0,1.1,18.1,946.0,860.71,635.84
2018,5,20,11,45,703.5,259.0,1.1,18.2,920.5,848.68,624.55
2018,5,20,12,0,593.0,334.0,1.1,18.3,895.0,821.66,603.78
2018,5,20,12,15,690.0,269.5,1.1,18.3,921.5,849.9,625.23
2018,5,20,12,30,787.0,205.0,1.1,18.3,948.0,863.7,636.67
2018,5,20,12,45,834.5,171.0,1.1,18.3,952.5,868.61,640.25
2018,5,20,13,0,882.0,137.0,1.1,18.3,957.0,855.83,632.07
2018,5,20,13,15,845.5,157.0,1.1,18.3,932.0,842.14,623.57
2018,5,20,13,30,809.0,177.0,1.1,18.3,907.0,813.88,604.46
2018,5,20,13,45,677.0,242.5,1.15,18.25,843.0,755.74,563.59
2018,5,20,14,0,545.0,308.0,1.2,18.2,779.0,690.05,517.32
2018,5,20,14,15,508.0,309.0,1.2,18.1,736.0,645.17,486.47
2018,5,20,14,30,471.0,310.0,1.2,18.0,693.0,600.53,455.05
2018,5,20,14,45,436.0,308.0,1.2,17.85,650.5,555.43,422.93
2018,5,20,15,0,401.0,306.0,1.2,17.7,608.0,503.28,385.24
2018,5,20,15,15,402.5,287.5,1.2,17.7,577.0,476.22,365.2
2018,5,20,15,30,404.0,269.0,1.2,17.7,546.0,439.86,337.66
2018,5,20,15,45,432.0,239.5,1.25,17.3,517.5,406.17,312.03
2018,5,20,16,0,460.0,210.0,1.3,16.9,489.0,368.83,282.36
2018,5,20,16,15,529.0,172.0,1.3,16.6,468.0,335.95,253.78
2018,5,20,16,30,598.0,134.0,1.3,16.3,447.0,298.76,219.93
2018,5,20,16,45,611.5,119.0,1.3,16.05,411.0,253.12,179.7
2018,5,20,17,0,625.0,104.0,1.3,15.8,375.0,205.17,137.78
2018,5,20,17,15,580.5,98.0,1.3,15.45,325.0,154.33,98.28
2018,5,20,17,30,536.0,92.0,1.3,15.1,275.0,108.19,67.94
2018,5,20,17,45,478.5,82.5,1.3,14.7,226.0,64.21,51.65
2018,5,20,18,0,421.0,73.0,1.3,14.3,177.0,54.78,43.32
2018,5,20,18,15,349.0,62.5,1.3,13.95,135.5,46.89,36.1
2018,5,20,18,30,277.0,52.0,1.3,13.6,94.0,39.0,28.64
2018,5,20,18,45,184.5,38.0,1.25,13.25,61.5,28.51,18.42
2018,5,20,19,0,92.0,24.0,1.2,12.9,29.0,17.96,0.85
2018,5,20,19,15,46.0,12.0,1.2,12.7,14.5,9.44,0.0
2018,5,20,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,21,4,45,13.5,3.5,1.15,10.25,3.5,0.0,0.0
2018,5,21,5,0,27.0,7.0,1.1,10.3,7.0,5.51,0.0
2018,5,21,5,15,121.0,21.5,1.05,10.9,31.5,16.26,0.0
2018,5,21,5,30,215.0,36.0,1.0,11.5,56.0,27.18,16.8
2018,5,21,5,45,312.0,46.5,0.95,12.1,95.0,35.32,25.46
2018,5,21,6,0,409.0,57.0,0.9,12.7,134.0,45.99,35.42
2018,5,21,6,15,440.0,68.5,0.85,13.35,174.0,54.38,43.12
2018,5,21,6,30,471.0,80.0,0.8,14.0,214.0,62.46,50.31
2018,5,21,6,45,551.5,83.0,0.75,14.6,269.5,92.9,58.02
2018,5,21,7,0,632.0,86.0,0.7,15.2,325.0,141.18,86.2
2018,5,21,7,15,672.0,90.0,0.7,15.8,376.5,191.96,124.49
2018,5,21,7,30,712.0,94.0,0.7,16.4,428.0,246.52,169.09
2018,5,21,7,45,737.5,98.0,0.7,17.0,477.5,303.03,216.64
2018,5,21,8,0,763.0,102.0,0.7,17.6,527.0,357.91,262.44
2018,5,21,8,15,782.5,105.5,0.7,18.0,574.0,411.2,306.27
2018,5,21,8,30,802.0,109.0,0.7,18.4,621.0,464.75,348.95
2018,5,21,8,45,816.5,112.5,0.7,18.85,664.5,515.79,388.31
2018,5,21,9,0,831.0,116.0,0.7,19.3,708.0,566.03,425.72
2018,5,21,9,15,846.0,116.5,0.7,19.6,747.5,612.82,459.74
2018,5,21,9,30,861.0,117.0,0.7,19.9,787.0,653.48,488.63
2018,5,21,9,45,874.5,116.0,0.7,20.2,821.5,694.19,516.72
2018,5,21,10,0,888.0,115.0,0.7,20.5,856.0,732.9,542.71
2018,5,21,10,15,893.5,116.5,0.75,20.65,883.0,765.66,565.09
2018,5,21,10,30,899.0,118.0,0.8,20.8,910.0,795.52,584.98
2018,5,21,10,45,902.0,120.5,0.8,21.0,930.5,821.22,600.41
2018,5,21,11,0,905.0,123.0,0.8,21.2,951.0,843.63,613.68
2018,5,21,11,15,906.5,124.0,0.8,21.3,963.5,860.17,623.42
2018,5,21,11,30,908.0,125.0,0.8,21.4,976.0,873.25,631.04
2018,5,21,11,45,908.5,126.0,0.85,21.5,982.0,881.98,636.85
2018,5,21,12,0,909.0,127.0,0.9,21.6,988.0,887.19,640.56
2018,5,21,12,15,908.5,126.5,0.9,21.6,986.0,886.77,640.21
2018,5,21,12,30,908.0,126.0,0.9,21.6,984.0,882.83,637.78
2018,5,21,12,45,906.5,125.0,0.9,21.6,975.0,874.11,632.43
2018,5,21,13,0,905.0,124.0,0.9,21.6,966.0,861.9,624.96
2018,5,21,13,15,900.5,123.5,0.95,21.5,949.5,844.21,615.08
2018,5,21,13,30,896.0,123.0,1.0,21.4,933.0,823.22,603.04
2018,5,21,13,45,889.5,122.5,1.0,21.25,909.5,797.48,587.25
2018,5,21,14,0,883.0,122.0,1.0,21.1,886.0,768.75,568.73
2018,5,21,14,15,874.5,121.0,1.0,20.95,856.0,735.33,546.35
2018,5,21,14,30,866.0,120.0,1.0,20.8,826.0,699.36,521.78
2018,5,21,14,45,855.5,118.5,1.05,20.6,790.5,659.34,494.4
2018,5,21,15,0,845.0,117.0,1.1,20.4,755.0,617.32,464.76
2018,5,21,15,15,832.0,114.5,1.1,20.4,714.5,574.53,432.82
2018,5,21,15,30,819.0,112.0,1.1,20.4,674.0,526.3,396.08
2018,5,21,15,45,801.0,109.5,1.1,19.85,629.0,474.75,356.58
2018,5,21,16,0,783.0,107.0,1.1,19.3,584.0,422.95,315.51
2018,5,21,16,15,759.5,104.0,1.1,18.9,536.0,368.79,271.24
2018,5,21,16,30,736.0,101.0,1.1,18.5,488.0,312.94,224.62
2018,5,21,16,45,706.5,97.0,1.1,18.1,438.0,258.15,178.46
2018,5,21,17,0,677.0,93.0,1.1,17.7,388.0,205.57,134.68
2018,5,21,17,15,640.0,87.0,1.1,17.15,338.0,152.93,93.86
2018,5,21,17,30,603.0,81.0,1.1,16.6,288.0,104.01,61.96
2018,5,21,17,45,551.5,74.0,1.1,16.1,239.5,58.6,46.41
2018,5,21,18,0,500.0,67.0,1.1,15.6,191.0,53.54,42.0
2018,5,21,18,15,425.0,58.0,1.1,15.1,147.0,46.65,35.73
2018,5,21,18,30,350.0,49.0,1.1,14.6,103.0,39.76,29.23
2018,5,21,18,45,245.5,37.0,1.05,14.05,68.5,28.09,18.11
2018,5,21,19,0,141.0,25.0,1.0,13.5,34.0,18.89,2.69
2018,5,21,19,15,72.5,13.0,1.0,13.25,17.5,10.23,0.0
2018,5,21,19,30,4.0,1.0,1.0,13.0,1.0,0.0,0.0
2018,5,21,19,45,2.0,0.5,1.0,12.7,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,22,4,45,19.5,4.0,0.95,11.55,4.0,0.0,0.0
2018,5,22,5,0,39.0,8.0,0.9,11.6,8.0,6.29,0.0
2018,5,22,5,15,142.0,20.5,0.8,12.05,32.5,15.58,0.0
2018,5,22,5,30,245.0,33.0,0.7,12.5,57.0,25.17,15.23
2018,5,22,5,45,339.0,43.5,0.65,12.95,96.5,35.36,25.45
2018,5,22,6,0,433.0,54.0,0.6,13.4,136.0,43.72,33.34
2018,5,22,6,15,497.5,61.5,0.55,13.95,182.5,49.43,38.64
2018,5,22,6,30,562.0,69.0,0.5,14.5,229.0,55.15,43.75
2018,5,22,6,45,607.5,74.5,0.5,15.1,278.5,88.68,53.15
2018,5,22,7,0,653.0,80.0,0.5,15.7,328.0,137.89,82.46
2018,5,22,7,15,686.0,84.0,0.45,16.2,377.5,188.46,120.56
2018,5,22,7,30,719.0,88.0,0.4,16.7,427.0,245.05,166.75
2018,5,22,7,45,743.5,92.0,0.4,17.2,476.0,298.35,211.59
2018,5,22,8,0,768.0,96.0,0.4,17.7,525.0,353.05,257.12
2018,5,22,8,15,786.5,99.5,0.4,18.0,571.5,406.05,300.58
2018,5,22,8,30,805.0,103.0,0.4,18.3,618.0,459.22,342.82
2018,5,22,8,45,819.5,106.0,0.4,18.6,661.0,509.83,381.83
2018,5,22,9,0,834.0,109.0,0.4,18.9,704.0,559.64,418.92
2018,5,22,9,15,846.5,110.0,0.45,19.15,742.5,601.91,450.3
2018,5,22,9,30,859.0,111.0,0.5,19.4,781.0,645.29,481.61
2018,5,22,9,45,869.5,111.5,0.5,19.6,814.5,685.11,509.14
2018,5,22,10,0,880.0,112.0,0.5,19.8,848.0,722.76,534.51
2018,5,22,10,15,886.0,114.0,0.5,19.95,875.0,756.03,556.45
2018,5,22,10,30,892.0,116.0,0.5,20.1,902.0,786.46,575.89
2018,5,22,10,45,896.5,117.0,0.55,20.25,922.5,811.87,591.98
2018,5,22,11,0,901.0,118.0,0.6,20.4,943.0,834.08,606.06
2018,5,22,11,15,903.5,119.0,0.6,20.4,956.5,851.38,616.49
2018,5,22,11,30,906.0,120.0,0.6,20.4,970.0,865.25,624.82
2018,5,22,11,45,907.0,120.5,0.6,20.45,976.0,873.98,629.86
2018,5,22,12,0,908.0,121.0,0.6,20.5,982.0,879.2,632.82
2018,5,22,12,15,907.0,121.5,0.6,20.45,980.5,879.22,632.86
2018,5,22,12,30,906.0,122.0,0.6,20.4,979.0,875.72,630.85
2018,5,22,12,45,902.5,122.5,0.65,20.35,970.0,866.65,626.34
2018,5,22,13,0,899.0,123.0,0.7,20.3,961.0,854.14,619.73
2018,5,22,13,15,896.0,122.0,0.7,20.15,945.0,837.38,609.8
2018,5,22,13,30,893.0,121.0,0.7,20.0,929.0,817.28,597.76
2018,5,22,13,45,888.0,120.0,0.7,19.9,906.5,792.4,582.48
2018,5,22,14,0,883.0,119.0,0.7,19.8,884.0,764.45,564.48
2018,5,22,14,15,876.0,117.0,0.7,19.6,854.5,731.32,542.54
2018,5,22,14,30,869.0,115.0,0.7,19.4,825.0,695.54,518.34
2018,5,22,14,45,859.5,113.5,0.7,19.25,790.0,656.13,490.93
2018,5,22,15,0,850.0,112.0,0.7,19.1,755.0,614.65,461.32
2018,5,22,15,15,837.5,110.0,0.7,19.1,715.0,569.23,427.8
2018,5,22,15,30,825.0,108.0,0.7,19.1,675.0,524.49,393.72
2018,5,22,15,45,810.0,104.0,0.7,18.6,630.5,472.85,354.28
2018,5,22,16,0,795.0,100.0,0.7,18.1,586.0,420.68,313.03
2018,5,22,16,15,775.0,97.0,0.7,17.8,539.0,367.32,269.32
2018,5,22,16,30,755.0,94.0,0.7,17.5,492.0,314.48,224.9
2018,5,22,16,45,728.5,89.5,0.7,17.15,442.5,259.59,178.6
2018,5,22,17,0,702.0,85.0,0.7,16.8,393.0,203.16,131.66
2018,5,22,17,15,665.0,80.5,0.7,16.35,343.0,150.47,90.87
2018,5,22,17,30,628.0,76.0,0.7,15.9,293.0,101.4,59.21
2018,5,22,17,45,577.0,70.0,0.7,15.45,244.5,55.89,44.14
2018,5,22,18,0,526.0,64.0,0.7,15.0,196.0,51.45,40.28
2018,5,22,18,15,452.0,56.0,0.7,14.5,151.5,45.24,34.61
2018,5,22,18,30,378.0,48.0,0.7,14.0,107.0,39.07,28.75
2018,5,22,18,45,271.5,36.5,0.7,13.55,71.5,27.86,18.08
2018,5,22,19,0,165.0,25.0,0.7,13.1,36.0,18.97,4.0
2018,5,22,19,15,86.0,13.5,0.7,12.85,19.0,10.62,0.0
2018,5,22,19,30,7.0,2.0,0.7,12.6,2.0,0.0,0.0
2018,5,22,19,45,3.5,1.0,0.65,12.35,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,0.4,10.6,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,0.4,10.7,2.0,1.57,0.0
2018,5,23,5,15,0.0,6.5,0.4,11.05,6.5,4.92,0.0
2018,5,23,5,30,0.0,11.0,0.4,11.4,11.0,8.34,1.36
2018,5,23,5,45,0.0,18.5,0.4,11.75,18.5,14.06,6.84
2018,5,23,6,0,0.0,26.0,0.4,12.1,26.0,19.8,12.19
2018,5,23,6,15,0.0,35.5,0.4,12.45,35.5,27.08,18.88
2018,5,23,6,30,0.0,45.0,0.4,12.8,45.0,34.39,25.49
2018,5,23,6,45,0.5,71.5,0.4,13.15,71.5,54.6,41.43
2018,5,23,7,0,1.0,98.0,0.4,13.5,98.0,74.14,57.77
2018,5,23,7,15,2.5,120.5,0.4,13.7,121.5,91.35,71.84
2018,5,23,7,30,4.0,143.0,0.4,13.9,145.0,108.99,86.06
2018,5,23,7,45,3.5,152.0,0.45,14.15,154.0,116.53,91.88
2018,5,23,8,0,3.0,161.0,0.5,14.4,163.0,123.96,97.59
2018,5,23,8,15,4.5,171.0,0.5,14.6,174.0,132.85,104.39
2018,5,23,8,30,6.0,181.0,0.5,14.8,185.0,141.9,111.29
2018,5,23,8,45,6.0,182.0,0.5,15.05,186.0,143.41,112.1
2018,5,23,9,0,6.0,183.0,0.5,15.3,187.0,144.84,112.88
2018,5,23,9,15,8.5,202.5,0.5,15.4,209.0,162.12,126.36
2018,5,23,9,30,11.0,222.0,0.5,15.5,231.0,179.71,139.91
2018,5,23,9,45,13.5,247.5,0.55,15.6,258.5,202.34,157.35
2018,5,23,10,0,16.0,273.0,0.6,15.7,286.0,225.29,174.86
2018,5,23,10,15,18.5,293.0,0.6,15.7,309.0,244.1,189.03
2018,5,23,10,30,21.0,313.0,0.6,15.7,332.0,263.09,203.27
2018,5,23,10,45,20.0,310.0,0.6,15.7,328.0,260.82,201.23
2018,5,23,11,0,19.0,307.0,0.6,15.7,324.0,258.35,199.21
2018,5,23,11,15,19.5,317.0,0.6,15.7,335.0,267.53,206.08
2018,5,23,11,30,20.0,327.0,0.6,15.7,346.0,276.62,212.81
2018,5,23,11,45,20.5,328.5,0.6,15.75,348.0,278.62,214.18
2018,5,23,12,0,21.0,330.0,0.6,15.8,350.0,280.47,215.5
2018,5,23,12,15,20.5,327.0,0.6,15.85,346.5,277.62,213.28
2018,5,23,12,30,20.0,324.0,0.6,15.9,343.0,274.59,210.99
2018,5,23,12,45,18.5,307.5,0.6,16.0,325.0,259.55,199.58
2018,5,23,13,0,17.0,291.0,0.6,16.1,307.0,244.46,188.18
2018,5,23,13,15,16.0,281.5,0.6,16.1,296.5,235.43,181.45
2018,5,23,13,30,15.0,272.0,0.6,16.1,286.0,226.36,174.65
2018,5,23,13,45,13.0,248.0,0.6,16.15,260.0,204.89,158.22
2018,5,23,14,0,11.0,224.0,0.6,16.2,234.0,183.6,141.88
2018,5,23,14,15,9.5,211.5,0.65,16.05,220.0,171.99,133.17
2018,5,23,14,30,8.0,199.0,0.7,15.9,206.0,160.5,124.43
2018,5,23,14,45,6.5,189.0,0.7,15.75,194.5,151.1,117.26
2018,5,23,15,0,5.0,179.0,0.7,15.6,183.0,141.84,110.17
2018,5,23,15,15,5.5,180.5,0.7,15.6,184.5,142.78,111.17
2018,5,23,15,30,6.0,182.0,0.7,15.6,186.0,143.59,112.06
2018,5,23,15,45,5.5,175.5,0.75,15.05,179.0,137.65,107.8
2018,5,23,16,0,5.0,169.0,0.8,14.5,172.0,131.74,103.55
2018,5,23,16,15,16.5,176.0,0.75,14.15,185.0,140.23,110.67
2018,5,23,16,30,28.0,183.0,0.7,13.8,198.0,148.49,117.4
2018,5,23,16,45,58.0,177.0,0.7,13.4,204.0,147.87,116.11
2018,5,23,17,0,88.0,171.0,0.7,13.0,210.0,143.35,111.3
2018,5,23,17,15,146.0,150.0,0.7,12.65,205.0,128.88,97.21
2018,5,23,17,30,204.0,129.0,0.7,12.3,200.0,105.87,78.06
2018,5,23,17,45,221.5,108.5,0.7,11.9,174.5,76.61,63.24
2018,5,23,18,0,239.0,88.0,0.7,11.5,149.0,63.63,51.74
2018,5,23,18,15,194.0,71.5,0.65,11.2,114.0,52.11,41.24
2018,5,23,18,30,149.0,55.0,0.6,10.9,79.0,40.43,30.37
2018,5,23,18,45,98.5,39.5,0.6,10.6,53.0,29.23,19.6
2018,5,23,19,0,48.0,24.0,0.6,10.3,27.0,18.06,4.64
2018,5,23,19,15,29.0,13.0,0.6,10.25,14.5,10.23,0.0
2018,5,23,19,30,10.0,2.0,0.6,10.2,2.0,0.0,0.0
2018,5,23,19,45,5.0,1.0,0.6,10.1,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,24,4,45,5.0,3.0,0.4,9.1,3.0,0.0,0.0
2018,5,24,5,0,10.0,6.0,0.4,9.3,6.0,4.72,0.0
2018,5,24,5,15,18.5,19.5,0.4,9.7,21.0,14.76,0.0
2018,5,24,5,30,27.0,33.0,0.4,10.1,36.0,24.7,15.27
2018,5,24,5,45,61.0,52.0,0.35,10.5,62.5,38.05,28.19
2018,5,24,6,0,95.0,71.0,0.3,10.9,89.0,51.3,40.53
2018,5,24,6,15,100.5,85.0,0.3,11.25,109.5,61.17,49.61
