Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,6,30,106.0,99.0,0.3,11.6,130.0,70.84,58.28
2018,5,24,6,45,66.0,109.5,0.3,12.0,130.0,83.14,64.12
2018,5,24,7,0,26.0,120.0,0.3,12.4,130.0,91.89,71.82
2018,5,24,7,15,28.5,148.0,0.3,12.75,160.5,115.14,90.69
2018,5,24,7,30,31.0,176.0,0.3,13.1,191.0,139.26,110.05
2018,5,24,7,45,37.0,198.5,0.35,13.45,218.0,161.23,127.35
2018,5,24,8,0,43.0,221.0,0.4,13.8,245.0,184.1,145.26
2018,5,24,8,15,59.0,246.5,0.4,14.0,282.5,214.03,168.43
2018,5,24,8,30,75.0,272.0,0.4,14.2,320.0,245.83,192.83
2018,5,24,8,45,116.0,297.5,0.4,14.45,377.5,297.76,232.34
2018,5,24,9,0,157.0,323.0,0.4,14.7,435.0,348.31,270.11
2018,5,24,9,15,189.0,344.0,0.4,14.95,486.5,393.5,303.3
2018,5,24,9,30,221.0,365.0,0.4,15.2,538.0,440.93,337.63
2018,5,24,9,45,335.5,342.5,0.4,15.5,617.5,518.03,393.8
2018,5,24,10,0,450.0,320.0,0.4,15.8,697.0,603.09,453.86
2018,5,24,10,15,546.5,286.5,0.4,16.05,759.0,662.49,494.99
2018,5,24,10,30,643.0,253.0,0.4,16.3,821.0,726.9,538.95
2018,5,24,10,45,732.5,211.0,0.4,16.6,872.5,777.96,573.18
2018,5,24,11,0,822.0,169.0,0.4,16.9,924.0,821.98,602.58
2018,5,24,11,15,784.5,188.0,0.45,17.1,917.0,821.43,601.36
2018,5,24,11,30,747.0,207.0,0.5,17.3,910.0,825.14,603.3
2018,5,24,11,45,796.0,185.5,0.5,17.55,938.5,845.84,617.26
2018,5,24,12,0,845.0,164.0,0.5,17.8,967.0,872.14,633.21
2018,5,24,12,15,767.0,207.5,0.5,17.8,936.0,843.82,613.92
2018,5,24,12,30,689.0,251.0,0.5,17.8,905.0,823.19,598.99
2018,5,24,12,45,525.5,332.0,0.5,17.85,828.0,749.69,547.61
2018,5,24,13,0,362.0,413.0,0.5,17.9,751.0,666.04,489.19
2018,5,24,13,15,340.0,417.5,0.55,17.8,730.5,645.14,476.56
2018,5,24,13,30,318.0,422.0,0.6,17.7,710.0,623.27,462.3
2018,5,24,13,45,287.0,420.5,0.6,17.55,675.5,588.81,438.67
2018,5,24,14,0,256.0,419.0,0.6,17.4,641.0,554.49,415.01
2018,5,24,14,15,221.0,407.0,0.6,17.15,594.0,499.34,376.61
2018,5,24,14,30,186.0,395.0,0.6,16.9,547.0,455.94,346.05
2018,5,24,14,45,133.0,368.0,0.6,16.65,474.5,390.73,298.8
2018,5,24,15,0,80.0,341.0,0.6,16.4,402.0,321.32,247.64
2018,5,24,15,15,79.5,322.0,0.6,16.4,380.0,300.37,232.54
2018,5,24,15,30,79.0,303.0,0.6,16.4,358.0,279.35,216.84
2018,5,24,15,45,62.0,271.0,0.65,15.7,312.5,240.69,187.99
2018,5,24,16,0,45.0,239.0,0.7,15.0,267.0,204.04,160.27
2018,5,24,16,15,28.5,194.5,0.7,14.65,211.5,160.37,126.19
2018,5,24,16,30,12.0,150.0,0.7,14.3,156.0,117.83,92.5
2018,5,24,16,45,8.0,125.0,0.7,13.9,129.0,97.07,75.96
2018,5,24,17,0,4.0,100.0,0.7,13.5,102.0,76.99,59.7
2018,5,24,17,15,34.5,99.0,0.7,13.15,111.5,79.43,60.73
2018,5,24,17,30,65.0,98.0,0.7,12.8,121.0,76.84,58.16
2018,5,24,17,45,143.5,90.5,0.7,12.45,130.5,64.44,52.35
2018,5,24,18,0,222.0,83.0,0.7,12.1,140.0,60.32,48.7
2018,5,24,18,15,178.0,70.0,0.65,11.85,109.5,51.04,40.2
2018,5,24,18,30,134.0,57.0,0.6,11.6,79.0,41.66,31.4
2018,5,24,18,45,84.0,40.5,0.6,11.35,52.5,30.06,20.32
2018,5,24,19,0,34.0,24.0,0.6,11.1,26.0,18.08,5.44
2018,5,24,19,15,18.0,12.5,0.55,10.95,13.5,9.83,0.0
2018,5,24,19,30,2.0,1.0,0.5,10.8,1.0,0.0,0.0
2018,5,24,19,45,1.0,0.5,0.5,10.7,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,0.4,10.75,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,0.4,10.8,4.0,3.15,0.0
2018,5,25,5,15,0.0,13.0,0.4,10.95,13.0,9.9,0.0
2018,5,25,5,30,0.0,22.0,0.4,11.1,22.0,16.78,8.59
2018,5,25,5,45,0.0,33.5,0.4,11.2,33.5,25.6,17.13
2018,5,25,6,0,0.0,45.0,0.4,11.3,45.0,34.34,25.32
2018,5,25,6,15,2.0,63.5,0.4,11.4,64.0,47.77,37.62
2018,5,25,6,30,4.0,82.0,0.4,11.5,83.0,61.05,49.59
2018,5,25,6,45,8.0,100.5,0.4,11.6,103.5,75.04,58.91
2018,5,25,7,0,12.0,119.0,0.4,11.7,124.0,90.02,71.09
2018,5,25,7,15,24.5,144.5,0.4,11.75,156.0,111.95,88.6
2018,5,25,7,30,37.0,170.0,0.4,11.8,188.0,136.27,107.98
2018,5,25,7,45,29.5,179.0,0.4,11.9,194.0,144.8,114.97
2018,5,25,8,0,22.0,188.0,0.4,12.0,200.0,150.45,119.53
2018,5,25,8,15,16.0,188.0,0.4,12.05,197.0,150.12,119.11
2018,5,25,8,30,10.0,188.0,0.4,12.1,194.0,148.92,117.93
2018,5,25,8,45,5.5,158.5,0.4,12.15,162.0,124.97,98.25
2018,5,25,9,0,1.0,129.0,0.4,12.2,130.0,100.22,77.9
2018,5,25,9,15,0.5,119.0,0.4,12.25,119.5,92.35,71.34
2018,5,25,9,30,0.0,109.0,0.4,12.3,109.0,84.38,64.66
2018,5,25,9,45,0.0,108.0,0.4,12.35,108.0,83.69,63.99
2018,5,25,10,0,0.0,107.0,0.4,12.4,107.0,83.0,63.31
2018,5,25,10,15,0.0,108.0,0.4,12.4,108.0,83.87,63.93
2018,5,25,10,30,0.0,109.0,0.4,12.4,109.0,84.74,64.56
2018,5,25,10,45,0.0,106.0,0.4,12.45,106.0,82.48,62.63
2018,5,25,11,0,0.0,103.0,0.4,12.5,103.0,80.2,60.71
2018,5,25,11,15,1.0,120.5,0.4,12.55,121.5,94.86,72.62
2018,5,25,11,30,2.0,138.0,0.4,12.6,140.0,109.59,84.46
2018,5,25,11,45,6.0,167.0,0.4,12.65,173.0,136.02,105.69
2018,5,25,12,0,10.0,196.0,0.4,12.7,206.0,162.58,126.75
2018,5,25,12,15,10.5,202.5,0.4,12.75,212.5,168.21,131.05
2018,5,25,12,30,11.0,209.0,0.4,12.8,219.0,173.76,135.38
2018,5,25,12,45,8.0,184.5,0.4,12.8,192.0,151.52,117.74
2018,5,25,13,0,5.0,160.0,0.4,12.8,165.0,129.39,100.18
2018,5,25,13,15,7.0,160.5,0.45,12.8,167.0,131.19,101.87
2018,5,25,13,30,9.0,161.0,0.5,12.8,169.0,132.88,103.39
2018,5,25,13,45,28.0,222.5,0.5,12.8,247.0,202.89,159.51
2018,5,25,14,0,47.0,284.0,0.5,12.8,325.0,266.41,208.93
2018,5,25,14,15,25.0,208.5,0.5,12.75,230.0,186.47,146.07
2018,5,25,14,30,3.0,133.0,0.5,12.7,135.0,105.25,81.2
2018,5,25,14,45,6.0,158.5,0.5,12.65,163.0,126.82,99.18
2018,5,25,15,0,9.0,184.0,0.5,12.6,191.0,148.05,116.44
2018,5,25,15,15,42.0,222.5,0.5,12.6,252.0,200.13,158.45
2018,5,25,15,30,75.0,261.0,0.5,12.6,313.0,244.05,192.91
2018,5,25,15,45,154.5,264.5,0.55,12.4,362.5,283.16,223.09
2018,5,25,16,0,234.0,268.0,0.6,12.2,412.0,307.16,240.3
2018,5,25,16,15,211.0,245.5,0.6,12.05,367.5,266.49,207.82
2018,5,25,16,30,188.0,223.0,0.6,11.9,323.0,228.11,177.29
2018,5,25,16,45,259.0,193.0,0.6,11.75,316.0,211.79,160.95
2018,5,25,17,0,330.0,163.0,0.6,11.6,309.0,184.83,135.16
2018,5,25,17,15,343.0,139.0,0.6,11.5,274.5,146.55,103.47
2018,5,25,17,30,356.0,115.0,0.6,11.4,240.0,106.47,73.86
2018,5,25,17,45,357.0,97.0,0.6,11.25,205.5,69.75,57.28
2018,5,25,18,0,358.0,79.0,0.6,11.1,171.0,58.12,46.93
2018,5,25,18,15,261.0,67.0,0.6,11.05,126.5,49.2,38.71
2018,5,25,18,30,164.0,55.0,0.6,11.0,82.0,40.6,30.57
2018,5,25,18,45,110.0,39.5,0.6,10.9,55.0,29.35,19.83
2018,5,25,19,0,56.0,24.0,0.6,10.8,28.0,18.04,6.1
2018,5,25,19,15,31.5,13.0,0.6,10.8,15.0,10.23,0.0
2018,5,25,19,30,7.0,2.0,0.6,10.8,2.0,0.0,0.0
2018,5,25,19,45,3.5,1.0,0.6,10.75,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,45,26.0,4.5,1.05,9.75,5.0,0.0,0.0
2018,5,26,5,0,52.0,9.0,1.1,9.8,10.0,7.08,0.0
2018,5,26,5,15,163.5,22.0,1.1,10.0,36.5,16.76,0.0
2018,5,26,5,30,275.0,35.0,1.1,10.2,63.0,28.69,18.77
2018,5,26,5,45,231.0,31.0,1.1,10.35,63.5,24.5,16.18
2018,5,26,6,0,187.0,27.0,1.1,10.5,64.0,20.77,13.14
2018,5,26,6,15,103.0,28.5,1.05,10.9,50.0,21.01,13.47
2018,5,26,6,30,19.0,30.0,1.0,11.3,36.0,23.87,16.08
2018,5,26,6,45,9.5,56.0,1.0,11.7,59.0,43.36,31.74
2018,5,26,7,0,0.0,82.0,1.0,12.1,82.0,62.59,48.3
2018,5,26,7,15,0.5,104.0,1.0,12.7,104.0,79.1,61.96
2018,5,26,7,30,1.0,126.0,1.0,13.3,126.0,95.87,75.6
2018,5,26,7,45,1.0,135.0,0.95,13.9,135.5,103.16,81.17
2018,5,26,8,0,1.0,144.0,0.9,14.5,145.0,110.45,86.68
2018,5,26,8,15,5.5,169.5,0.85,14.95,173.0,131.98,103.72
2018,5,26,8,30,10.0,195.0,0.8,15.4,201.0,154.2,121.06
2018,5,26,8,45,22.0,230.0,0.8,15.9,245.0,188.04,147.39
2018,5,26,9,0,34.0,265.0,0.8,16.4,289.0,228.53,178.47
2018,5,26,9,15,33.0,283.0,0.8,16.75,307.5,245.26,190.7
2018,5,26,9,30,32.0,301.0,0.8,17.1,326.0,261.96,202.87
2018,5,26,9,45,26.0,294.5,0.75,17.45,315.5,255.23,196.93
2018,5,26,10,0,20.0,288.0,0.7,17.8,305.0,239.69,184.4
2018,5,26,10,15,20.0,296.0,0.7,18.1,313.5,247.21,189.8
2018,5,26,10,30,20.0,304.0,0.7,18.4,322.0,254.66,194.99
2018,5,26,10,45,29.5,342.0,0.7,18.65,369.0,304.81,232.41
2018,5,26,11,0,39.0,380.0,0.7,18.9,416.0,346.11,262.36
2018,5,26,11,15,70.5,421.0,0.75,19.1,487.0,408.23,307.86
2018,5,26,11,30,102.0,462.0,0.8,19.3,558.0,471.22,352.94
2018,5,26,11,45,232.5,431.0,0.8,19.45,652.0,579.68,431.26
2018,5,26,12,0,363.0,400.0,0.8,19.6,746.0,663.35,490.04
2018,5,26,12,15,598.5,285.0,0.85,19.6,854.5,774.81,569.57
2018,5,26,12,30,834.0,170.0,0.9,19.6,963.0,861.98,630.52
2018,5,26,12,45,756.5,207.0,0.95,19.65,921.5,822.67,603.43
2018,5,26,13,0,679.0,244.0,1.0,19.7,880.0,791.52,582.16
2018,5,26,13,15,577.5,290.0,1.0,19.65,824.5,736.6,544.0
2018,5,26,13,30,476.0,336.0,1.0,19.6,769.0,682.79,506.26
2018,5,26,13,45,660.0,243.0,1.05,19.55,827.0,733.59,545.57
2018,5,26,14,0,844.0,150.0,1.1,19.5,885.0,764.58,569.74
2018,5,26,14,15,715.5,209.0,1.1,19.35,817.5,702.99,525.19
2018,5,26,14,30,587.0,268.0,1.1,19.2,750.0,636.62,477.89
2018,5,26,14,45,682.0,211.0,1.1,19.1,748.0,628.93,473.98
2018,5,26,15,0,777.0,154.0,1.1,19.0,746.0,606.23,458.18
2018,5,26,15,15,790.0,138.0,1.1,19.0,712.5,565.31,427.57
2018,5,26,15,30,803.0,122.0,1.1,19.0,679.0,520.86,393.47
2018,5,26,15,45,801.5,114.0,1.1,18.55,639.5,473.26,356.4
2018,5,26,16,0,800.0,106.0,1.1,18.1,600.0,423.85,316.55
2018,5,26,16,15,783.0,102.5,1.1,17.8,554.0,371.15,272.87
2018,5,26,16,30,766.0,99.0,1.1,17.5,508.0,318.64,228.28
2018,5,26,16,45,737.5,95.0,1.1,17.25,457.5,260.22,178.96
2018,5,26,17,0,709.0,91.0,1.1,17.0,407.0,206.54,134.15
2018,5,26,17,15,672.0,86.0,1.1,16.55,356.5,153.31,93.09
2018,5,26,17,30,635.0,81.0,1.1,16.1,306.0,103.69,61.44
2018,5,26,17,45,584.0,75.0,1.1,15.65,256.5,59.58,47.36
2018,5,26,18,0,533.0,69.0,1.1,15.2,207.0,55.24,43.62
2018,5,26,18,15,460.5,60.5,1.1,14.6,161.5,48.75,37.74
2018,5,26,18,30,388.0,52.0,1.1,14.0,116.0,42.25,31.64
2018,5,26,18,45,283.0,40.5,1.1,13.4,79.0,30.81,20.89
2018,5,26,19,0,178.0,29.0,1.1,12.8,42.0,21.93,9.19
2018,5,26,19,15,93.0,15.5,1.1,12.55,22.0,12.2,0.0
2018,5,26,19,30,8.0,2.0,1.1,12.3,2.0,0.0,0.0
2018,5,26,19,45,4.0,1.0,1.1,12.0,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,4,45,31.0,5.0,1.15,10.7,5.5,0.0,0.0
2018,5,27,5,0,62.0,10.0,1.1,10.9,11.0,7.87,0.0
2018,5,27,5,15,117.0,22.5,0.95,11.7,32.0,17.01,0.69
2018,5,27,5,30,172.0,35.0,0.8,12.5,53.0,26.32,16.66
2018,5,27,5,45,288.0,46.0,0.65,13.35,95.0,34.86,25.09
2018,5,27,6,0,404.0,57.0,0.5,14.2,137.0,45.74,35.09
2018,5,27,6,15,517.5,59.5,0.5,14.8,192.0,47.98,37.25
2018,5,27,6,30,631.0,62.0,0.5,15.4,247.0,50.71,39.66
2018,5,27,6,45,673.5,66.5,0.5,16.0,297.0,81.11,46.96
2018,5,27,7,0,716.0,71.0,0.5,16.6,347.0,136.09,78.7
2018,5,27,7,15,746.0,75.0,0.5,17.1,398.0,188.8,117.62
2018,5,27,7,30,776.0,79.0,0.5,17.6,449.0,244.06,162.67
2018,5,27,7,45,798.5,82.0,0.45,18.15,498.5,298.6,208.51
2018,5,27,8,0,821.0,85.0,0.4,18.7,548.0,354.21,254.72
2018,5,27,8,15,826.5,91.0,0.4,19.15,591.0,406.63,297.98
2018,5,27,8,30,832.0,97.0,0.4,19.6,634.0,457.84,338.84
2018,5,27,8,45,857.0,95.5,0.4,20.1,681.0,509.5,378.36
2018,5,27,9,0,882.0,94.0,0.4,20.6,728.0,561.5,416.74
2018,5,27,9,15,892.0,95.5,0.4,21.0,766.5,607.13,449.53
2018,5,27,9,30,902.0,97.0,0.4,21.4,805.0,650.91,480.01
2018,5,27,9,45,909.5,98.5,0.45,21.8,838.0,690.98,507.74
2018,5,27,10,0,917.0,100.0,0.5,22.2,871.0,728.57,533.17
2018,5,27,10,15,922.5,101.0,0.5,22.45,897.5,761.61,554.62
2018,5,27,10,30,928.0,102.0,0.5,22.7,924.0,791.69,573.38
2018,5,27,10,45,931.5,103.0,0.5,23.0,944.5,817.11,588.09
2018,5,27,11,0,935.0,104.0,0.5,23.3,965.0,839.21,600.65
2018,5,27,11,15,937.0,104.5,0.55,23.45,978.0,856.23,611.29
2018,5,27,11,30,939.0,105.0,0.6,23.6,991.0,869.71,619.82
2018,5,27,11,45,939.5,105.5,0.6,23.8,996.5,878.37,624.38
2018,5,27,12,0,940.0,106.0,0.6,24.0,1002.0,883.42,626.83
2018,5,27,12,15,941.0,105.0,0.6,24.05,1001.0,883.96,626.96
2018,5,27,12,30,942.0,104.0,0.6,24.1,1000.0,880.88,624.98
2018,5,27,12,45,941.5,102.5,0.65,24.2,991.5,872.48,620.61
2018,5,27,13,0,941.0,101.0,0.7,24.3,983.0,860.45,614.06
2018,5,27,13,15,938.0,100.5,0.7,24.35,967.0,843.7,603.84
2018,5,27,13,30,935.0,100.0,0.7,24.4,951.0,823.47,591.49
2018,5,27,13,45,929.5,99.0,0.7,24.4,927.5,797.53,575.61
2018,5,27,14,0,924.0,98.0,0.7,24.4,904.0,768.43,557.32
2018,5,27,14,15,917.0,97.0,0.7,24.35,874.5,735.28,535.39
2018,5,27,14,30,910.0,96.0,0.7,24.3,845.0,699.37,511.17
2018,5,27,14,45,901.0,95.0,0.7,24.25,810.0,659.65,483.78
2018,5,27,15,0,892.0,94.0,0.7,24.2,775.0,617.71,454.13
2018,5,27,15,15,881.0,91.5,0.7,24.2,734.5,571.38,420.5
2018,5,27,15,30,870.0,89.0,0.7,24.2,694.0,523.47,384.7
2018,5,27,15,45,855.5,87.5,0.7,23.95,650.0,473.5,346.58
2018,5,27,16,0,841.0,86.0,0.7,23.7,606.0,422.77,306.58
2018,5,27,16,15,822.5,83.0,0.7,23.5,558.5,368.88,262.98
2018,5,27,16,30,804.0,80.0,0.7,23.3,511.0,313.25,217.02
2018,5,27,16,45,780.0,77.0,0.7,23.1,461.5,258.12,171.09
2018,5,27,17,0,756.0,74.0,0.7,22.9,412.0,204.44,127.06
2018,5,27,17,15,722.5,70.0,0.7,22.3,361.5,150.45,86.39
2018,5,27,17,30,689.0,66.0,0.7,21.7,311.0,99.6,55.07
2018,5,27,17,45,642.5,61.0,0.75,21.15,261.5,50.04,38.02
2018,5,27,18,0,596.0,56.0,0.8,20.6,212.0,46.03,34.66
2018,5,27,18,15,528.0,50.0,0.85,20.0,166.5,41.08,30.25
2018,5,27,18,30,460.0,44.0,0.9,19.4,121.0,36.21,25.73
2018,5,27,18,45,354.0,35.0,0.95,18.75,83.0,28.77,18.71
2018,5,27,19,0,248.0,26.0,1.0,18.1,45.0,21.42,9.09
2018,5,27,19,15,132.0,14.0,1.05,17.8,23.5,11.02,0.0
2018,5,27,19,30,16.0,2.0,1.1,17.5,2.0,0.0,0.0
2018,5,27,19,45,8.0,1.0,1.1,17.2,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,5,28,4,45,43.5,5.5,0.85,14.3,6.5,0.0,0.0
2018,5,28,5,0,87.0,11.0,0.8,14.4,13.0,8.65,0.0
2018,5,28,5,15,216.0,22.0,0.7,15.2,41.5,18.12,1.87
2018,5,28,5,30,345.0,33.0,0.6,16.0,70.0,27.26,17.23
2018,5,28,5,45,437.0,40.5,0.55,16.75,111.5,33.38,23.45
2018,5,28,6,0,529.0,48.0,0.5,17.5,153.0,39.64,29.27
2018,5,28,6,15,589.0,53.5,0.5,18.1,201.5,44.15,33.38
2018,5,28,6,30,649.0,59.0,0.5,18.7,250.0,48.73,37.37
2018,5,28,6,45,690.0,63.0,0.45,19.3,300.0,82.15,47.26
2018,5,28,7,0,731.0,67.0,0.4,19.9,350.0,133.34,74.91
2018,5,28,7,15,760.0,71.0,0.4,20.45,401.0,186.62,113.61
2018,5,28,7,30,789.0,75.0,0.4,21.0,452.0,242.31,158.35
2018,5,28,7,45,811.0,78.0,0.4,21.55,501.5,297.3,204.08
2018,5,28,8,0,833.0,81.0,0.4,22.1,551.0,354.86,251.42
2018,5,28,8,15,849.5,83.0,0.4,22.65,597.5,407.89,294.37
2018,5,28,8,30,866.0,85.0,0.4,23.2,644.0,460.7,335.76
2018,5,28,8,45,879.0,87.0,0.4,23.7,687.5,511.31,374.18
2018,5,28,9,0,892.0,89.0,0.4,24.2,731.0,560.82,410.39
2018,5,28,9,15,901.0,91.0,0.4,24.55,769.5,606.68,443.05
2018,5,28,9,30,910.0,93.0,0.4,24.9,808.0,650.59,473.32
2018,5,28,9,45,916.5,95.0,0.45,25.25,841.0,690.7,500.81
2018,5,28,10,0,923.0,97.0,0.5,25.6,874.0,728.26,525.98
2018,5,28,10,15,928.5,98.5,0.5,25.8,901.0,761.91,547.64
2018,5,28,10,30,934.0,100.0,0.5,26.0,928.0,792.58,566.64
2018,5,28,10,45,938.0,100.5,0.5,26.25,948.5,818.09,581.3
2018,5,28,11,0,942.0,101.0,0.5,26.5,969.0,840.27,593.86
2018,5,28,11,15,944.5,101.5,0.55,26.6,982.5,857.82,604.8
2018,5,28,11,30,947.0,102.0,0.6,26.7,996.0,871.82,613.65
2018,5,28,11,45,947.5,102.5,0.6,26.8,1002.0,880.57,618.44
2018,5,28,12,0,948.0,103.0,0.6,26.9,1008.0,885.68,621.13
2018,5,28,12,15,945.5,104.5,0.6,26.95,1006.0,885.51,620.81
2018,5,28,12,30,943.0,106.0,0.6,27.0,1004.0,881.7,618.41
2018,5,28,12,45,938.5,107.5,0.65,27.05,994.5,872.64,613.82
2018,5,28,13,0,934.0,109.0,0.7,27.1,985.0,860.06,607.12
2018,5,28,13,15,930.5,108.0,0.7,27.05,968.5,842.65,596.84
2018,5,28,13,30,927.0,107.0,0.7,27.0,952.0,821.82,584.46
2018,5,28,13,45,921.5,106.5,0.7,27.0,929.0,796.57,569.18
2018,5,28,14,0,916.0,106.0,0.7,27.0,906.0,768.19,551.23
2018,5,28,14,15,909.0,105.0,0.7,26.95,876.5,735.34,529.73
2018,5,28,14,30,902.0,104.0,0.7,26.9,847.0,699.77,505.98
2018,5,28,14,45,893.0,102.0,0.7,26.85,811.5,659.53,478.55
2018,5,28,15,0,884.0,100.0,0.7,26.8,776.0,617.09,448.91
2018,5,28,15,15,872.5,98.0,0.7,26.8,736.0,571.32,416.01
2018,5,28,15,30,861.0,96.0,0.7,26.8,696.0,524.02,381.01
2018,5,28,15,45,846.5,93.5,0.7,26.4,651.5,473.66,343.27
2018,5,28,16,0,832.0,91.0,0.7,26.0,607.0,422.17,303.36
2018,5,28,16,15,813.0,88.0,0.7,25.65,559.5,367.86,260.08
2018,5,28,16,30,794.0,85.0,0.7,25.3,512.0,313.89,215.95
2018,5,28,16,45,769.0,82.0,0.7,24.95,462.5,259.08,170.86
2018,5,28,17,0,744.0,79.0,0.7,24.6,413.0,205.84,127.73
2018,5,28,17,15,711.5,74.0,0.75,23.95,362.5,151.88,87.45
2018,5,28,17,30,679.0,69.0,0.8,23.3,312.0,96.98,52.98
2018,5,28,17,45,633.5,64.0,0.85,22.65,263.0,52.09,39.54
2018,5,28,18,0,588.0,59.0,0.9,22.0,214.0,48.18,36.3
2018,5,28,18,15,520.0,52.0,1.0,21.35,168.0,42.54,31.34
2018,5,28,18,30,452.0,45.0,1.1,20.7,122.0,36.93,26.22
2018,5,28,18,45,348.5,36.5,1.2,20.1,84.5,29.95,19.63
2018,5,28,19,0,245.0,28.0,1.3,19.5,47.0,23.1,10.65
2018,5,28,19,15,135.5,16.0,1.3,19.2,25.5,12.59,0.0
2018,5,28,19,30,26.0,4.0,1.3,18.9,4.0,0.0,0.0
2018,5,28,19,45,13.0,2.0,1.35,18.6,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,29,4,45,44.5,5.5,1.5,15.1,6.5,0.0,0.0
2018,5,29,5,0,89.0,11.0,1.5,15.1,13.0,8.65,0.0
2018,5,29,5,15,220.0,22.5,1.4,15.55,42.5,18.54,2.78
2018,5,29,5,30,351.0,34.0,1.3,16.0,72.0,28.11,17.96
2018,5,29,5,45,443.0,42.0,1.15,16.45,114.5,34.63,24.54
2018,5,29,6,0,535.0,50.0,1.0,16.9,157.0,41.25,30.74
2018,5,29,6,15,595.0,55.5,1.0,17.45,205.5,45.72,34.83
2018,5,29,6,30,655.0,61.0,1.0,18.0,254.0,50.26,38.81
2018,5,29,6,45,695.5,65.5,0.95,18.55,305.0,83.37,48.78
2018,5,29,7,0,736.0,70.0,0.9,19.1,356.0,135.15,76.75
2018,5,29,7,15,765.0,74.0,0.9,19.7,407.0,188.68,115.76
2018,5,29,7,30,794.0,78.0,0.9,20.3,458.0,244.61,161.05
2018,5,29,7,45,815.5,81.0,0.9,20.9,507.5,299.71,207.4
2018,5,29,8,0,837.0,84.0,0.9,21.5,557.0,355.75,254.24
2018,5,29,8,15,853.5,86.5,0.9,21.8,604.5,410.9,299.76
2018,5,29,8,30,870.0,89.0,0.9,22.1,652.0,464.31,342.66
2018,5,29,8,45,883.0,91.0,0.95,22.4,695.5,515.09,382.6
2018,5,29,9,0,896.0,93.0,1.0,22.7,739.0,564.76,420.5
2018,5,29,9,15,909.0,93.0,1.0,22.95,778.5,611.33,454.78
2018,5,29,9,30,922.0,93.0,1.0,23.2,818.0,656.24,486.85
2018,5,29,9,45,934.0,92.0,1.0,23.45,853.0,697.71,515.68
2018,5,29,10,0,946.0,91.0,1.0,23.7,888.0,736.95,542.26
2018,5,29,10,15,951.0,92.5,1.0,23.8,915.5,770.94,564.97
2018,5,29,10,30,956.0,94.0,1.0,23.9,943.0,801.85,584.74
2018,5,29,10,45,960.0,94.0,1.05,24.05,963.0,827.45,600.82
2018,5,29,11,0,964.0,94.0,1.1,24.2,983.0,849.64,614.73
2018,5,29,11,15,965.5,95.5,1.1,24.25,996.5,867.65,625.53
2018,5,29,11,30,967.0,97.0,1.1,24.3,1010.0,881.99,634.07
2018,5,29,11,45,967.5,97.5,1.15,24.3,1016.0,890.95,640.13
2018,5,29,12,0,968.0,98.0,1.2,24.3,1022.0,896.18,643.97
2018,5,29,12,15,967.0,98.0,1.2,24.25,1020.5,896.01,643.91
2018,5,29,12,30,966.0,98.0,1.2,24.2,1019.0,892.12,641.63
2018,5,29,12,45,963.5,99.0,1.2,24.1,1010.5,884.16,637.01
2018,5,29,13,0,961.0,100.0,1.2,24.0,1002.0,872.54,630.16
2018,5,29,13,15,958.5,99.0,1.25,23.85,986.0,855.55,620.74
2018,5,29,13,30,956.0,98.0,1.3,23.7,970.0,835.0,609.01
2018,5,29,13,45,952.0,97.0,1.3,23.5,947.5,809.85,593.72
2018,5,29,14,0,948.0,96.0,1.3,23.3,925.0,781.38,575.84
2018,5,29,14,15,941.5,95.0,1.3,23.05,895.5,748.01,553.63
2018,5,29,14,30,935.0,94.0,1.3,22.8,866.0,711.77,528.96
2018,5,29,14,45,926.5,93.5,1.35,22.5,831.0,672.05,501.75
2018,5,29,15,0,918.0,93.0,1.4,22.2,796.0,630.0,472.0
2018,5,29,15,15,907.5,90.5,1.4,22.2,755.0,583.01,436.9
2018,5,29,15,30,897.0,88.0,1.4,22.2,714.0,534.32,399.52
2018,5,29,15,45,882.0,87.0,1.4,21.5,669.5,483.44,360.31
2018,5,29,16,0,867.0,86.0,1.4,20.8,625.0,431.78,319.04
2018,5,29,16,15,846.5,84.5,1.4,20.25,576.5,377.25,274.12
2018,5,29,16,30,826.0,83.0,1.4,19.7,528.0,321.14,226.89
2018,5,29,16,45,800.0,80.5,1.4,19.1,477.5,264.84,179.2
2018,5,29,17,0,774.0,78.0,1.4,18.5,427.0,210.16,133.62
2018,5,29,17,15,738.5,74.5,1.45,17.85,375.5,155.38,91.62
2018,5,29,17,30,703.0,71.0,1.5,17.2,324.0,103.95,59.57
2018,5,29,17,45,652.5,66.5,1.5,16.5,273.0,54.15,42.41
2018,5,29,18,0,602.0,62.0,1.5,15.8,222.0,50.58,39.4
2018,5,29,18,15,532.0,55.5,1.5,15.3,175.0,45.36,34.67
2018,5,29,18,30,462.0,49.0,1.5,14.8,128.0,40.21,29.81
2018,5,29,18,45,354.0,39.5,1.45,14.25,89.0,32.45,22.37
2018,5,29,19,0,246.0,30.0,1.4,13.7,50.0,24.79,12.69
2018,5,29,19,15,135.5,17.5,1.4,13.45,27.5,13.77,0.0
2018,5,29,19,30,25.0,5.0,1.4,13.2,5.0,0.0,0.0
2018,5,29,19,45,12.5,2.5,1.4,12.9,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,45,16.5,5.5,1.5,10.55,6.0,0.0,0.0
2018,5,30,5,0,33.0,11.0,1.5,10.5,12.0,8.65,0.0
2018,5,30,5,15,111.5,25.5,1.5,10.7,36.5,19.18,3.93
2018,5,30,5,30,190.0,40.0,1.5,10.9,61.0,29.97,20.04
2018,5,30,5,45,271.0,51.5,1.5,11.1,97.5,38.61,28.67
2018,5,30,6,0,352.0,63.0,1.5,11.3,134.0,47.27,36.86
2018,5,30,6,15,379.0,75.0,1.5,11.7,170.5,55.68,44.62
2018,5,30,6,30,406.0,87.0,1.5,12.1,207.0,63.86,51.95
2018,5,30,6,45,442.0,99.5,1.5,12.45,252.5,89.2,61.1
2018,5,30,7,0,478.0,112.0,1.5,12.8,298.0,132.05,86.96
2018,5,30,7,15,505.0,124.5,1.5,13.2,345.0,177.35,121.14
2018,5,30,7,30,532.0,137.0,1.5,13.6,392.0,225.31,160.5
2018,5,30,7,45,591.0,136.5,1.5,14.0,448.0,278.22,203.92
2018,5,30,8,0,650.0,136.0,1.5,14.4,504.0,332.88,249.14
2018,5,30,8,15,696.0,135.5,1.5,14.75,559.5,387.41,294.3
2018,5,30,8,30,742.0,135.0,1.5,15.1,615.0,444.99,340.97
2018,5,30,8,45,792.0,127.0,1.5,15.45,670.5,501.55,385.85
2018,5,30,9,0,842.0,119.0,1.5,15.8,726.0,559.11,430.38
2018,5,30,9,15,760.5,165.0,1.5,16.05,735.5,590.43,454.06
2018,5,30,9,30,679.0,211.0,1.5,16.3,745.0,612.07,469.64
2018,5,30,9,45,663.0,232.0,1.5,16.55,771.5,646.71,494.35
2018,5,30,10,0,647.0,253.0,1.5,16.8,798.0,677.81,515.76
2018,5,30,10,15,763.5,197.5,1.5,16.95,861.0,737.34,559.13
2018,5,30,10,30,880.0,142.0,1.5,17.1,924.0,784.0,593.14
2018,5,30,10,45,900.0,135.0,1.5,17.2,950.5,814.43,613.74
2018,5,30,11,0,920.0,128.0,1.5,17.3,977.0,842.27,631.5
2018,5,30,11,15,922.5,129.5,1.5,17.35,991.0,860.24,642.72
2018,5,30,11,30,925.0,131.0,1.5,17.4,1005.0,874.74,651.76
2018,5,30,11,45,926.5,131.5,1.5,17.45,1012.0,884.1,657.48
2018,5,30,12,0,928.0,132.0,1.5,17.5,1019.0,889.94,661.0
2018,5,30,12,15,927.5,132.5,1.5,17.5,1018.0,890.59,661.34
2018,5,30,12,30,927.0,133.0,1.5,17.5,1017.0,887.7,659.5
2018,5,30,12,45,925.0,134.0,1.5,17.5,1009.5,880.45,654.9
2018,5,30,13,0,923.0,135.0,1.5,17.5,1002.0,869.69,648.09
2018,5,30,13,15,919.0,134.5,1.5,17.35,986.0,852.65,637.55
2018,5,30,13,30,915.0,134.0,1.5,17.2,970.0,832.24,624.82
2018,5,30,13,45,907.5,134.5,1.5,17.05,946.5,806.71,608.19
2018,5,30,14,0,900.0,135.0,1.5,16.9,923.0,778.18,588.76
2018,5,30,14,15,891.0,135.0,1.5,16.65,893.5,745.35,566.21
2018,5,30,14,30,882.0,135.0,1.5,16.4,864.0,709.93,541.36
2018,5,30,14,45,868.5,134.0,1.5,16.15,826.5,674.29,515.61
2018,5,30,15,0,855.0,133.0,1.5,15.9,789.0,630.12,483.19
2018,5,30,15,15,832.0,132.0,1.5,15.9,743.0,579.2,444.6
2018,5,30,15,30,809.0,131.0,1.5,15.9,697.0,527.83,404.66
2018,5,30,15,45,791.0,127.5,1.5,15.25,651.5,476.53,364.51
2018,5,30,16,0,773.0,124.0,1.5,14.6,606.0,424.98,322.78
2018,5,30,16,15,704.0,127.5,1.5,14.3,540.0,359.01,269.31
2018,5,30,16,30,635.0,131.0,1.5,14.0,474.0,300.33,221.08
2018,5,30,16,45,557.5,133.0,1.5,13.7,413.0,244.52,175.67
2018,5,30,17,0,480.0,135.0,1.5,13.4,352.0,192.68,134.69
2018,5,30,17,15,375.0,131.5,1.5,13.05,288.5,144.67,100.32
2018,5,30,17,30,270.0,128.0,1.5,12.7,225.0,108.63,78.47
2018,5,30,17,45,356.0,102.5,1.5,12.35,210.0,73.24,60.18
2018,5,30,18,0,442.0,77.0,1.5,12.0,195.0,57.71,46.4
2018,5,30,18,15,392.5,70.0,1.45,11.65,158.5,52.44,41.56
2018,5,30,18,30,343.0,63.0,1.4,11.3,122.0,47.14,36.44
2018,5,30,18,45,241.0,49.5,1.4,10.95,84.5,36.97,26.69
2018,5,30,19,0,139.0,36.0,1.4,10.6,47.0,26.48,14.57
2018,5,30,19,15,73.0,20.0,1.4,10.45,25.5,15.74,0.0
2018,5,30,19,30,7.0,4.0,1.4,10.3,4.0,3.15,0.0
2018,5,30,19,45,3.5,2.0,1.4,10.2,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,31,4,45,20.5,6.0,1.2,9.35,6.5,0.0,0.0
2018,5,31,5,0,41.0,12.0,1.2,9.4,13.0,9.44,0.0
2018,5,31,5,15,143.0,26.5,1.2,9.65,40.5,19.99,4.97
2018,5,31,5,30,245.0,41.0,1.2,9.9,68.0,30.94,21.03
2018,5,31,5,45,307.5,50.5,1.2,10.15,101.5,38.16,28.41
2018,5,31,6,0,370.0,60.0,1.2,10.4,135.0,45.36,35.31
2018,5,31,6,15,220.5,85.5,1.2,10.8,133.5,61.82,50.3
2018,5,31,6,30,71.0,111.0,1.2,11.2,132.0,78.83,65.52
2018,5,31,6,45,123.5,131.5,1.2,11.65,176.5,97.24,75.28
2018,5,31,7,0,176.0,152.0,1.2,12.1,221.0,127.28,95.62
2018,5,31,7,15,209.0,168.0,1.2,12.55,260.5,157.87,118.35
2018,5,31,7,30,242.0,184.0,1.2,13.0,300.0,192.54,145.55
2018,5,31,7,45,202.0,211.5,1.15,13.5,315.5,216.83,167.29
2018,5,31,8,0,162.0,239.0,1.1,14.0,331.0,237.96,185.75
2018,5,31,8,15,110.5,240.5,1.1,14.4,305.5,231.35,181.72
2018,5,31,8,30,59.0,242.0,1.1,14.8,280.0,213.87,168.39
2018,5,31,8,45,53.5,271.0,1.1,15.25,307.5,238.24,187.27
2018,5,31,9,0,48.0,300.0,1.1,15.7,335.0,262.34,205.38
2018,5,31,9,15,66.0,328.0,1.1,16.0,378.5,298.79,232.97
2018,5,31,9,30,84.0,356.0,1.1,16.3,422.0,336.85,261.38
2018,5,31,9,45,182.0,369.0,1.1,16.6,520.0,424.67,327.59
2018,5,31,10,0,280.0,382.0,1.1,16.9,618.0,519.82,397.06
2018,5,31,10,15,429.0,335.0,1.1,17.05,710.0,608.23,461.42
2018,5,31,10,30,578.0,288.0,1.1,17.2,802.0,695.17,523.41
2018,5,31,10,45,632.0,264.5,1.1,17.4,838.0,733.73,549.6
2018,5,31,11,0,686.0,241.0,1.1,17.6,874.0,771.05,575.15
2018,5,31,11,15,781.0,194.5,1.1,17.65,925.5,811.8,604.11
2018,5,31,11,30,876.0,148.0,1.1,17.7,977.0,846.81,627.74
2018,5,31,11,45,900.0,136.5,1.15,17.8,993.0,864.72,639.4
2018,5,31,12,0,924.0,125.0,1.2,17.9,1009.0,879.31,649.13
2018,5,31,12,15,923.0,126.0,1.2,17.9,1008.0,879.99,649.38
2018,5,31,12,30,922.0,127.0,1.2,17.9,1007.0,877.15,647.58
2018,5,31,12,45,919.0,127.5,1.2,17.95,998.0,868.76,642.15
2018,5,31,13,0,916.0,128.0,1.2,18.0,989.0,856.91,634.58
2018,5,31,13,15,914.0,126.5,1.2,17.95,974.0,840.78,624.51
2018,5,31,13,30,912.0,125.0,1.2,17.9,959.0,821.23,612.23
2018,5,31,13,45,908.0,123.5,1.2,17.85,936.5,796.83,596.5
2018,5,31,14,0,904.0,122.0,1.2,17.8,914.0,769.26,577.75
2018,5,31,14,15,897.5,120.5,1.2,17.65,885.0,736.91,555.58
2018,5,31,14,30,891.0,119.0,1.2,17.5,856.0,701.82,531.05
2018,5,31,14,45,882.0,117.0,1.2,17.35,821.0,662.19,502.72
2018,5,31,15,0,873.0,115.0,1.2,17.2,786.0,620.37,472.09
2018,5,31,15,15,861.0,112.5,1.2,17.2,745.5,574.55,437.42
2018,5,31,15,30,849.0,110.0,1.2,17.2,705.0,529.07,401.95
2018,5,31,15,45,834.5,107.0,1.2,16.8,660.5,478.14,361.92
2018,5,31,16,0,820.0,104.0,1.2,16.4,616.0,426.52,320.04
2018,5,31,16,15,801.5,100.5,1.2,16.1,568.5,372.68,275.09
2018,5,31,16,30,783.0,97.0,1.2,15.8,521.0,319.13,229.33
2018,5,31,16,45,758.0,92.5,1.2,15.55,471.0,263.78,181.92
2018,5,31,17,0,733.0,88.0,1.2,15.3,421.0,206.44,133.78
2018,5,31,17,15,697.5,83.5,1.2,14.85,370.0,152.82,92.28
2018,5,31,17,30,662.0,79.0,1.2,14.4,319.0,102.57,60.45
2018,5,31,17,45,613.0,73.0,1.15,14.0,269.0,58.34,46.58
2018,5,31,18,0,564.0,67.0,1.1,13.6,219.0,53.9,42.74
2018,5,31,18,15,494.0,60.0,1.1,13.1,173.0,48.48,37.81
2018,5,31,18,30,424.0,53.0,1.1,12.6,127.0,43.12,32.73
2018,5,31,18,45,320.5,42.5,1.05,12.05,88.5,34.72,24.67
2018,5,31,19,0,217.0,32.0,1.0,11.5,50.0,24.27,13.17
2018,5,31,19,15,118.5,18.5,1.0,11.2,27.5,14.56,0.0
2018,5,31,19,30,20.0,5.0,1.0,10.9,5.0,3.93,0.0
2018,5,31,19,45,10.0,2.5,1.0,10.6,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,1,4,45,37.0,6.0,1.15,9.4,7.0,0.0,0.0
2018,6,1,5,0,74.0,12.0,1.1,9.6,14.0,9.44,0.0
2018,6,1,5,15,196.0,24.5,1.0,10.3,43.0,18.7,4.73
2018,6,1,5,30,318.0,37.0,0.9,11.0,72.0,30.43,20.55
2018,6,1,5,45,411.5,45.0,0.85,11.75,114.0,36.82,27.06
2018,6,1,6,0,505.0,53.0,0.8,12.5,156.0,43.32,33.21
2018,6,1,6,15,566.5,59.0,0.75,13.1,204.0,48.06,37.59
2018,6,1,6,30,628.0,65.0,0.7,13.7,252.0,52.85,41.84
2018,6,1,6,45,672.0,69.0,0.7,14.3,302.5,77.74,46.85
2018,6,1,7,0,716.0,73.0,0.7,14.9,353.0,132.13,76.8
2018,6,1,7,15,747.0,76.5,0.65,15.4,404.0,184.19,114.59
2018,6,1,7,30,778.0,80.0,0.6,15.9,455.0,238.9,159.05
2018,6,1,7,45,801.5,83.0,0.6,16.4,504.5,293.47,205.32
2018,6,1,8,0,825.0,86.0,0.6,16.9,554.0,349.23,252.4
2018,6,1,8,15,842.5,88.0,0.6,17.35,601.0,403.61,297.61
2018,6,1,8,30,860.0,90.0,0.6,17.8,648.0,456.33,340.21
2018,6,1,8,45,874.0,91.5,0.55,18.3,691.0,506.55,379.11
2018,6,1,9,0,888.0,93.0,0.5,18.8,734.0,555.79,415.73
2018,6,1,9,15,900.0,93.5,0.5,19.15,773.0,601.76,449.42
2018,6,1,9,30,912.0,94.0,0.5,19.5,812.0,646.04,480.86
2018,6,1,9,45,922.5,93.5,0.5,19.9,846.0,686.54,508.68
2018,6,1,10,0,933.0,93.0,0.5,20.3,880.0,724.75,534.19
2018,6,1,10,15,938.5,93.5,0.5,20.65,907.0,757.78,555.69
2018,6,1,10,30,944.0,94.0,0.5,21.0,934.0,787.82,574.56
2018,6,1,10,45,947.5,95.0,0.55,21.3,954.5,813.63,590.51
2018,6,1,11,0,951.0,96.0,0.6,21.6,975.0,836.08,604.32
2018,6,1,11,15,953.5,96.5,0.6,21.8,988.5,853.82,614.5
2018,6,1,11,30,956.0,97.0,0.6,22.0,1002.0,868.01,622.49
2018,6,1,11,45,957.0,97.5,0.6,22.2,1008.5,877.35,627.51
2018,6,1,12,0,958.0,98.0,0.6,22.4,1015.0,883.03,630.36
2018,6,1,12,15,956.0,99.0,0.65,22.5,1013.0,883.0,630.94
2018,6,1,12,30,954.0,100.0,0.7,22.6,1011.0,879.31,629.36
2018,6,1,12,45,950.5,101.0,0.75,22.65,1002.0,870.76,624.93
2018,6,1,13,0,947.0,102.0,0.8,22.7,993.0,858.64,618.32
2018,6,1,13,15,944.0,101.0,0.8,22.7,977.0,841.65,607.94
2018,6,1,13,30,941.0,100.0,0.8,22.7,961.0,821.17,595.4
2018,6,1,13,45,936.5,99.0,0.85,22.7,938.5,796.18,580.68
2018,6,1,14,0,932.0,98.0,0.9,22.7,916.0,767.96,563.12
2018,6,1,14,15,925.0,97.0,0.9,22.6,886.5,734.92,541.0
2018,6,1,14,30,918.0,96.0,0.9,22.5,857.0,699.12,516.54
2018,6,1,14,45,909.5,94.5,0.95,22.4,822.0,659.35,489.29
2018,6,1,15,0,901.0,93.0,1.0,22.3,787.0,617.31,459.58
2018,6,1,15,15,890.5,91.0,1.0,22.3,747.0,571.7,425.79
2018,6,1,15,30,880.0,89.0,1.0,22.3,707.0,524.44,389.76
2018,6,1,15,45,865.5,87.0,1.0,21.95,662.5,473.96,350.74
2018,6,1,16,0,851.0,85.0,1.0,21.6,618.0,422.71,309.78
2018,6,1,16,15,833.0,82.5,1.0,21.3,570.5,369.29,265.9
2018,6,1,16,30,815.0,80.0,1.0,21.0,523.0,313.9,219.47
2018,6,1,16,45,791.5,77.0,1.0,20.65,473.5,258.66,172.91
2018,6,1,17,0,768.0,74.0,1.0,20.3,424.0,204.78,128.26
2018,6,1,17,15,736.0,70.0,1.0,19.7,373.5,150.64,87.08
2018,6,1,17,30,704.0,66.0,1.0,19.1,323.0,99.43,55.44
2018,6,1,17,45,659.0,62.0,1.0,18.45,273.5,55.14,42.93
2018,6,1,18,0,614.0,58.0,1.0,17.8,224.0,47.67,36.54
2018,6,1,18,15,549.5,51.5,1.05,17.05,177.5,42.36,31.83
2018,6,1,18,30,485.0,45.0,1.1,16.3,131.0,37.1,26.97
2018,6,1,18,45,384.0,37.0,1.15,15.55,92.0,30.45,20.66
2018,6,1,19,0,283.0,29.0,1.2,14.8,53.0,23.94,12.95
2018,6,1,19,15,159.5,17.0,1.2,14.5,29.0,13.38,0.0
2018,6,1,19,30,36.0,5.0,1.2,14.2,5.0,3.93,0.0
2018,6,1,19,45,18.0,2.5,1.2,13.9,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,2,4,45,55.5,6.0,1.4,14.25,7.5,0.0,0.0
2018,6,2,5,0,111.0,12.0,1.3,14.4,15.0,9.44,0.0
2018,6,2,5,15,247.0,22.0,1.15,15.15,45.0,18.12,4.59
2018,6,2,5,30,383.0,32.0,1.0,15.9,75.0,26.53,16.82
2018,6,2,5,45,469.5,39.0,0.85,16.6,117.5,32.35,22.61
2018,6,2,6,0,556.0,46.0,0.7,17.3,160.0,38.28,28.13
2018,6,2,6,15,612.0,51.5,0.7,18.0,208.0,46.44,35.41
2018,6,2,6,30,668.0,57.0,0.7,18.7,256.0,51.38,39.68
2018,6,2,6,45,706.5,60.5,0.65,19.4,306.0,75.75,44.03
2018,6,2,7,0,745.0,64.0,0.6,20.1,356.0,126.74,69.83
2018,6,2,7,15,773.0,67.5,0.6,20.75,406.5,179.81,107.57
2018,6,2,7,30,801.0,71.0,0.6,21.4,457.0,235.15,151.79
2018,6,2,7,45,822.0,73.5,0.6,22.0,506.0,292.24,199.22
2018,6,2,8,0,843.0,76.0,0.6,22.6,555.0,347.04,244.73
2018,6,2,8,15,859.0,78.5,0.6,23.05,602.0,400.49,288.51
2018,6,2,8,30,875.0,81.0,0.6,23.5,649.0,453.67,330.73
2018,6,2,8,45,887.5,82.5,0.65,23.9,692.0,503.78,369.77
2018,6,2,9,0,900.0,84.0,0.7,24.3,735.0,552.75,406.74
2018,6,2,9,15,906.5,87.0,0.7,24.7,772.5,598.23,439.63
2018,6,2,9,30,913.0,90.0,0.7,25.1,810.0,641.58,469.95
2018,6,2,9,45,916.5,94.0,0.7,25.45,842.5,681.52,497.09
2018,6,2,10,0,920.0,98.0,0.7,25.8,875.0,718.7,521.62
2018,6,2,10,15,926.0,99.5,0.7,26.05,902.5,752.56,543.62
2018,6,2,10,30,932.0,101.0,0.7,26.3,930.0,783.49,563.26
2018,6,2,10,45,936.5,101.0,0.7,26.6,950.5,808.9,578.02
2018,6,2,11,0,941.0,101.0,0.7,26.9,971.0,831.04,590.59
2018,6,2,11,15,943.5,101.5,0.7,27.15,984.5,848.63,600.41
2018,6,2,11,30,946.0,102.0,0.7,27.4,998.0,862.69,608.09
2018,6,2,11,45,947.0,102.0,0.7,27.6,1004.0,871.53,612.73
2018,6,2,12,0,948.0,102.0,0.7,27.8,1010.0,876.75,615.26
2018,6,2,12,15,947.5,102.5,0.7,27.85,1009.0,877.55,615.54
2018,6,2,12,30,947.0,103.0,0.7,27.9,1008.0,874.74,613.73
2018,6,2,12,45,945.5,102.0,0.75,27.95,999.0,866.2,609.37
2018,6,2,13,0,944.0,101.0,0.8,28.0,990.0,854.07,602.86
2018,6,2,13,15,940.5,101.0,0.8,27.95,974.5,837.65,593.16
2018,6,2,13,30,937.0,101.0,0.8,27.9,959.0,817.79,581.35
2018,6,2,13,45,932.0,100.5,0.8,27.9,936.5,793.01,566.31
2018,6,2,14,0,927.0,100.0,0.8,27.9,914.0,765.05,548.5
2018,6,2,14,15,920.5,98.5,0.8,27.75,884.5,732.14,527.1
2018,6,2,14,30,914.0,97.0,0.8,27.6,855.0,696.45,503.39
2018,6,2,14,45,905.5,95.0,0.85,27.5,820.0,656.46,476.65
2018,6,2,15,0,897.0,93.0,0.9,27.4,785.0,614.22,447.51
2018,6,2,15,15,886.0,92.0,0.9,27.4,745.5,569.44,415.02
2018,6,2,15,30,875.0,91.0,0.9,27.4,706.0,523.06,380.39
2018,6,2,15,45,861.0,88.5,0.9,26.95,661.5,472.67,342.45
2018,6,2,16,0,847.0,86.0,0.9,26.5,617.0,421.48,302.56
2018,6,2,16,15,829.0,83.0,0.9,26.15,569.5,367.92,259.58
2018,6,2,16,30,811.0,80.0,0.9,25.8,522.0,312.36,214.05
2018,6,2,16,45,787.5,77.5,0.9,25.5,473.0,257.83,168.94
2018,6,2,17,0,764.0,75.0,0.9,25.2,424.0,204.64,125.72
2018,6,2,17,15,732.5,70.5,0.9,24.45,373.5,150.45,85.36
2018,6,2,17,30,701.0,66.0,0.9,23.7,323.0,99.13,54.23
2018,6,2,17,45,656.5,62.0,0.9,23.0,274.0,55.1,42.06
2018,6,2,18,0,612.0,58.0,0.9,22.3,225.0,47.64,35.8
2018,6,2,18,15,547.5,52.0,1.0,21.6,178.5,42.72,31.51
2018,6,2,18,30,483.0,46.0,1.1,20.9,132.0,37.86,27.09
2018,6,2,18,45,383.0,37.5,1.15,20.2,93.0,30.83,20.56
2018,6,2,19,0,283.0,29.0,1.2,19.5,54.0,23.91,12.83
2018,6,2,19,15,160.0,17.5,1.25,19.25,30.0,13.77,0.0
2018,6,2,19,30,37.0,6.0,1.3,19.0,6.0,4.72,0.0
2018,6,2,19,45,18.5,3.0,1.3,18.8,3.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
