Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,3,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,3,4,45,52.0,6.0,1.35,16.15,7.5,0.0,0.0
2018,6,3,5,0,104.0,12.0,1.3,16.3,15.0,9.44,0.0
2018,6,3,5,15,237.0,23.0,1.15,16.95,45.5,18.94,5.31
2018,6,3,5,30,370.0,34.0,1.0,17.6,76.0,28.12,18.04
2018,6,3,5,45,458.0,41.0,0.85,18.3,118.0,33.87,23.75
2018,6,3,6,0,546.0,48.0,0.7,19.0,160.0,39.74,29.19
2018,6,3,6,15,602.5,53.5,0.7,19.7,208.0,44.27,33.25
2018,6,3,6,30,659.0,59.0,0.7,20.4,256.0,52.86,40.68
2018,6,3,6,45,698.0,63.5,0.65,21.1,306.5,76.76,45.22
2018,6,3,7,0,737.0,68.0,0.6,21.8,357.0,128.05,70.89
2018,6,3,7,15,765.0,71.5,0.6,22.3,407.5,180.64,107.87
2018,6,3,7,30,793.0,75.0,0.6,22.8,458.0,235.51,151.4
2018,6,3,7,45,813.5,78.5,0.6,23.3,507.0,290.32,196.84
2018,6,3,8,0,834.0,82.0,0.6,23.8,556.0,347.78,244.13
2018,6,3,8,15,849.5,84.5,0.6,24.15,602.5,400.59,287.26
2018,6,3,8,30,865.0,87.0,0.6,24.5,649.0,453.09,328.9
2018,6,3,8,45,877.0,89.0,0.65,24.85,691.5,502.93,367.63
2018,6,3,9,0,889.0,91.0,0.7,25.2,734.0,551.6,404.3
2018,6,3,9,15,899.0,92.5,0.7,25.4,772.5,597.28,437.56
2018,6,3,9,30,909.0,94.0,0.7,25.6,811.0,641.13,468.53
2018,6,3,9,45,916.5,95.0,0.75,25.85,844.0,680.86,496.34
2018,6,3,10,0,924.0,96.0,0.8,26.1,877.0,718.13,521.87
2018,6,3,10,15,929.0,97.5,0.8,26.25,904.0,751.4,543.79
2018,6,3,10,30,934.0,99.0,0.8,26.4,931.0,781.69,563.33
2018,6,3,10,45,938.0,100.0,0.8,26.55,951.5,807.65,578.87
2018,6,3,11,0,942.0,101.0,0.8,26.7,972.0,830.3,592.19
2018,6,3,11,15,944.0,102.0,0.8,26.8,985.5,847.96,602.46
2018,6,3,11,30,946.0,103.0,0.8,26.9,999.0,862.07,610.59
2018,6,3,11,45,946.5,103.5,0.8,27.0,1005.5,870.96,615.53
2018,6,3,12,0,947.0,104.0,0.8,27.1,1012.0,876.23,618.35
2018,6,3,12,15,947.5,103.0,0.85,27.05,1010.5,876.61,619.46
2018,6,3,12,30,948.0,102.0,0.9,27.0,1009.0,873.37,618.43
2018,6,3,12,45,939.5,106.5,0.9,26.95,999.0,863.89,612.79
2018,6,3,13,0,931.0,111.0,0.9,26.9,989.0,850.95,605.12
2018,6,3,13,15,935.5,105.5,0.95,26.75,975.5,836.42,597.5
2018,6,3,13,30,940.0,100.0,1.0,26.6,962.0,818.13,587.46
2018,6,3,13,45,883.5,131.0,1.0,26.5,925.5,781.34,564.01
2018,6,3,14,0,827.0,162.0,1.0,26.4,889.0,752.84,544.37
2018,6,3,14,15,773.0,184.5,1.05,26.15,846.5,708.83,515.42
2018,6,3,14,30,719.0,207.0,1.1,25.9,804.0,669.3,488.89
2018,6,3,14,45,812.0,149.0,1.1,25.65,797.0,648.31,475.92
2018,6,3,15,0,905.0,91.0,1.1,25.4,790.0,616.47,454.34
2018,6,3,15,15,894.5,89.0,1.1,25.4,750.0,570.84,420.7
2018,6,3,15,30,884.0,87.0,1.1,25.4,710.0,523.55,384.95
2018,6,3,15,45,871.0,85.5,1.1,24.75,666.5,474.15,347.41
2018,6,3,16,0,858.0,84.0,1.1,24.1,623.0,423.81,307.75
2018,6,3,16,15,842.0,81.0,1.1,23.65,576.0,370.46,264.34
2018,6,3,16,30,826.0,78.0,1.1,23.2,529.0,317.03,219.75
2018,6,3,16,45,804.5,74.5,1.1,22.75,479.5,259.19,171.48
2018,6,3,17,0,783.0,71.0,1.1,22.3,430.0,204.69,126.59
2018,6,3,17,15,752.5,67.5,1.1,21.65,379.5,150.45,85.58
2018,6,3,17,30,722.0,64.0,1.1,21.0,329.0,98.91,54.07
2018,6,3,17,45,679.5,59.5,1.1,20.35,279.5,53.43,41.1
2018,6,3,18,0,637.0,55.0,1.1,19.7,230.0,49.48,37.82
2018,6,3,18,15,573.5,49.5,1.1,18.95,183.0,41.04,30.42
2018,6,3,18,30,510.0,44.0,1.1,18.2,136.0,36.46,26.22
2018,6,3,18,45,411.5,36.5,1.1,17.45,96.5,30.15,20.29
2018,6,3,19,0,313.0,29.0,1.1,16.7,57.0,23.99,13.3
2018,6,3,19,15,179.0,17.5,1.1,16.35,31.5,14.39,0.0
2018,6,3,19,30,45.0,6.0,1.1,16.0,6.0,4.72,0.0
2018,6,3,19,45,22.5,3.0,1.1,15.6,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,45,49.0,6.0,1.2,12.35,7.5,0.0,0.0
2018,6,4,5,0,98.0,12.0,1.2,12.4,15.0,9.44,0.0
2018,6,4,5,15,229.0,23.5,1.2,12.75,45.5,19.33,6.02
2018,6,4,5,30,360.0,35.0,1.2,13.1,76.0,28.9,19.12
2018,6,4,5,45,449.0,43.0,1.2,13.45,119.0,35.41,25.64
2018,6,4,6,0,538.0,51.0,1.2,13.8,162.0,42.01,31.87
2018,6,4,6,15,597.0,56.5,1.2,14.3,210.5,46.47,35.98
2018,6,4,6,30,656.0,62.0,1.2,14.8,259.0,50.98,39.98
2018,6,4,6,45,697.0,66.5,1.2,15.25,310.0,78.1,48.03
2018,6,4,7,0,738.0,71.0,1.2,15.7,361.0,129.47,74.12
2018,6,4,7,15,767.5,75.0,1.2,16.1,412.5,182.73,112.49
2018,6,4,7,30,797.0,79.0,1.2,16.5,464.0,238.46,157.95
2018,6,4,7,45,819.5,82.0,1.2,16.95,514.0,293.61,205.12
2018,6,4,8,0,842.0,85.0,1.2,17.4,564.0,349.83,253.18
2018,6,4,8,15,858.5,87.5,1.2,17.75,611.5,405.13,299.9
2018,6,4,8,30,875.0,90.0,1.2,18.1,659.0,458.51,343.86
2018,6,4,8,45,888.0,92.5,1.15,18.5,703.0,509.72,384.5
2018,6,4,9,0,901.0,95.0,1.1,18.9,747.0,559.83,422.8
2018,6,4,9,15,910.5,97.5,1.1,19.2,786.5,606.6,457.87
2018,6,4,9,30,920.0,100.0,1.1,19.5,826.0,651.47,490.48
2018,6,4,9,45,927.0,102.0,1.1,19.8,859.5,692.15,519.24
2018,6,4,10,0,934.0,104.0,1.1,20.1,893.0,730.3,545.48
2018,6,4,10,15,940.0,104.5,1.15,20.25,920.5,763.73,568.82
2018,6,4,10,30,946.0,105.0,1.2,20.4,948.0,794.18,589.8
2018,6,4,10,45,950.0,105.5,1.2,20.6,968.5,820.0,605.9
2018,6,4,11,0,954.0,106.0,1.2,20.8,989.0,842.47,619.48
2018,6,4,11,15,956.5,106.5,1.2,20.8,1002.5,860.3,630.5
2018,6,4,11,30,959.0,107.0,1.2,20.8,1016.0,874.56,639.28
2018,6,4,11,45,960.0,107.5,1.2,20.85,1022.5,883.99,644.89
2018,6,4,12,0,961.0,108.0,1.2,20.9,1029.0,889.76,648.27
2018,6,4,12,15,960.0,108.0,1.25,20.9,1027.5,889.82,648.93
2018,6,4,12,30,959.0,108.0,1.3,20.9,1026.0,886.22,647.36
2018,6,4,12,45,956.5,107.5,1.3,20.85,1016.5,877.33,641.91
2018,6,4,13,0,954.0,107.0,1.3,20.8,1007.0,864.83,634.23
2018,6,4,13,15,951.5,106.0,1.3,20.7,991.5,848.33,624.14
2018,6,4,13,30,949.0,105.0,1.3,20.6,976.0,828.31,611.78
2018,6,4,13,45,945.5,103.5,1.3,20.55,953.5,803.66,596.25
2018,6,4,14,0,942.0,102.0,1.3,20.5,931.0,775.71,577.63
2018,6,4,14,15,935.5,101.0,1.35,20.3,902.0,742.94,555.92
2018,6,4,14,30,929.0,100.0,1.4,20.1,873.0,707.33,531.67
2018,6,4,14,45,921.0,98.5,1.4,19.9,838.0,667.69,503.49
2018,6,4,15,0,913.0,97.0,1.4,19.7,803.0,625.7,472.86
2018,6,4,15,15,902.0,95.0,1.4,19.7,762.5,579.53,437.96
2018,6,4,15,30,891.0,93.0,1.4,19.7,722.0,531.7,400.82
2018,6,4,15,45,876.0,91.5,1.4,19.15,677.0,481.09,361.22
2018,6,4,16,0,861.0,90.0,1.4,18.6,632.0,429.7,319.63
2018,6,4,16,15,840.0,88.5,1.4,18.2,584.0,374.39,273.68
2018,6,4,16,30,819.0,87.0,1.4,17.8,536.0,320.14,227.5
2018,6,4,16,45,792.5,84.5,1.4,17.4,485.5,264.47,180.0
2018,6,4,17,0,766.0,82.0,1.4,17.0,435.0,210.47,134.79
2018,6,4,17,15,728.0,79.5,1.4,16.5,383.5,156.97,93.84
2018,6,4,17,30,690.0,77.0,1.4,16.0,332.0,102.63,59.31
2018,6,4,17,45,637.5,73.0,1.4,15.5,281.0,58.59,46.51
2018,6,4,18,0,585.0,69.0,1.4,15.0,230.0,55.56,43.97
2018,6,4,18,15,512.5,62.0,1.35,14.5,182.5,50.11,39.07
2018,6,4,18,30,440.0,55.0,1.3,14.0,135.0,44.73,34.02
2018,6,4,18,45,333.0,45.0,1.3,13.45,95.0,36.73,26.41
2018,6,4,19,0,226.0,35.0,1.3,12.9,55.0,26.49,15.75
2018,6,4,19,15,127.0,21.0,1.3,12.65,31.0,15.89,0.0
2018,6,4,19,30,28.0,7.0,1.3,12.4,7.0,5.51,0.0
2018,6,4,19,45,14.0,3.5,1.3,12.1,3.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,5,4,45,19.0,5.5,1.2,10.35,6.0,0.0,0.0
2018,6,5,5,0,38.0,11.0,1.2,10.4,12.0,8.65,0.0
2018,6,5,5,15,123.5,25.0,1.2,10.75,37.5,18.87,6.07
2018,6,5,5,30,209.0,39.0,1.2,11.1,63.0,29.36,19.72
2018,6,5,5,45,296.0,52.5,1.2,11.4,104.0,39.49,29.49
2018,6,5,6,0,383.0,66.0,1.2,11.7,145.0,49.6,38.94
2018,6,5,6,15,441.0,74.0,1.2,12.2,188.5,55.67,44.54
2018,6,5,6,30,499.0,82.0,1.2,12.7,232.0,63.89,51.85
2018,6,5,6,45,515.5,93.5,1.2,13.2,273.0,85.93,58.81
2018,6,5,7,0,532.0,105.0,1.2,13.7,314.0,130.2,83.63
2018,6,5,7,15,537.5,118.5,1.15,14.2,354.5,175.84,117.77
2018,6,5,7,30,543.0,132.0,1.1,14.7,395.0,221.63,155.56
2018,6,5,7,45,575.0,138.0,1.1,15.25,442.5,268.67,194.59
2018,6,5,8,0,607.0,144.0,1.1,15.8,490.0,318.27,235.83
2018,6,5,8,15,607.5,160.5,1.05,16.4,531.0,366.64,275.91
2018,6,5,8,30,608.0,177.0,1.0,17.0,572.0,413.83,313.74
2018,6,5,8,45,615.5,191.0,0.95,17.6,614.0,461.03,350.11
2018,6,5,9,0,623.0,205.0,0.9,18.2,656.0,507.37,384.52
2018,6,5,9,15,627.0,219.0,0.9,18.7,693.5,550.67,416.03
2018,6,5,9,30,631.0,233.0,0.9,19.2,731.0,592.41,445.48
2018,6,5,9,45,629.0,248.5,0.85,19.75,762.5,629.73,470.39
2018,6,5,10,0,627.0,264.0,0.8,20.3,794.0,664.71,492.89
2018,6,5,10,15,651.0,262.0,0.8,20.65,827.5,701.99,517.75
2018,6,5,10,30,675.0,260.0,0.8,21.0,861.0,738.06,541.3
2018,6,5,10,45,670.0,270.0,0.8,21.35,878.5,760.27,554.82
2018,6,5,11,0,665.0,280.0,0.8,21.7,896.0,779.52,566.33
2018,6,5,11,15,655.5,292.5,0.8,21.85,907.0,794.16,575.04
2018,6,5,11,30,646.0,305.0,0.8,22.0,918.0,805.62,581.66
2018,6,5,11,45,685.5,281.5,0.8,22.15,936.0,825.76,595.06
2018,6,5,12,0,725.0,258.0,0.8,22.3,954.0,842.76,606.24
2018,6,5,12,15,748.0,242.5,0.85,22.35,960.0,849.47,611.55
2018,6,5,12,30,771.0,227.0,0.9,22.4,966.0,852.68,614.75
2018,6,5,12,45,718.0,259.5,0.9,22.4,943.0,831.29,599.73
2018,6,5,13,0,665.0,292.0,0.9,22.4,920.0,806.43,582.72
2018,6,5,13,15,674.5,279.0,0.95,22.35,907.0,792.73,575.21
2018,6,5,13,30,684.0,266.0,1.0,22.3,894.0,775.79,565.28
2018,6,5,13,45,702.0,246.5,1.0,22.2,877.5,756.65,553.4
2018,6,5,14,0,720.0,227.0,1.0,22.1,861.0,733.72,538.77
2018,6,5,14,15,746.0,203.5,1.0,21.95,842.0,709.08,522.93
2018,6,5,14,30,772.0,180.0,1.0,21.8,823.0,676.59,501.37
2018,6,5,14,45,792.0,160.5,1.05,21.6,796.5,644.14,479.62
2018,6,5,15,0,812.0,141.0,1.1,21.4,770.0,607.34,453.95
2018,6,5,15,15,823.0,127.0,1.1,21.4,736.0,566.04,423.31
2018,6,5,15,30,834.0,113.0,1.1,21.4,702.0,521.38,389.18
2018,6,5,15,45,825.0,108.5,1.1,20.85,660.5,472.67,351.65
2018,6,5,16,0,816.0,104.0,1.1,20.3,619.0,422.78,311.87
2018,6,5,16,15,796.5,99.0,1.15,19.85,570.0,367.88,267.22
2018,6,5,16,30,777.0,94.0,1.2,19.4,521.0,313.41,221.73
2018,6,5,16,45,751.0,90.0,1.2,19.0,471.0,258.91,175.79
2018,6,5,17,0,725.0,86.0,1.2,18.6,421.0,206.11,132.06
2018,6,5,17,15,694.5,83.0,1.2,18.0,373.5,151.47,90.15
2018,6,5,17,30,664.0,80.0,1.2,17.4,326.0,103.12,60.15
2018,6,5,17,45,615.0,75.0,1.2,16.8,276.5,59.72,47.25
2018,6,5,18,0,566.0,70.0,1.2,16.2,227.0,56.07,44.21
2018,6,5,18,15,491.5,62.0,1.2,15.6,179.0,49.88,38.69
2018,6,5,18,30,417.0,54.0,1.2,15.0,131.0,43.71,33.0
2018,6,5,18,45,330.0,44.5,1.2,14.35,94.0,36.25,25.93
2018,6,5,19,0,243.0,35.0,1.2,13.7,57.0,26.57,15.92
2018,6,5,19,15,139.5,21.5,1.15,13.35,32.5,16.29,0.0
2018,6,5,19,30,36.0,8.0,1.1,13.0,8.0,6.29,0.0
2018,6,5,19,45,18.0,4.0,1.1,12.6,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,6,4,45,27.0,6.5,1.1,11.7,7.0,0.0,0.0
2018,6,6,5,0,54.0,13.0,1.1,11.8,14.0,10.23,0.0
2018,6,6,5,15,148.0,26.5,1.1,12.05,41.0,20.03,6.94
2018,6,6,5,30,242.0,40.0,1.1,12.3,68.0,30.23,20.38
2018,6,6,5,45,292.5,52.0,1.1,12.55,101.5,39.12,29.03
2018,6,6,6,0,343.0,64.0,1.1,12.8,135.0,47.88,37.24
2018,6,6,6,15,421.0,74.5,1.1,13.3,185.0,55.79,44.45
2018,6,6,6,30,499.0,85.0,1.1,13.8,235.0,66.17,53.64
2018,6,6,6,45,503.0,98.0,1.1,14.3,272.5,85.47,58.76
2018,6,6,7,0,507.0,111.0,1.1,14.8,310.0,128.58,83.02
2018,6,6,7,15,601.0,108.0,1.05,15.4,375.5,176.73,115.11
2018,6,6,7,30,695.0,105.0,1.0,16.0,441.0,231.89,156.69
2018,6,6,7,45,724.0,108.5,1.0,16.65,491.0,284.23,200.49
2018,6,6,8,0,753.0,112.0,1.0,17.3,541.0,338.48,245.93
2018,6,6,8,15,770.5,116.0,1.0,17.85,587.0,392.63,290.83
2018,6,6,8,30,788.0,120.0,1.0,18.4,633.0,444.22,332.55
2018,6,6,8,45,802.0,123.5,0.95,19.0,675.5,493.58,370.98
2018,6,6,9,0,816.0,127.0,0.9,19.6,718.0,542.17,407.36
2018,6,6,9,15,829.0,129.0,0.9,19.9,757.0,587.87,441.27
2018,6,6,9,30,842.0,131.0,0.9,20.2,796.0,632.16,473.16
2018,6,6,9,45,853.0,131.5,0.9,20.5,829.5,666.38,497.38
2018,6,6,10,0,864.0,132.0,0.9,20.8,863.0,703.5,522.9
2018,6,6,10,15,869.5,134.5,0.9,20.9,890.0,736.08,545.04
2018,6,6,10,30,875.0,137.0,0.9,21.0,917.0,765.86,564.91
2018,6,6,10,45,878.5,138.5,0.95,21.1,937.0,790.42,581.68
2018,6,6,11,0,882.0,140.0,1.0,21.2,957.0,811.83,596.01
2018,6,6,11,15,885.0,140.5,1.0,21.3,970.5,828.85,606.3
2018,6,6,11,30,888.0,141.0,1.0,21.4,984.0,842.59,614.51
2018,6,6,11,45,889.0,142.0,1.0,21.45,990.5,851.77,619.98
2018,6,6,12,0,890.0,143.0,1.0,21.5,997.0,857.6,623.4
2018,6,6,12,15,880.5,149.0,1.0,21.45,993.5,855.36,621.97
2018,6,6,12,30,871.0,155.0,1.0,21.4,990.0,849.77,618.56
2018,6,6,12,45,856.0,163.0,1.0,21.4,978.0,852.29,620.42
2018,6,6,13,0,841.0,171.0,1.0,21.4,966.0,837.79,610.89
2018,6,6,13,15,837.0,170.0,1.0,21.3,950.5,821.28,600.4
2018,6,6,13,30,833.0,169.0,1.0,21.2,935.0,801.6,587.72
2018,6,6,13,45,826.5,168.0,1.05,21.1,912.5,776.99,572.24
2018,6,6,14,0,820.0,167.0,1.1,21.0,890.0,749.54,554.56
2018,6,6,14,15,810.5,165.5,1.1,20.8,861.0,716.93,532.63
2018,6,6,14,30,801.0,164.0,1.1,20.6,832.0,681.99,508.67
2018,6,6,14,45,788.5,162.5,1.1,20.4,797.5,643.06,481.37
2018,6,6,15,0,776.0,161.0,1.1,20.2,763.0,602.45,452.19
2018,6,6,15,15,762.0,158.0,1.1,20.2,723.5,558.96,419.85
2018,6,6,15,30,748.0,155.0,1.1,20.2,684.0,513.16,384.97
2018,6,6,15,45,726.5,152.5,1.15,19.4,640.0,463.61,347.73
2018,6,6,16,0,705.0,150.0,1.2,18.6,596.0,414.25,309.27
2018,6,6,16,15,677.0,147.5,1.2,18.1,549.0,363.1,267.88
2018,6,6,16,30,649.0,145.0,1.2,17.6,502.0,313.42,226.83
2018,6,6,16,45,615.5,139.0,1.2,17.05,452.5,261.52,184.04
2018,6,6,17,0,582.0,133.0,1.2,16.5,403.0,212.41,144.21
2018,6,6,17,15,542.5,125.5,1.2,15.95,354.0,161.02,105.18
2018,6,6,17,30,503.0,118.0,1.2,15.4,305.0,116.95,77.16
2018,6,6,17,45,451.5,108.0,1.2,14.85,257.5,78.01,63.74
2018,6,6,18,0,400.0,98.0,1.2,14.3,210.0,71.13,57.88
2018,6,6,18,15,333.5,85.0,1.15,13.9,166.0,61.99,49.7
2018,6,6,18,30,267.0,72.0,1.1,13.5,122.0,52.74,41.19
2018,6,6,18,45,179.0,53.5,1.1,13.1,83.0,39.3,28.75
2018,6,6,19,0,91.0,35.0,1.1,12.7,44.0,25.92,15.61
2018,6,6,19,15,49.5,20.5,1.1,12.5,25.0,15.34,0.0
2018,6,6,19,30,8.0,6.0,1.1,12.3,6.0,4.72,0.0
2018,6,6,19,45,4.0,3.0,1.1,12.05,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,7,4,45,14.0,5.5,1.0,10.75,6.0,0.0,0.0
2018,6,7,5,0,28.0,11.0,1.0,10.8,12.0,8.65,0.0
2018,6,7,5,15,88.5,25.5,1.0,11.2,34.5,19.15,6.6
2018,6,7,5,30,149.0,40.0,1.0,11.6,57.0,29.86,20.15
2018,6,7,5,45,208.0,53.0,1.0,11.95,89.0,39.24,29.22
2018,6,7,6,0,267.0,66.0,1.0,12.3,121.0,48.58,37.94
2018,6,7,6,15,202.0,82.0,1.0,12.9,130.0,59.45,47.79
2018,6,7,6,30,137.0,98.0,1.0,13.5,139.0,70.93,57.93
2018,6,7,6,45,230.0,115.0,1.0,14.05,199.0,87.55,65.35
2018,6,7,7,0,323.0,132.0,1.0,14.6,259.0,125.07,87.43
2018,6,7,7,15,450.0,133.0,0.95,15.2,336.0,168.11,114.76
2018,6,7,7,30,577.0,134.0,0.9,15.8,413.0,228.48,158.67
2018,6,7,7,45,642.5,131.5,0.9,16.35,473.0,279.6,199.48
2018,6,7,8,0,708.0,129.0,0.9,16.9,533.0,336.62,245.56
2018,6,7,8,15,752.0,126.5,0.9,17.45,587.5,391.01,289.81
2018,6,7,8,30,796.0,124.0,0.9,18.0,642.0,449.68,336.31
2018,6,7,8,45,814.0,125.5,0.85,18.5,686.0,499.64,375.13
2018,6,7,9,0,832.0,127.0,0.8,19.0,730.0,549.14,412.24
2018,6,7,9,15,849.0,127.0,0.85,19.4,770.5,596.04,447.23
2018,6,7,9,30,866.0,127.0,0.9,19.8,811.0,637.13,477.32
2018,6,7,9,45,881.5,124.5,0.9,20.15,846.0,677.64,505.81
2018,6,7,10,0,897.0,122.0,0.9,20.5,881.0,716.28,532.25
2018,6,7,10,15,905.0,122.0,0.9,20.6,908.5,749.61,554.92
2018,6,7,10,30,913.0,122.0,0.9,20.7,936.0,780.19,575.35
2018,6,7,10,45,920.0,121.0,0.9,20.85,957.5,806.28,592.33
2018,6,7,11,0,927.0,120.0,0.9,21.0,979.0,829.26,606.23
2018,6,7,11,15,930.0,120.5,0.95,21.0,993.0,847.08,617.91
2018,6,7,11,30,933.0,121.0,1.0,21.0,1007.0,861.46,627.47
2018,6,7,11,45,935.0,121.0,1.0,21.05,1014.0,871.13,633.21
2018,6,7,12,0,937.0,121.0,1.0,21.1,1021.0,877.28,636.8
2018,6,7,12,15,936.0,121.0,1.0,21.05,1019.5,877.44,636.92
2018,6,7,12,30,935.0,121.0,1.0,21.0,1018.0,874.06,634.93
2018,6,7,12,45,932.0,122.0,1.0,20.95,1009.5,866.35,630.28
2018,6,7,13,0,929.0,123.0,1.0,20.9,1001.0,855.16,623.49
2018,6,7,13,15,926.5,121.5,1.0,20.8,985.5,838.85,613.59
2018,6,7,13,30,924.0,120.0,1.0,20.7,970.0,819.1,601.52
2018,6,7,13,45,920.0,119.0,1.05,20.65,948.0,795.29,587.01
2018,6,7,14,0,916.0,118.0,1.1,20.6,926.0,768.28,569.51
2018,6,7,14,15,909.5,116.0,1.1,20.4,897.0,735.64,547.53
2018,6,7,14,30,903.0,114.0,1.1,20.2,868.0,700.23,523.19
2018,6,7,14,45,894.5,112.5,1.1,20.05,833.5,661.4,495.74
2018,6,7,15,0,886.0,111.0,1.1,19.9,799.0,620.31,465.96
2018,6,7,15,15,875.0,108.5,1.1,19.9,759.0,575.0,432.05
2018,6,7,15,30,864.0,106.0,1.1,19.9,719.0,528.09,395.97
2018,6,7,15,45,842.5,105.0,1.1,19.35,671.5,476.99,356.52
2018,6,7,16,0,821.0,104.0,1.1,18.8,624.0,424.38,314.63
2018,6,7,16,15,804.5,100.5,1.05,18.45,578.0,371.64,270.89
2018,6,7,16,30,788.0,97.0,1.0,18.1,532.0,318.97,226.23
2018,6,7,16,45,762.0,93.5,1.0,17.75,482.0,264.35,180.12
2018,6,7,17,0,736.0,90.0,1.0,17.4,432.0,207.7,133.24
2018,6,7,17,15,703.5,85.5,1.0,16.85,382.0,154.62,92.63
2018,6,7,17,30,671.0,81.0,1.0,16.3,332.0,104.53,61.24
2018,6,7,17,45,626.0,75.0,1.0,15.8,282.0,59.83,47.53
2018,6,7,18,0,581.0,69.0,1.0,15.3,232.0,55.45,43.82
2018,6,7,18,15,515.0,61.5,1.0,14.7,185.0,49.67,38.67
2018,6,7,18,30,449.0,54.0,1.0,14.1,138.0,43.9,33.33
2018,6,7,18,45,351.5,44.5,1.0,13.5,98.5,36.31,26.14
2018,6,7,19,0,254.0,35.0,1.0,12.9,59.0,26.63,16.32
2018,6,7,19,15,146.5,21.5,0.95,12.6,33.5,16.32,0.0
2018,6,7,19,30,39.0,8.0,0.9,12.3,8.0,6.29,0.0
2018,6,7,19,45,19.5,4.0,0.9,11.95,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,8,4,45,36.0,6.5,0.9,11.0,7.5,0.0,0.0
2018,6,8,5,0,72.0,13.0,0.9,11.2,15.0,10.23,0.0
2018,6,8,5,15,181.0,26.5,0.85,11.75,44.0,20.13,7.35
2018,6,8,5,30,290.0,40.0,0.8,12.3,73.0,30.47,20.64
2018,6,8,5,45,377.0,49.5,0.8,12.9,114.0,40.2,29.96
2018,6,8,6,0,464.0,59.0,0.8,13.5,155.0,47.67,36.96
2018,6,8,6,15,525.5,65.5,0.75,14.25,202.0,52.55,41.41
2018,6,8,6,30,587.0,72.0,0.7,15.0,249.0,57.47,45.7
2018,6,8,6,45,632.5,77.0,0.7,15.75,299.0,75.4,48.75
2018,6,8,7,0,678.0,82.0,0.7,16.5,349.0,124.04,72.38
2018,6,8,7,15,710.0,86.0,0.75,17.1,399.0,174.53,107.66
2018,6,8,7,30,742.0,90.0,0.8,17.7,449.0,231.27,152.89
2018,6,8,7,45,767.0,92.0,0.8,18.35,497.5,283.14,196.28
2018,6,8,8,0,792.0,94.0,0.8,19.0,546.0,336.4,240.94
2018,6,8,8,15,811.0,96.5,0.8,19.4,592.5,388.96,284.67
2018,6,8,8,30,830.0,99.0,0.8,19.8,639.0,441.7,327.33
2018,6,8,8,45,845.0,101.0,0.8,20.25,682.5,491.26,366.29
2018,6,8,9,0,860.0,103.0,0.8,20.7,726.0,539.98,403.32
2018,6,8,9,15,872.0,104.0,0.8,20.95,764.5,585.1,436.92
2018,6,8,9,30,884.0,105.0,0.8,21.2,803.0,628.63,468.37
2018,6,8,9,45,893.5,105.0,0.8,21.45,836.0,667.87,495.99
2018,6,8,10,0,903.0,105.0,0.8,21.7,869.0,704.86,521.36
2018,6,8,10,15,909.0,106.0,0.8,21.9,896.0,737.79,543.46
2018,6,8,10,30,915.0,107.0,0.8,22.1,923.0,767.87,563.23
2018,6,8,10,45,919.5,108.0,0.8,22.25,944.0,793.81,579.69
2018,6,8,11,0,924.0,109.0,0.8,22.4,965.0,816.55,593.37
2018,6,8,11,15,927.0,109.0,0.85,22.45,978.5,833.96,604.62
2018,6,8,11,30,930.0,109.0,0.9,22.5,992.0,847.94,613.78
2018,6,8,11,45,931.5,108.5,0.9,22.6,998.0,856.81,618.86
2018,6,8,12,0,933.0,108.0,0.9,22.7,1004.0,862.16,621.82
2018,6,8,12,15,932.0,108.5,0.9,22.65,1003.0,862.79,622.25
2018,6,8,12,30,931.0,109.0,0.9,22.6,1002.0,859.88,620.56
2018,6,8,12,45,929.5,108.5,0.9,22.55,994.0,852.22,615.95
2018,6,8,13,0,928.0,108.0,0.9,22.5,986.0,841.04,609.21
2018,6,8,13,15,927.0,106.0,0.9,22.4,971.0,825.49,599.85
2018,6,8,13,30,926.0,104.0,0.9,22.3,956.0,806.46,588.3
2018,6,8,13,45,923.5,102.5,0.9,22.15,935.0,783.31,574.18
2018,6,8,14,0,921.0,101.0,0.9,22.0,914.0,756.9,556.89
2018,6,8,14,15,916.5,98.0,0.9,21.8,885.5,724.66,535.4
2018,6,8,14,30,912.0,95.0,0.9,21.6,857.0,689.52,511.46
2018,6,8,14,45,906.0,93.0,0.9,21.35,823.5,651.57,485.03
2018,6,8,15,0,900.0,91.0,0.9,21.1,790.0,611.18,456.12
2018,6,8,15,15,890.0,89.0,0.9,21.1,751.0,566.37,422.76
2018,6,8,15,30,880.0,87.0,0.9,21.1,712.0,519.86,387.17
2018,6,8,15,45,868.0,84.5,0.9,20.55,668.5,470.57,349.13
2018,6,8,16,0,856.0,82.0,0.9,20.0,625.0,420.25,308.92
2018,6,8,16,15,839.0,79.0,0.85,19.7,578.0,366.99,264.78
2018,6,8,16,30,822.0,76.0,0.8,19.4,531.0,313.74,219.68
2018,6,8,16,45,799.0,73.5,0.8,19.05,482.0,256.77,171.67
2018,6,8,17,0,776.0,71.0,0.8,18.7,433.0,203.4,127.3
2018,6,8,17,15,743.5,68.0,0.8,18.3,382.5,149.95,86.5
2018,6,8,17,30,711.0,65.0,0.8,17.9,332.0,99.4,55.27
2018,6,8,17,45,666.0,61.5,0.75,17.45,282.5,54.78,42.78
2018,6,8,18,0,621.0,58.0,0.7,17.0,233.0,47.7,36.71
2018,6,8,18,15,557.5,52.5,0.7,16.5,186.5,43.13,32.65
2018,6,8,18,30,494.0,47.0,0.7,16.0,140.0,38.65,28.49
2018,6,8,18,45,397.5,39.5,0.7,15.5,100.5,32.43,22.6
2018,6,8,19,0,301.0,32.0,0.7,15.0,61.0,26.36,16.05
2018,6,8,19,15,179.5,20.0,0.65,14.7,35.0,16.43,0.0
2018,6,8,19,30,58.0,8.0,0.6,14.4,9.0,6.29,0.0
2018,6,8,19,45,29.0,4.0,0.6,14.05,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,9,4,45,18.0,5.5,0.95,11.25,6.0,0.0,0.0
2018,6,9,5,0,36.0,11.0,1.0,11.2,12.0,8.65,0.0
2018,6,9,5,15,33.5,19.5,1.0,11.2,22.0,15.09,4.2
2018,6,9,5,30,31.0,28.0,1.0,11.2,32.0,21.58,13.06
2018,6,9,5,45,15.5,33.0,1.05,11.2,35.0,25.73,17.33
2018,6,9,6,0,0.0,38.0,1.1,11.2,38.0,29.02,20.58
2018,6,9,6,15,1.0,58.0,1.1,11.25,58.5,44.17,34.4
2018,6,9,6,30,2.0,78.0,1.1,11.3,79.0,58.57,47.39
2018,6,9,6,45,18.0,110.5,1.1,11.4,117.5,81.75,64.62
2018,6,9,7,0,34.0,143.0,1.1,11.5,156.0,106.24,84.06
2018,6,9,7,15,61.5,170.0,1.1,11.6,198.0,133.0,104.66
2018,6,9,7,30,89.0,197.0,1.1,11.7,240.0,163.44,128.39
2018,6,9,7,45,97.0,219.5,1.1,11.85,271.0,189.14,149.11
2018,6,9,8,0,105.0,242.0,1.1,12.0,302.0,215.85,170.61
2018,6,9,8,15,117.5,267.0,1.1,12.25,339.5,250.3,197.93
2018,6,9,8,30,130.0,292.0,1.1,12.5,377.0,283.55,223.94
2018,6,9,8,45,162.5,313.0,1.1,12.75,426.0,324.35,255.4
2018,6,9,9,0,195.0,334.0,1.1,13.0,475.0,367.95,288.65
2018,6,9,9,15,239.0,346.0,1.1,13.35,528.5,419.87,327.67
2018,6,9,9,30,283.0,358.0,1.1,13.7,582.0,468.92,363.93
2018,6,9,9,45,334.5,357.0,1.1,14.1,632.5,514.74,397.42
2018,6,9,10,0,386.0,356.0,1.1,14.5,683.0,562.81,432.06
2018,6,9,10,15,390.5,368.0,1.15,14.65,707.5,590.45,451.64
2018,6,9,10,30,395.0,380.0,1.2,14.8,732.0,616.88,470.32
2018,6,9,10,45,394.5,391.5,1.2,14.95,750.0,637.8,484.45
2018,6,9,11,0,394.0,403.0,1.2,15.1,768.0,657.06,497.3
2018,6,9,11,15,372.0,418.5,1.2,15.35,767.0,660.99,498.8
2018,6,9,11,30,350.0,434.0,1.2,15.6,766.0,662.58,498.77
2018,6,9,11,45,400.0,423.5,1.25,15.85,805.5,698.39,524.49
2018,6,9,12,0,450.0,413.0,1.3,16.1,845.0,741.63,554.52
2018,6,9,12,15,567.5,348.0,1.3,16.2,892.5,785.84,586.65
2018,6,9,12,30,685.0,283.0,1.3,16.3,940.0,825.07,615.01
2018,6,9,12,45,770.0,227.5,1.3,16.4,960.5,842.87,628.23
2018,6,9,13,0,855.0,172.0,1.3,16.5,981.0,847.24,632.84
2018,6,9,13,15,830.0,184.0,1.35,16.4,959.0,825.09,618.19
2018,6,9,13,30,805.0,196.0,1.4,16.3,937.0,800.2,601.77
2018,6,9,13,45,706.0,244.5,1.4,16.25,883.5,755.26,569.23
2018,6,9,14,0,607.0,293.0,1.4,16.2,830.0,702.35,531.2
2018,6,9,14,15,670.5,246.5,1.4,16.05,822.0,690.04,524.32
2018,6,9,14,30,734.0,200.0,1.4,15.9,814.0,669.86,511.06
2018,6,9,14,45,753.0,179.5,1.4,15.7,787.0,636.19,487.1
2018,6,9,15,0,772.0,159.0,1.4,15.5,760.0,597.44,458.84
2018,6,9,15,15,788.0,141.5,1.4,15.5,728.0,558.04,428.73
2018,6,9,15,30,804.0,124.0,1.4,15.5,696.0,514.83,394.72
2018,6,9,15,45,821.0,111.0,1.4,15.1,663.5,472.2,360.3
2018,6,9,16,0,838.0,98.0,1.4,14.7,631.0,425.91,321.58
2018,6,9,16,15,815.5,95.0,1.4,14.45,581.5,370.8,275.13
2018,6,9,16,30,793.0,92.0,1.4,14.2,532.0,316.35,228.26
2018,6,9,16,45,748.5,92.0,1.4,13.9,476.5,260.01,180.39
2018,6,9,17,0,704.0,92.0,1.4,13.6,421.0,203.56,133.53
2018,6,9,17,15,685.0,84.0,1.4,13.3,374.0,151.42,92.19
2018,6,9,17,30,666.0,76.0,1.4,13.0,327.0,100.84,59.02
2018,6,9,17,45,622.0,73.0,1.4,12.7,280.5,58.28,46.76
2018,6,9,18,0,578.0,70.0,1.4,12.4,234.0,56.12,44.95
2018,6,9,18,15,506.0,63.5,1.35,12.1,187.0,51.09,40.37
2018,6,9,18,30,434.0,57.0,1.3,11.8,140.0,46.15,35.68
2018,6,9,18,45,328.5,48.0,1.3,11.5,100.5,36.49,26.57
2018,6,9,19,0,223.0,39.0,1.3,11.2,61.0,29.37,18.94
2018,6,9,19,15,126.5,24.0,1.25,11.05,35.0,18.1,0.0
2018,6,9,19,30,30.0,9.0,1.2,10.9,9.0,7.08,0.0
2018,6,9,19,45,15.0,4.5,1.2,10.75,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,6,10,4,45,35.0,6.5,0.9,7.8,7.5,0.0,0.0
2018,6,10,5,0,70.0,13.0,0.9,8.0,15.0,10.23,0.0
2018,6,10,5,15,187.0,26.5,0.9,8.6,45.0,20.15,7.71
2018,6,10,5,30,304.0,40.0,0.9,9.2,75.0,32.81,22.97
2018,6,10,5,45,396.5,48.5,0.85,9.75,117.0,39.5,29.75
2018,6,10,6,0,489.0,57.0,0.8,10.3,159.0,46.29,36.22
2018,6,10,6,15,550.0,63.5,0.8,11.15,206.5,51.27,40.8
2018,6,10,6,30,611.0,70.0,0.8,12.0,254.0,56.29,45.21
2018,6,10,6,45,655.0,74.5,0.8,12.85,304.5,72.56,47.61
2018,6,10,7,0,699.0,79.0,0.8,13.7,355.0,121.82,70.94
2018,6,10,7,15,729.5,83.5,0.75,14.35,405.5,177.37,110.31
2018,6,10,7,30,760.0,88.0,0.7,15.0,456.0,231.27,153.41
2018,6,10,7,45,783.5,91.0,0.7,15.65,505.0,284.46,198.28
2018,6,10,8,0,807.0,94.0,0.7,16.3,554.0,338.89,244.27
2018,6,10,8,15,826.0,95.5,0.7,16.8,600.5,391.32,288.2
2018,6,10,8,30,845.0,97.0,0.7,17.3,647.0,444.06,331.12
2018,6,10,8,45,860.5,97.5,0.65,17.8,690.0,493.27,369.73
2018,6,10,9,0,876.0,98.0,0.6,18.3,733.0,541.65,406.25
2018,6,10,9,15,887.5,99.0,0.65,18.6,771.5,587.14,440.65
2018,6,10,9,30,899.0,100.0,0.7,18.9,810.0,630.96,472.92
2018,6,10,9,45,908.5,99.0,0.7,19.25,842.5,669.89,500.32
2018,6,10,10,0,918.0,98.0,0.7,19.6,875.0,706.53,525.42
2018,6,10,10,15,925.0,97.5,0.7,19.75,902.0,739.36,547.72
2018,6,10,10,30,932.0,97.0,0.7,19.9,929.0,769.36,567.67
2018,6,10,10,45,938.5,96.0,0.75,20.05,950.0,795.55,584.93
2018,6,10,11,0,945.0,95.0,0.8,20.2,971.0,818.58,599.66
2018,6,10,11,15,947.5,95.0,0.85,20.25,984.5,836.03,611.03
2018,6,10,11,30,950.0,95.0,0.9,20.3,998.0,849.96,620.23
2018,6,10,11,45,951.5,94.5,0.9,20.35,1004.0,859.11,625.64
2018,6,10,12,0,953.0,94.0,0.9,20.4,1010.0,864.65,628.87
2018,6,10,12,15,951.5,95.0,0.95,20.4,1009.0,865.43,630.07
2018,6,10,12,30,950.0,96.0,1.0,20.4,1008.0,862.6,629.08
2018,6,10,12,45,946.5,96.5,1.0,20.4,999.0,854.14,623.77
2018,6,10,13,0,943.0,97.0,1.0,20.4,990.0,842.14,616.3
2018,6,10,13,15,940.5,96.0,1.0,20.3,974.5,826.13,606.53
2018,6,10,13,30,938.0,95.0,1.0,20.2,959.0,806.65,594.54
2018,6,10,13,45,934.0,94.0,1.05,20.15,937.5,782.66,580.13
2018,6,10,14,0,930.0,93.0,1.1,20.1,916.0,755.45,562.64
2018,6,10,14,15,924.0,92.0,1.1,19.95,887.5,723.76,541.02
2018,6,10,14,30,918.0,91.0,1.1,19.8,859.0,689.25,516.99
2018,6,10,14,45,910.5,89.0,1.1,19.6,824.5,650.29,489.35
2018,6,10,15,0,903.0,87.0,1.1,19.4,790.0,608.98,459.29
2018,6,10,15,15,892.5,85.5,1.1,19.4,751.0,564.34,425.6
2018,6,10,15,30,882.0,84.0,1.1,19.4,712.0,518.05,389.67
2018,6,10,15,45,869.5,82.0,1.15,18.9,669.0,469.0,351.5
2018,6,10,16,0,857.0,80.0,1.2,18.4,626.0,418.96,311.1
2018,6,10,16,15,841.0,77.5,1.2,18.05,579.5,366.54,267.22
2018,6,10,16,30,825.0,75.0,1.2,17.7,533.0,314.01,222.21
2018,6,10,16,45,803.0,72.0,1.2,17.35,484.0,256.75,173.27
2018,6,10,17,0,781.0,69.0,1.2,17.0,435.0,203.04,128.01
2018,6,10,17,15,752.0,66.0,1.2,16.55,385.5,149.85,86.78
2018,6,10,17,30,723.0,63.0,1.2,16.1,336.0,99.13,54.96
2018,6,10,17,45,682.5,59.0,1.2,15.65,287.0,53.05,41.58
2018,6,10,18,0,642.0,55.0,1.2,15.2,238.0,49.5,38.58
2018,6,10,18,15,583.0,50.0,1.15,14.7,191.5,41.48,31.43
2018,6,10,18,30,524.0,45.0,1.1,14.2,145.0,37.3,27.52
2018,6,10,18,45,431.0,37.5,1.1,13.7,104.5,30.98,21.54
2018,6,10,19,0,338.0,30.0,1.1,13.2,64.0,24.79,15.06
2018,6,10,19,15,205.5,19.5,1.05,12.9,37.0,16.02,0.0
2018,6,10,19,30,73.0,9.0,1.0,12.6,10.0,7.08,0.0
2018,6,10,19,45,36.5,4.5,1.0,12.25,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,0.8,11.55,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,0.8,11.7,16.0,10.23,0.0
2018,6,11,5,15,236.0,23.5,0.75,12.25,46.5,19.3,7.03
2018,6,11,5,30,366.0,34.0,0.7,12.8,77.0,28.06,18.54
2018,6,11,5,45,451.0,41.5,0.7,13.35,119.0,34.19,24.63
2018,6,11,6,0,536.0,49.0,0.7,13.9,161.0,40.41,30.48
2018,6,11,6,15,592.0,54.5,0.7,14.65,208.5,44.89,34.55
2018,6,11,6,30,648.0,60.0,0.7,15.4,256.0,49.41,38.5
2018,6,11,6,45,686.5,64.5,0.65,16.15,305.5,69.58,44.65
2018,6,11,7,0,725.0,69.0,0.6,16.9,355.0,119.56,67.38
2018,6,11,7,15,753.5,73.0,0.6,17.6,405.5,171.48,103.05
2018,6,11,7,30,782.0,77.0,0.6,18.3,456.0,225.77,146.05
2018,6,11,7,45,803.5,80.0,0.6,18.95,505.0,279.48,190.97
2018,6,11,8,0,825.0,83.0,0.6,19.6,554.0,334.19,236.79
2018,6,11,8,15,841.5,86.0,0.6,20.15,601.0,389.05,282.06
2018,6,11,8,30,858.0,89.0,0.6,20.7,648.0,441.77,324.4
2018,6,11,8,45,871.0,91.0,0.55,21.2,691.0,491.6,362.94
2018,6,11,9,0,884.0,93.0,0.5,21.7,734.0,540.38,399.19
2018,6,11,9,15,891.5,97.0,0.55,22.15,772.5,586.53,433.26
2018,6,11,9,30,899.0,101.0,0.6,22.6,811.0,630.68,464.91
2018,6,11,9,45,903.5,104.0,0.6,23.0,843.5,669.87,491.8
2018,6,11,10,0,908.0,107.0,0.6,23.4,876.0,706.44,516.18
2018,6,11,10,15,914.5,108.0,0.6,23.75,903.5,739.93,538.02
2018,6,11,10,30,921.0,109.0,0.6,24.1,931.0,770.58,557.51
2018,6,11,10,45,926.0,109.5,0.6,24.45,952.0,796.7,573.52
2018,6,11,11,0,931.0,110.0,0.6,24.8,973.0,819.62,586.59
2018,6,11,11,15,934.5,110.0,0.65,25.0,987.5,837.63,597.73
2018,6,11,11,30,938.0,110.0,0.7,25.2,1002.0,852.21,606.8
2018,6,11,11,45,940.0,110.0,0.75,25.4,1009.0,862.1,613.0
2018,6,11,12,0,942.0,110.0,0.8,25.6,1016.0,868.45,617.12
2018,6,11,12,15,943.5,108.5,0.8,25.7,1015.5,869.59,617.48
2018,6,11,12,30,945.0,107.0,0.8,25.8,1015.0,867.16,615.76
2018,6,11,12,45,945.5,105.5,0.85,25.85,1007.5,860.33,612.34
2018,6,11,13,0,946.0,104.0,0.9,25.9,1000.0,849.89,606.73
2018,6,11,13,15,943.5,103.0,0.9,25.85,985.0,833.93,597.13
2018,6,11,13,30,941.0,102.0,0.9,25.8,970.0,814.48,585.4
2018,6,11,13,45,936.5,101.5,0.95,25.8,948.0,790.56,571.38
2018,6,11,14,0,932.0,101.0,1.0,25.8,926.0,763.43,554.16
2018,6,11,14,15,926.0,99.5,1.0,25.7,897.5,731.33,532.79
2018,6,11,14,30,920.0,98.0,1.0,25.6,869.0,696.39,509.07
2018,6,11,14,45,912.0,96.5,1.0,25.5,834.5,657.54,482.1
2018,6,11,15,0,904.0,95.0,1.0,25.4,800.0,616.36,452.8
2018,6,11,15,15,894.0,93.0,1.0,25.4,760.5,571.56,419.95
2018,6,11,15,30,884.0,91.0,1.0,25.4,721.0,525.03,384.87
2018,6,11,15,45,870.5,89.0,1.0,25.0,677.5,475.45,347.03
2018,6,11,16,0,857.0,87.0,1.0,24.6,634.0,424.95,307.2
2018,6,11,16,15,840.5,84.5,1.0,24.25,587.5,372.33,264.51
2018,6,11,16,30,824.0,82.0,1.0,23.9,541.0,317.42,219.06
2018,6,11,16,45,802.0,79.0,1.0,23.55,491.5,262.56,173.34
2018,6,11,17,0,780.0,76.0,1.0,23.2,442.0,208.84,129.32
2018,6,11,17,15,750.0,72.5,1.0,22.55,392.0,155.09,88.88
2018,6,11,17,30,720.0,69.0,1.0,21.9,342.0,103.96,57.55
2018,6,11,17,45,679.0,64.0,1.0,21.2,292.0,56.9,43.93
2018,6,11,18,0,638.0,59.0,1.0,20.5,242.0,48.62,36.95
2018,6,11,18,15,577.5,53.5,1.05,19.6,195.0,44.07,33.03
2018,6,11,18,30,517.0,48.0,1.1,18.7,148.0,39.59,28.98
2018,6,11,18,45,423.0,40.5,1.1,17.75,107.0,33.36,23.2
2018,6,11,19,0,329.0,33.0,1.1,16.8,66.0,27.26,16.89
2018,6,11,19,15,198.0,21.0,1.1,16.4,38.0,17.27,0.0
2018,6,11,19,30,67.0,9.0,1.1,16.0,10.0,7.08,0.0
2018,6,11,19,45,33.5,4.5,1.05,15.6,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,12,4,45,65.0,6.5,1.3,14.3,8.5,0.0,0.0
2018,6,12,5,0,130.0,13.0,1.3,14.6,17.0,10.23,0.0
2018,6,12,5,15,272.5,23.0,1.2,15.4,49.0,18.99,6.69
2018,6,12,5,30,415.0,33.0,1.1,16.2,81.0,27.47,17.72
2018,6,12,5,45,500.0,39.5,0.95,17.05,124.5,32.93,23.11
2018,6,12,6,0,585.0,46.0,0.8,17.9,168.0,41.77,31.13
2018,6,12,6,15,639.5,51.0,0.8,18.6,216.5,46.32,35.21
2018,6,12,6,30,694.0,56.0,0.8,19.3,265.0,50.91,39.16
2018,6,12,6,45,731.0,59.5,0.75,20.05,315.5,66.13,41.11
2018,6,12,7,0,768.0,63.0,0.7,20.8,366.0,117.68,63.44
2018,6,12,7,15,794.5,66.0,0.7,21.4,416.5,170.86,99.34
2018,6,12,7,30,821.0,69.0,0.7,22.0,467.0,229.53,145.38
2018,6,12,7,45,841.0,72.0,0.7,22.6,516.5,284.31,190.78
2018,6,12,8,0,861.0,75.0,0.7,23.2,566.0,339.81,236.94
2018,6,12,8,15,876.0,77.0,0.75,23.6,612.5,393.07,281.14
2018,6,12,8,30,891.0,79.0,0.8,24.0,659.0,445.97,323.91
2018,6,12,8,45,902.5,81.5,0.8,24.4,702.5,497.03,363.75
2018,6,12,9,0,914.0,84.0,0.8,24.8,746.0,546.87,401.29
2018,6,12,9,15,923.0,85.5,0.8,25.05,784.5,592.98,435.2
2018,6,12,9,30,932.0,87.0,0.8,25.3,823.0,637.14,466.68
2018,6,12,9,45,939.0,88.0,0.8,25.55,856.5,677.43,494.6
2018,6,12,10,0,946.0,89.0,0.8,25.8,890.0,715.19,520.07
2018,6,12,10,15,951.0,90.5,0.8,25.95,917.5,749.28,542.66
2018,6,12,10,30,956.0,92.0,0.8,26.1,945.0,780.33,562.81
2018,6,12,10,45,960.0,92.5,0.85,26.3,966.0,806.6,579.45
2018,6,12,11,0,964.0,93.0,0.9,26.5,987.0,829.51,593.61
2018,6,12,11,15,966.0,94.0,0.9,26.55,1001.0,847.84,604.48
2018,6,12,11,30,968.0,95.0,0.9,26.6,1015.0,862.56,613.14
2018,6,12,11,45,968.5,96.0,0.9,26.65,1022.0,872.44,618.84
2018,6,12,12,0,969.0,97.0,0.9,26.7,1029.0,878.64,622.36
2018,6,12,12,15,969.0,97.0,0.95,26.6,1028.5,879.9,624.09
2018,6,12,12,30,969.0,97.0,1.0,26.5,1028.0,877.49,623.65
2018,6,12,12,45,967.5,96.5,1.0,26.4,1020.0,869.77,619.2
2018,6,12,13,0,966.0,96.0,1.0,26.3,1012.0,858.4,612.57
2018,6,12,13,15,963.5,95.5,1.0,26.15,997.0,842.61,603.34
2018,6,12,13,30,961.0,95.0,1.0,26.0,982.0,823.28,591.91
2018,6,12,13,45,956.5,94.5,1.05,25.8,959.5,798.98,578.06
2018,6,12,14,0,952.0,94.0,1.1,25.6,937.0,771.4,561.15
2018,6,12,14,15,946.5,92.5,1.1,25.4,908.5,739.12,539.81
2018,6,12,14,30,941.0,91.0,1.1,25.2,880.0,703.9,516.03
2018,6,12,14,45,934.0,89.5,1.1,24.95,846.0,664.99,489.2
2018,6,12,15,0,927.0,88.0,1.1,24.7,812.0,623.62,459.89
2018,6,12,15,15,917.5,86.5,1.1,24.7,772.5,578.65,426.72
2018,6,12,15,30,908.0,85.0,1.1,24.7,733.0,531.85,391.22
2018,6,12,15,45,895.5,83.0,1.15,24.15,689.0,481.69,353.19
2018,6,12,16,0,883.0,81.0,1.2,23.6,645.0,430.47,312.86
2018,6,12,16,15,866.5,79.0,1.2,23.2,598.0,377.05,269.18
2018,6,12,16,30,850.0,77.0,1.2,22.8,551.0,323.5,224.31
2018,6,12,16,45,828.5,74.0,1.2,22.4,501.0,268.06,177.71
2018,6,12,17,0,807.0,71.0,1.2,22.0,451.0,210.07,129.95
2018,6,12,17,15,777.5,68.5,1.2,21.4,400.5,155.74,88.7
2018,6,12,17,30,748.0,66.0,1.2,20.8,350.0,103.91,56.8
2018,6,12,17,45,706.5,61.5,1.2,20.2,299.0,55.33,42.76
2018,6,12,18,0,665.0,57.0,1.2,19.6,248.0,51.38,39.5
2018,6,12,18,15,604.0,52.0,1.2,18.9,200.0,43.2,32.36
2018,6,12,18,30,543.0,47.0,1.2,18.2,152.0,39.0,28.54
2018,6,12,18,45,447.5,40.0,1.2,17.45,110.5,33.09,23.02
2018,6,12,19,0,352.0,33.0,1.2,16.7,69.0,27.34,17.03
2018,6,12,19,15,214.0,21.5,1.2,16.25,40.0,17.72,0.13
2018,6,12,19,30,76.0,10.0,1.2,15.8,11.0,7.87,0.0
2018,6,12,19,45,38.0,5.0,1.2,15.3,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
