Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,19,15,206.5,24.0,1.05,19.25,43.5,19.71,5.54
2018,6,22,19,30,83.0,12.0,1.1,18.8,14.0,9.44,0.0
2018,6,22,19,45,41.5,6.0,1.1,18.3,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,23,4,45,56.5,6.0,0.9,16.25,7.5,0.0,0.0
2018,6,23,5,0,113.0,12.0,0.9,16.5,15.0,9.44,0.0
2018,6,23,5,15,253.5,22.5,0.85,17.2,46.0,18.56,5.04
2018,6,23,5,30,394.0,33.0,0.8,17.9,77.0,27.41,17.41
2018,6,23,5,45,484.0,39.5,0.8,18.65,120.0,32.85,22.82
2018,6,23,6,0,574.0,46.0,0.8,19.4,163.0,38.44,27.99
2018,6,23,6,15,630.5,51.0,0.75,20.1,211.5,46.23,34.9
2018,6,23,6,30,687.0,56.0,0.7,20.8,260.0,50.82,38.84
2018,6,23,6,45,726.0,59.5,0.7,21.45,310.5,57.67,44.61
2018,6,23,7,0,765.0,63.0,0.7,22.1,361.0,108.71,58.14
2018,6,23,7,15,793.0,66.5,0.7,22.8,412.5,162.09,92.24
2018,6,23,7,30,821.0,70.0,0.7,23.5,464.0,217.76,134.78
2018,6,23,7,45,842.0,72.5,0.65,24.2,513.5,275.86,182.03
2018,6,23,8,0,863.0,75.0,0.6,24.9,563.0,331.27,227.5
2018,6,23,8,15,879.5,77.5,0.6,25.6,611.0,385.64,271.69
2018,6,23,8,30,896.0,80.0,0.6,26.3,659.0,439.84,314.43
2018,6,23,8,45,908.0,82.0,0.55,26.95,703.0,491.11,353.32
2018,6,23,9,0,920.0,84.0,0.5,27.6,747.0,541.22,389.75
2018,6,23,9,15,929.0,86.0,0.5,28.05,786.5,588.28,423.41
2018,6,23,9,30,938.0,88.0,0.5,28.5,826.0,633.42,454.59
2018,6,23,9,45,945.5,89.5,0.5,28.95,860.5,675.04,482.41
2018,6,23,10,0,953.0,91.0,0.5,29.4,895.0,714.17,507.77
2018,6,23,10,15,958.5,91.5,0.5,29.7,922.5,748.37,529.58
2018,6,23,10,30,964.0,92.0,0.5,30.0,950.0,779.58,549.01
2018,6,23,10,45,967.5,93.0,0.5,30.3,971.5,806.59,564.95
2018,6,23,11,0,971.0,94.0,0.5,30.6,993.0,830.22,578.1
2018,6,23,11,15,973.5,94.5,0.5,30.8,1008.0,849.15,588.58
2018,6,23,11,30,976.0,95.0,0.5,31.0,1023.0,864.49,596.91
2018,6,23,11,45,977.0,96.0,0.5,31.2,1030.5,875.41,602.64
2018,6,23,12,0,978.0,97.0,0.5,31.4,1038.0,882.64,606.24
2018,6,23,12,15,977.5,97.0,0.55,31.5,1037.5,884.1,607.67
2018,6,23,12,30,977.0,97.0,0.6,31.6,1037.0,881.87,607.02
2018,6,23,12,45,974.0,97.0,0.6,31.75,1028.5,873.94,602.0
2018,6,23,13,0,971.0,97.0,0.6,31.9,1020.0,862.36,594.91
2018,6,23,13,15,968.0,96.5,0.6,31.9,1005.0,846.73,585.82
2018,6,23,13,30,965.0,96.0,0.6,31.9,990.0,827.56,574.61
2018,6,23,13,45,961.0,95.5,0.65,31.95,968.5,804.16,561.51
2018,6,23,14,0,957.0,95.0,0.7,32.0,947.0,777.42,545.53
2018,6,23,14,15,951.0,94.0,0.7,31.9,918.5,745.67,525.25
2018,6,23,14,30,945.0,93.0,0.7,31.8,890.0,710.97,502.65
2018,6,23,14,45,936.5,91.5,0.7,31.75,855.0,671.52,476.29
2018,6,23,15,0,928.0,90.0,0.7,31.7,820.0,629.68,447.65
2018,6,23,15,15,918.0,88.0,0.7,31.7,780.5,584.43,415.78
2018,6,23,15,30,908.0,86.0,0.7,31.7,741.0,537.36,381.68
2018,6,23,15,45,894.5,84.5,0.7,31.35,697.0,487.55,345.06
2018,6,23,16,0,881.0,83.0,0.7,31.0,653.0,436.74,306.41
2018,6,23,16,15,862.5,81.5,0.7,30.65,605.5,383.4,264.74
2018,6,23,16,30,844.0,80.0,0.7,30.3,558.0,330.09,221.99
2018,6,23,16,45,819.5,78.0,0.7,29.9,507.5,272.33,175.63
2018,6,23,17,0,795.0,76.0,0.7,29.5,457.0,218.13,132.45
2018,6,23,17,15,763.5,73.0,0.75,28.8,406.0,163.77,92.2
2018,6,23,17,30,732.0,70.0,0.8,28.1,355.0,112.12,60.15
2018,6,23,17,45,688.5,66.0,0.8,27.35,304.0,62.45,47.41
2018,6,23,18,0,645.0,62.0,0.8,26.6,253.0,50.86,37.86
2018,6,23,18,15,586.0,56.5,0.85,25.8,205.5,46.37,34.12
2018,6,23,18,30,527.0,51.0,0.9,25.0,158.0,41.94,30.24
2018,6,23,18,45,439.0,43.0,0.95,24.2,116.0,35.37,24.34
2018,6,23,19,0,351.0,35.0,1.0,23.4,74.0,28.88,18.12
2018,6,23,19,15,223.5,24.0,1.05,23.0,44.5,19.75,5.56
2018,6,23,19,30,96.0,13.0,1.1,22.6,15.0,10.23,0.0
2018,6,23,19,45,48.0,6.5,1.15,22.2,7.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,24,4,45,49.5,6.0,0.65,18.85,7.0,0.0,0.0
2018,6,24,5,0,99.0,12.0,0.6,19.0,14.0,9.44,0.0
2018,6,24,5,15,225.0,23.0,0.5,19.6,43.5,18.92,4.84
2018,6,24,5,30,351.0,34.0,0.4,20.2,73.0,28.05,17.74
2018,6,24,5,45,437.0,42.0,0.3,20.8,114.5,34.55,24.08
2018,6,24,6,0,523.0,50.0,0.2,21.4,156.0,41.13,30.09
2018,6,24,6,15,580.0,56.5,0.2,21.9,203.5,46.31,34.72
2018,6,24,6,30,637.0,63.0,0.2,22.4,251.0,51.5,39.18
2018,6,24,6,45,677.0,67.5,0.2,22.95,300.5,57.94,44.56
2018,6,24,7,0,717.0,72.0,0.2,23.5,350.0,111.53,61.72
2018,6,24,7,15,745.5,76.0,0.2,24.0,400.0,162.71,93.92
2018,6,24,7,30,774.0,80.0,0.2,24.5,450.0,216.32,134.22
2018,6,24,7,45,794.5,84.0,0.2,24.95,499.0,270.07,177.52
2018,6,24,8,0,815.0,88.0,0.2,25.4,548.0,324.8,221.98
2018,6,24,8,15,832.0,90.5,0.25,25.65,594.5,377.68,265.0
2018,6,24,8,30,849.0,93.0,0.3,25.9,641.0,431.14,307.42
2018,6,24,8,45,862.0,95.5,0.3,26.1,684.5,481.14,345.92
2018,6,24,9,0,875.0,98.0,0.3,26.3,728.0,530.17,382.45
2018,6,24,9,15,881.0,102.5,0.3,26.4,766.0,575.83,415.61
2018,6,24,9,30,887.0,107.0,0.3,26.5,804.0,619.42,446.31
2018,6,24,9,45,889.5,111.5,0.3,26.65,836.0,658.57,473.06
2018,6,24,10,0,892.0,116.0,0.3,26.8,868.0,695.01,497.3
2018,6,24,10,15,898.0,117.0,0.3,26.8,895.5,728.12,519.17
2018,6,24,10,30,904.0,118.0,0.3,26.8,923.0,758.45,538.82
2018,6,24,10,45,908.0,120.0,0.35,26.85,944.5,785.17,556.52
2018,6,24,11,0,912.0,122.0,0.4,26.9,966.0,808.73,571.72
2018,6,24,11,15,914.5,122.5,0.4,26.9,980.0,826.63,582.22
2018,6,24,11,30,917.0,123.0,0.4,26.9,994.0,841.15,590.71
2018,6,24,11,45,918.0,123.5,0.4,26.9,1001.0,851.04,596.42
2018,6,24,12,0,919.0,124.0,0.4,26.9,1008.0,857.49,600.14
2018,6,24,12,15,906.5,132.5,0.4,26.8,1004.5,855.93,599.27
2018,6,24,12,30,894.0,141.0,0.4,26.7,1001.0,850.86,596.43
2018,6,24,12,45,876.5,150.5,0.4,26.6,988.5,839.18,589.61
2018,6,24,13,0,859.0,160.0,0.4,26.5,976.0,837.77,589.27
2018,6,24,13,15,860.0,156.0,0.45,26.35,963.0,810.92,574.0
2018,6,24,13,30,861.0,152.0,0.5,26.2,950.0,794.16,564.83
2018,6,24,13,45,862.5,147.0,0.5,26.0,931.0,773.69,552.24
2018,6,24,14,0,864.0,142.0,0.5,25.8,912.0,749.9,537.3
2018,6,24,14,15,859.5,139.0,0.5,25.5,885.0,720.29,518.41
2018,6,24,14,30,855.0,136.0,0.5,25.2,858.0,687.89,497.28
2018,6,24,14,45,850.0,131.5,0.5,24.9,825.0,651.37,472.86
2018,6,24,15,0,845.0,127.0,0.5,24.6,792.0,616.72,448.93
2018,6,24,15,15,833.0,125.0,0.5,24.6,753.5,572.72,417.36
2018,6,24,15,30,821.0,123.0,0.5,24.6,715.0,527.28,383.93
2018,6,24,15,45,809.0,118.5,0.55,23.85,672.5,478.54,348.54
2018,6,24,16,0,797.0,114.0,0.6,23.1,630.0,428.89,310.97
2018,6,24,16,15,782.5,109.0,0.65,22.7,584.5,377.28,270.1
2018,6,24,16,30,768.0,104.0,0.7,22.3,539.0,325.53,227.88
2018,6,24,16,45,746.0,99.0,0.7,21.85,490.5,272.01,183.75
2018,6,24,17,0,724.0,94.0,0.7,21.4,442.0,215.98,138.09
2018,6,24,17,15,693.0,89.0,0.7,20.95,392.0,163.47,97.89
2018,6,24,17,30,662.0,84.0,0.7,20.5,342.0,113.72,65.56
2018,6,24,17,45,620.5,78.0,0.7,20.05,293.0,66.04,52.01
2018,6,24,18,0,579.0,72.0,0.7,19.6,244.0,57.43,44.76
2018,6,24,18,15,518.5,64.5,0.65,19.15,197.5,51.76,39.85
2018,6,24,18,30,458.0,57.0,0.6,18.7,151.0,46.08,34.73
2018,6,24,18,45,371.0,47.5,0.6,18.2,110.5,38.58,27.82
2018,6,24,19,0,284.0,38.0,0.6,17.7,70.0,29.01,18.78
2018,6,24,19,15,176.5,24.5,0.6,17.35,41.5,18.66,5.33
2018,6,24,19,30,69.0,11.0,0.6,17.0,13.0,8.65,0.0
2018,6,24,19,45,34.5,5.5,0.6,16.65,6.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,25,4,45,37.0,5.5,1.05,13.75,6.5,0.0,0.0
2018,6,25,5,0,74.0,11.0,1.0,14.0,13.0,8.65,0.0
2018,6,25,5,15,191.0,23.5,0.95,14.7,41.5,17.96,4.16
2018,6,25,5,30,308.0,36.0,0.9,15.4,70.0,29.55,19.36
2018,6,25,5,45,400.0,44.5,0.9,16.05,111.0,36.35,26.12
2018,6,25,6,0,492.0,53.0,0.9,16.7,152.0,43.23,32.52
2018,6,25,6,15,552.5,59.0,0.85,17.35,199.0,47.93,36.8
2018,6,25,6,30,613.0,65.0,0.8,18.0,246.0,52.68,40.94
2018,6,25,6,45,656.0,69.5,0.8,18.65,295.5,58.5,45.86
2018,6,25,7,0,699.0,74.0,0.8,19.3,345.0,111.23,63.46
2018,6,25,7,15,729.0,78.0,0.8,19.9,395.0,161.59,95.77
2018,6,25,7,30,759.0,82.0,0.8,20.5,445.0,214.57,136.5
2018,6,25,7,45,781.0,85.5,0.8,21.1,493.5,267.49,180.15
2018,6,25,8,0,803.0,89.0,0.8,21.7,542.0,321.55,225.23
2018,6,25,8,15,821.0,92.0,0.8,22.2,589.0,374.61,269.13
2018,6,25,8,30,839.0,95.0,0.8,22.7,636.0,428.31,312.33
2018,6,25,8,45,853.5,97.0,0.8,23.25,679.5,478.14,351.35
2018,6,25,9,0,868.0,99.0,0.8,23.8,723.0,527.16,388.41
2018,6,25,9,15,878.5,101.5,0.8,24.05,762.5,573.33,422.67
2018,6,25,9,30,889.0,104.0,0.8,24.3,802.0,617.83,454.68
2018,6,25,9,45,896.0,106.0,0.8,24.55,835.5,657.82,482.67
2018,6,25,10,0,903.0,108.0,0.8,24.8,869.0,695.43,508.3
2018,6,25,10,15,912.0,108.5,0.85,24.95,898.5,730.58,532.52
2018,6,25,10,30,921.0,109.0,0.9,25.1,928.0,763.09,554.56
2018,6,25,10,45,928.5,108.5,0.9,25.25,951.0,790.81,572.5
2018,6,25,11,0,936.0,108.0,0.9,25.4,974.0,815.48,587.4
2018,6,25,11,15,940.0,108.0,0.95,25.45,989.5,834.63,599.61
2018,6,25,11,30,944.0,108.0,1.0,25.5,1005.0,850.36,609.73
2018,6,25,11,45,947.5,107.5,1.0,25.55,1013.5,861.78,616.48
2018,6,25,12,0,951.0,107.0,1.0,25.6,1022.0,869.68,621.09
2018,6,25,12,15,950.5,108.0,1.05,25.5,1022.5,872.02,623.43
2018,6,25,12,30,950.0,109.0,1.1,25.4,1023.0,870.79,623.63
2018,6,25,12,45,947.5,110.0,1.15,25.3,1016.0,864.36,620.63
2018,6,25,13,0,945.0,111.0,1.2,25.2,1009.0,854.39,615.47
2018,6,25,13,15,945.0,109.0,1.2,25.05,995.5,840.34,607.19
2018,6,25,13,30,945.0,107.0,1.2,24.9,982.0,822.71,596.68
2018,6,25,13,45,944.5,104.0,1.2,24.7,962.0,800.32,583.2
2018,6,25,14,0,944.0,101.0,1.2,24.5,942.0,774.47,566.55
2018,6,25,14,15,939.0,99.5,1.2,24.3,914.5,743.43,545.92
2018,6,25,14,30,934.0,98.0,1.2,24.1,887.0,709.41,522.84
2018,6,25,14,45,928.0,96.5,1.25,23.85,854.0,671.97,497.36
2018,6,25,15,0,922.0,95.0,1.3,23.6,821.0,631.97,469.27
2018,6,25,15,15,912.0,93.0,1.3,23.6,781.5,586.99,435.96
2018,6,25,15,30,902.0,91.0,1.3,23.6,742.0,540.21,400.36
2018,6,25,15,45,889.0,89.5,1.3,22.9,698.5,490.9,362.81
2018,6,25,16,0,876.0,88.0,1.3,22.2,655.0,440.53,323.05
2018,6,25,16,15,859.0,85.5,1.3,21.75,607.5,387.11,279.41
2018,6,25,16,30,842.0,83.0,1.3,21.3,560.0,333.56,234.54
2018,6,25,16,45,820.5,80.0,1.3,20.85,510.5,275.9,186.05
2018,6,25,17,0,799.0,77.0,1.3,20.4,461.0,221.36,140.5
2018,6,25,17,15,768.5,74.0,1.3,19.8,410.0,166.85,98.12
2018,6,25,17,30,738.0,71.0,1.3,19.2,359.0,114.92,64.22
2018,6,25,17,45,696.0,67.0,1.3,18.6,308.5,64.84,51.31
2018,6,25,18,0,654.0,63.0,1.3,18.0,258.0,51.7,40.05
2018,6,25,18,15,593.0,58.0,1.3,17.4,210.0,47.57,36.46
2018,6,25,18,30,532.0,53.0,1.3,16.8,162.0,43.55,32.78
2018,6,25,18,45,438.5,45.0,1.25,16.2,119.0,36.98,26.66
2018,6,25,19,0,345.0,37.0,1.2,15.6,76.0,30.52,20.24
2018,6,25,19,15,216.5,25.0,1.2,15.2,45.5,20.58,6.67
2018,6,25,19,30,88.0,13.0,1.2,14.8,15.0,10.23,0.0
2018,6,25,19,45,44.0,6.5,1.2,14.4,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,26,4,45,35.5,5.5,1.0,12.6,6.5,0.0,0.0
2018,6,26,5,0,71.0,11.0,1.0,12.9,13.0,8.65,0.0
2018,6,26,5,15,184.5,23.5,0.95,13.65,41.0,17.94,3.79
2018,6,26,5,30,298.0,36.0,0.9,14.4,69.0,29.52,19.39
2018,6,26,5,45,387.0,45.5,0.85,15.15,110.0,37.1,26.87
2018,6,26,6,0,476.0,55.0,0.8,15.9,151.0,44.7,33.92
2018,6,26,6,15,536.5,62.0,0.75,16.6,198.0,50.08,38.81
2018,6,26,6,30,597.0,69.0,0.7,17.3,245.0,55.46,43.5
2018,6,26,6,45,640.0,75.0,0.7,18.05,295.0,61.73,48.8
2018,6,26,7,0,683.0,81.0,0.7,18.8,345.0,110.53,63.65
2018,6,26,7,15,715.0,85.5,0.7,19.4,395.5,161.16,96.19
2018,6,26,7,30,747.0,90.0,0.7,20.0,446.0,218.31,140.07
2018,6,26,7,45,771.5,93.5,0.65,20.65,495.5,271.28,183.36
2018,6,26,8,0,796.0,97.0,0.6,21.3,545.0,325.68,228.19
2018,6,26,8,15,814.5,99.5,0.6,21.85,592.0,378.26,271.39
2018,6,26,8,30,833.0,102.0,0.6,22.4,639.0,431.02,313.57
2018,6,26,8,45,848.0,105.0,0.6,22.9,683.5,482.53,353.54
2018,6,26,9,0,863.0,108.0,0.6,23.4,728.0,531.78,390.53
2018,6,26,9,15,874.5,110.0,0.6,23.8,767.5,577.95,424.27
2018,6,26,9,30,886.0,112.0,0.6,24.2,807.0,622.53,455.79
2018,6,26,9,45,894.5,113.5,0.6,24.55,841.0,662.99,483.65
2018,6,26,10,0,903.0,115.0,0.6,24.9,875.0,701.17,509.2
2018,6,26,10,15,909.5,116.0,0.6,25.1,903.0,735.07,531.58
2018,6,26,10,30,916.0,117.0,0.6,25.3,931.0,766.18,551.67
2018,6,26,10,45,920.0,118.5,0.6,25.45,953.0,792.91,568.63
2018,6,26,11,0,924.0,120.0,0.6,25.6,975.0,816.42,582.84
2018,6,26,11,15,927.5,120.5,0.6,25.65,990.0,835.42,594.05
2018,6,26,11,30,931.0,121.0,0.6,25.7,1005.0,851.02,603.18
2018,6,26,11,45,933.0,121.0,0.65,25.75,1012.5,861.57,610.12
2018,6,26,12,0,935.0,121.0,0.7,25.8,1020.0,868.62,615.02
2018,6,26,12,15,934.0,121.5,0.7,25.75,1020.0,870.14,615.95
2018,6,26,12,30,933.0,122.0,0.7,25.7,1020.0,868.15,614.84
2018,6,26,12,45,930.5,122.5,0.7,25.65,1012.5,861.45,610.92
2018,6,26,13,0,928.0,123.0,0.7,25.6,1005.0,851.28,604.94
2018,6,26,13,15,928.0,120.5,0.75,25.45,991.5,837.16,597.64
2018,6,26,13,30,928.0,118.0,0.8,25.3,978.0,819.51,588.1
2018,6,26,13,45,927.0,115.0,0.8,25.2,957.5,797.22,574.51
2018,6,26,14,0,926.0,112.0,0.8,25.1,937.0,771.53,557.93
2018,6,26,14,15,922.0,110.0,0.8,24.85,910.0,741.32,538.34
2018,6,26,14,30,918.0,108.0,0.8,24.6,883.0,708.12,516.32
2018,6,26,14,45,913.0,105.0,0.8,24.4,850.0,670.62,490.75
2018,6,26,15,0,908.0,102.0,0.8,24.2,817.0,630.52,462.69
2018,6,26,15,15,898.0,99.5,0.8,24.2,777.5,585.69,430.15
2018,6,26,15,30,888.0,97.0,0.8,24.2,738.0,539.08,395.36
2018,6,26,15,45,877.0,94.0,0.85,23.65,695.0,490.05,358.81
2018,6,26,16,0,866.0,91.0,0.9,23.1,652.0,439.81,319.86
2018,6,26,16,15,852.0,87.5,0.9,22.75,605.5,387.12,277.22
2018,6,26,16,30,838.0,84.0,0.9,22.4,559.0,331.96,231.56
2018,6,26,16,45,817.0,80.5,0.9,22.05,509.5,276.32,185.06
2018,6,26,17,0,796.0,77.0,0.9,21.7,460.0,221.63,139.78
2018,6,26,17,15,766.5,74.0,0.9,21.2,409.5,167.4,97.87
2018,6,26,17,30,737.0,71.0,0.9,20.7,359.0,115.64,64.15
2018,6,26,17,45,696.5,66.0,0.9,20.15,308.0,64.82,50.95
2018,6,26,18,0,656.0,61.0,0.9,19.6,257.0,50.26,38.52
2018,6,26,18,15,595.5,56.0,0.9,18.95,209.0,46.08,34.93
2018,6,26,18,30,535.0,51.0,0.9,18.3,161.0,42.0,31.23
2018,6,26,18,45,443.0,43.5,0.9,17.6,118.5,35.78,25.48
2018,6,26,19,0,351.0,36.0,0.9,16.9,76.0,29.7,19.45
2018,6,26,19,15,222.5,24.5,0.9,16.35,45.5,20.17,6.45
2018,6,26,19,30,94.0,13.0,0.9,15.8,15.0,10.23,0.0
2018,6,26,19,45,47.0,6.5,0.9,15.3,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,27,4,45,36.5,5.5,1.0,13.1,6.5,0.0,0.0
2018,6,27,5,0,73.0,11.0,1.0,13.4,13.0,8.65,0.0
2018,6,27,5,15,192.0,23.5,0.95,14.2,41.5,17.95,3.31
2018,6,27,5,30,311.0,36.0,0.9,15.0,70.0,29.6,19.36
2018,6,27,5,45,404.0,45.0,0.9,15.75,111.5,36.82,26.54
2018,6,27,6,0,497.0,54.0,0.9,16.5,153.0,44.1,33.29
2018,6,27,6,15,559.0,60.5,0.85,17.2,201.0,49.17,37.91
2018,6,27,6,30,621.0,67.0,0.8,17.9,249.0,54.28,42.36
2018,6,27,6,45,664.5,72.0,0.8,18.65,299.5,59.55,46.78
2018,6,27,7,0,708.0,77.0,0.8,19.4,350.0,109.03,61.58
2018,6,27,7,15,739.5,81.0,0.8,19.95,401.0,164.53,97.73
2018,6,27,7,30,771.0,85.0,0.8,20.5,452.0,218.44,139.0
2018,6,27,7,45,794.0,88.5,0.75,21.1,501.5,272.35,183.25
2018,6,27,8,0,817.0,92.0,0.7,21.7,551.0,327.5,228.91
2018,6,27,8,15,834.5,94.5,0.7,22.1,598.0,380.8,273.0
2018,6,27,8,30,852.0,97.0,0.7,22.5,645.0,434.15,315.99
2018,6,27,8,45,865.5,99.0,0.7,22.85,688.5,484.66,355.68
2018,6,27,9,0,879.0,101.0,0.7,23.2,732.0,533.82,393.06
2018,6,27,9,15,889.5,103.0,0.7,23.5,771.5,580.15,427.28
2018,6,27,9,30,900.0,105.0,0.7,23.8,811.0,624.78,459.21
2018,6,27,9,45,908.0,106.5,0.7,24.1,845.0,665.49,487.5
2018,6,27,10,0,916.0,108.0,0.7,24.4,879.0,703.86,513.43
2018,6,27,10,15,921.5,109.0,0.75,24.55,906.5,737.53,536.58
2018,6,27,10,30,927.0,110.0,0.8,24.7,934.0,768.33,557.46
2018,6,27,10,45,932.0,111.0,0.8,24.85,956.0,795.72,575.07
2018,6,27,11,0,937.0,112.0,0.8,25.0,978.0,819.92,589.64
2018,6,27,11,15,940.0,112.0,0.8,25.1,992.5,838.41,600.52
2018,6,27,11,30,943.0,112.0,0.8,25.2,1007.0,853.45,609.28
2018,6,27,11,45,944.5,112.0,0.8,25.25,1014.5,863.78,615.27
2018,6,27,12,0,946.0,112.0,0.8,25.3,1022.0,870.56,619.14
2018,6,27,12,15,946.5,111.0,0.85,25.2,1021.5,872.14,621.08
2018,6,27,12,30,947.0,110.0,0.9,25.1,1021.0,870.15,620.9
2018,6,27,12,45,946.0,109.5,0.9,25.05,1014.0,863.79,617.15
2018,6,27,13,0,945.0,109.0,0.9,25.0,1007.0,853.86,611.26
2018,6,27,13,15,942.0,109.0,0.95,24.8,993.0,839.23,603.58
2018,6,27,13,30,939.0,109.0,1.0,24.6,979.0,821.13,593.68
2018,6,27,13,45,935.0,107.5,1.0,24.45,957.5,797.62,579.45
2018,6,27,14,0,931.0,106.0,1.0,24.3,936.0,770.85,562.11
2018,6,27,14,15,925.0,105.0,1.05,24.05,908.0,739.98,542.42
2018,6,27,14,30,919.0,104.0,1.1,23.8,880.0,706.24,520.24
2018,6,27,14,45,911.0,103.0,1.1,23.5,846.5,668.53,494.3
2018,6,27,15,0,903.0,102.0,1.1,23.2,813.0,628.45,465.98
2018,6,27,15,15,893.0,99.5,1.1,23.2,774.0,583.85,433.13
2018,6,27,15,30,883.0,97.0,1.1,23.2,735.0,537.47,398.04
2018,6,27,15,45,869.5,95.0,1.15,22.5,691.5,488.36,361.12
2018,6,27,16,0,856.0,93.0,1.2,21.8,648.0,438.27,321.98
2018,6,27,16,15,839.0,90.5,1.2,21.35,601.0,384.58,278.29
2018,6,27,16,30,822.0,88.0,1.2,20.9,554.0,331.34,233.78
2018,6,27,16,45,799.0,85.0,1.25,20.45,504.5,276.41,187.61
2018,6,27,17,0,776.0,82.0,1.3,20.0,455.0,222.66,142.81
2018,6,27,17,15,745.0,78.5,1.3,19.4,404.5,168.86,100.85
2018,6,27,17,30,714.0,75.0,1.3,18.8,354.0,117.75,67.06
2018,6,27,17,45,670.5,71.0,1.3,18.2,304.0,64.25,43.48
2018,6,27,18,0,627.0,67.0,1.3,17.6,254.0,54.3,42.4
2018,6,27,18,15,566.0,60.5,1.3,17.05,206.0,49.19,37.93
2018,6,27,18,30,505.0,54.0,1.3,16.5,158.0,44.09,33.3
2018,6,27,18,45,413.0,46.0,1.25,15.9,116.0,37.62,27.26
2018,6,27,19,0,321.0,38.0,1.2,15.3,74.0,31.25,20.9
2018,6,27,19,15,199.5,25.5,1.2,15.0,44.5,19.45,6.12
2018,6,27,19,30,78.0,13.0,1.2,14.7,15.0,10.23,0.0
2018,6,27,19,45,39.0,6.5,1.2,14.35,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,28,4,45,37.0,5.5,1.2,12.6,6.5,0.0,0.0
2018,6,28,5,0,74.0,11.0,1.2,12.7,13.0,8.65,0.0
2018,6,28,5,15,196.5,23.0,1.2,13.2,41.0,18.9,3.25
2018,6,28,5,30,319.0,35.0,1.2,13.7,69.0,28.81,18.75
2018,6,28,5,45,394.5,43.0,1.2,14.15,106.5,35.14,25.23
2018,6,28,6,0,470.0,51.0,1.2,14.6,144.0,41.5,31.25
2018,6,28,6,15,548.5,56.0,1.2,15.25,194.0,45.63,35.07
2018,6,28,6,30,627.0,61.0,1.2,15.9,244.0,49.93,38.86
2018,6,28,6,45,668.0,65.5,1.2,16.5,293.5,54.56,42.81
2018,6,28,7,0,709.0,70.0,1.2,17.1,343.0,107.55,61.08
2018,6,28,7,15,738.0,74.0,1.2,17.6,392.5,158.34,93.87
2018,6,28,7,30,767.0,78.0,1.2,18.1,442.0,211.64,135.41
2018,6,28,7,45,788.0,81.5,1.15,18.6,490.5,264.77,179.98
2018,6,28,8,0,809.0,85.0,1.1,19.1,539.0,318.93,225.96
2018,6,28,8,15,826.5,87.5,1.1,19.6,585.5,371.75,270.54
2018,6,28,8,30,844.0,90.0,1.1,20.1,632.0,425.34,314.54
2018,6,28,8,45,857.0,92.0,1.1,20.55,675.0,474.81,354.27
2018,6,28,9,0,870.0,94.0,1.1,21.0,718.0,523.33,391.96
2018,6,28,9,15,880.0,96.0,1.1,21.4,756.5,569.01,426.43
2018,6,28,9,30,890.0,98.0,1.1,21.8,795.0,612.98,458.56
2018,6,28,9,45,898.0,99.5,1.1,22.2,829.0,653.35,487.2
2018,6,28,10,0,906.0,101.0,1.1,22.6,863.0,691.41,513.44
2018,6,28,10,15,912.0,102.5,1.1,22.85,891.0,725.59,536.67
2018,6,28,10,30,918.0,104.0,1.1,23.1,919.0,756.96,557.51
2018,6,28,10,45,922.5,104.5,1.1,23.35,940.5,783.4,574.68
2018,6,28,11,0,927.0,105.0,1.1,23.6,962.0,806.66,588.64
2018,6,28,11,15,929.5,106.0,1.1,23.75,976.5,825.5,599.91
2018,6,28,11,30,932.0,107.0,1.1,23.9,991.0,840.91,609.01
2018,6,28,11,45,933.5,107.0,1.1,24.0,998.5,851.19,615.0
2018,6,28,12,0,935.0,107.0,1.1,24.1,1006.0,857.96,618.85
2018,6,28,12,15,937.5,106.0,1.15,24.15,1007.5,861.19,621.37
2018,6,28,12,30,940.0,105.0,1.2,24.2,1009.0,860.88,621.74
2018,6,28,12,45,942.0,102.5,1.2,24.2,1003.0,855.32,618.29
2018,6,28,13,0,944.0,100.0,1.2,24.2,997.0,846.14,612.65
2018,6,28,13,15,941.5,99.5,1.25,24.15,983.0,831.51,604.32
2018,6,28,13,30,939.0,99.0,1.3,24.1,969.0,813.39,593.76
2018,6,28,13,45,935.0,98.0,1.3,24.05,948.0,790.31,579.34
2018,6,28,14,0,931.0,97.0,1.3,24.0,927.0,763.98,562.07
2018,6,28,14,15,925.5,96.5,1.3,23.85,900.0,733.91,541.8
2018,6,28,14,30,920.0,96.0,1.3,23.7,873.0,700.94,519.13
2018,6,28,14,45,913.0,94.0,1.3,23.55,839.5,663.0,492.52
2018,6,28,15,0,906.0,92.0,1.3,23.4,806.0,622.61,463.51
2018,6,28,15,15,896.0,91.0,1.3,23.4,768.0,579.2,431.23
2018,6,28,15,30,886.0,90.0,1.3,23.4,730.0,534.01,396.72
2018,6,28,15,45,874.0,87.5,1.3,23.0,687.0,485.08,359.0
2018,6,28,16,0,862.0,85.0,1.3,22.6,644.0,435.04,319.15
2018,6,28,16,15,846.5,82.5,1.35,22.25,598.0,382.88,276.55
2018,6,28,16,30,831.0,80.0,1.4,21.9,552.0,330.47,232.58
2018,6,28,16,45,810.5,77.5,1.4,21.6,503.5,274.02,184.89
2018,6,28,17,0,790.0,75.0,1.4,21.3,455.0,220.62,140.08
2018,6,28,17,15,761.5,71.0,1.35,20.75,404.5,166.03,97.32
2018,6,28,17,30,733.0,67.0,1.3,20.2,354.0,113.82,62.59
2018,6,28,17,45,693.5,63.0,1.3,19.65,304.0,63.98,42.31
2018,6,28,18,0,654.0,59.0,1.3,19.1,254.0,52.8,40.82
2018,6,28,18,15,595.5,54.0,1.3,18.5,206.5,44.57,33.66
2018,6,28,18,30,537.0,49.0,1.3,17.9,159.0,40.45,29.92
2018,6,28,18,45,448.0,41.5,1.25,17.25,117.0,34.2,24.14
2018,6,28,19,0,359.0,34.0,1.2,16.6,75.0,28.06,18.09
2018,6,28,19,15,228.5,23.0,1.2,16.2,45.0,18.89,5.74
2018,6,28,19,30,98.0,12.0,1.2,15.8,15.0,9.44,0.0
2018,6,28,19,45,49.0,6.0,1.2,15.35,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,29,4,45,57.5,6.0,0.9,14.35,7.0,0.0,0.0
2018,6,29,5,0,115.0,12.0,0.9,14.7,14.0,9.44,0.0
2018,6,29,5,15,256.0,21.5,0.9,15.45,43.5,17.79,2.04
2018,6,29,5,30,397.0,31.0,0.9,16.2,73.0,25.82,15.98
2018,6,29,5,45,486.0,37.0,0.85,16.95,115.0,30.89,21.23
2018,6,29,6,0,575.0,43.0,0.8,17.7,157.0,39.18,28.82
2018,6,29,6,15,631.0,48.0,0.8,18.4,205.0,43.78,32.99
2018,6,29,6,30,687.0,53.0,0.8,19.1,253.0,48.44,37.04
2018,6,29,6,45,725.5,57.0,0.75,19.8,303.5,52.86,40.75
2018,6,29,7,0,764.0,61.0,0.7,20.5,354.0,104.18,55.72
2018,6,29,7,15,790.5,64.0,0.7,21.15,404.0,156.92,89.02
2018,6,29,7,30,817.0,67.0,0.7,21.8,454.0,215.38,133.91
2018,6,29,7,45,837.0,70.0,0.7,22.5,503.5,269.97,178.8
2018,6,29,8,0,857.0,73.0,0.7,23.2,553.0,325.33,224.87
2018,6,29,8,15,871.5,75.0,0.65,23.75,599.5,378.42,268.63
2018,6,29,8,30,886.0,77.0,0.6,24.3,646.0,431.16,310.76
2018,6,29,8,45,897.0,79.5,0.6,24.85,689.0,482.14,350.41
2018,6,29,9,0,908.0,82.0,0.6,25.4,732.0,531.92,387.72
2018,6,29,9,15,916.5,84.0,0.6,25.8,771.0,578.45,421.66
2018,6,29,9,30,925.0,86.0,0.6,26.2,810.0,623.07,453.11
2018,6,29,9,45,930.0,88.0,0.6,26.55,843.0,663.37,480.74
2018,6,29,10,0,935.0,90.0,0.6,26.9,876.0,701.08,505.84
2018,6,29,10,15,940.5,91.0,0.6,27.1,904.0,735.46,528.42
2018,6,29,10,30,946.0,92.0,0.6,27.3,932.0,766.93,548.6
2018,6,29,10,45,950.5,92.5,0.6,27.5,953.5,794.14,565.27
2018,6,29,11,0,955.0,93.0,0.6,27.7,975.0,818.08,579.13
2018,6,29,11,15,958.0,93.5,0.65,27.8,990.0,837.47,591.21
2018,6,29,11,30,961.0,94.0,0.7,27.9,1005.0,853.34,601.17
2018,6,29,11,45,962.5,93.0,0.7,28.0,1012.0,863.13,606.59
2018,6,29,12,0,964.0,92.0,0.7,28.1,1019.0,869.29,609.91
2018,6,29,12,15,962.5,93.5,0.7,28.1,1019.0,871.51,611.15
2018,6,29,12,30,961.0,95.0,0.7,28.1,1019.0,870.09,610.28
2018,6,29,12,45,957.5,96.5,0.75,28.15,1011.5,863.42,607.01
2018,6,29,13,0,954.0,98.0,0.8,28.2,1004.0,853.16,601.62
2018,6,29,13,15,951.0,97.0,0.8,28.15,989.0,837.6,592.41
2018,6,29,13,30,948.0,96.0,0.8,28.1,974.0,818.54,581.06
2018,6,29,13,45,944.0,95.0,0.85,28.05,953.0,795.3,567.82
2018,6,29,14,0,940.0,94.0,0.9,28.0,932.0,768.77,551.83
2018,6,29,14,15,934.0,93.5,0.95,27.85,904.5,738.13,532.46
2018,6,29,14,30,928.0,93.0,1.0,27.7,877.0,704.59,510.63
2018,6,29,14,45,920.5,91.0,1.0,27.55,843.0,666.07,484.35
2018,6,29,15,0,913.0,89.0,1.0,27.4,809.0,625.13,455.72
2018,6,29,15,15,903.0,88.0,1.0,27.4,770.5,581.46,424.07
2018,6,29,15,30,893.0,87.0,1.0,27.4,732.0,535.99,390.2
2018,6,29,15,45,880.0,85.5,1.05,26.95,689.0,487.14,353.78
2018,6,29,16,0,867.0,84.0,1.1,26.5,646.0,437.25,315.18
2018,6,29,16,15,851.0,81.0,1.1,26.15,599.0,384.24,272.66
2018,6,29,16,30,835.0,78.0,1.1,25.8,552.0,331.04,228.85
2018,6,29,16,45,814.0,75.0,1.1,25.45,503.0,273.79,181.5
2018,6,29,17,0,793.0,72.0,1.1,25.1,454.0,219.7,136.96
2018,6,29,17,15,765.5,68.5,1.1,24.55,404.0,165.49,95.11
2018,6,29,17,30,738.0,65.0,1.1,24.0,354.0,113.52,60.95
2018,6,29,17,45,700.0,61.0,1.1,23.45,304.5,63.39,40.54
2018,6,29,18,0,662.0,57.0,1.1,22.9,255.0,51.3,38.87
2018,6,29,18,15,607.5,51.5,1.1,21.95,207.5,42.82,31.64
2018,6,29,18,30,553.0,46.0,1.1,21.0,160.0,38.25,27.62
2018,6,29,18,45,468.0,39.5,1.05,20.1,118.0,32.73,22.56
2018,6,29,19,0,383.0,33.0,1.0,19.2,76.0,27.34,17.27
2018,6,29,19,15,247.5,23.0,1.05,18.7,46.0,18.95,5.65
2018,6,29,19,30,112.0,13.0,1.1,18.2,16.0,10.23,0.0
2018,6,29,19,45,56.0,6.5,1.1,17.65,8.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,30,4,45,62.0,6.0,0.75,16.8,7.0,0.0,0.0
2018,6,30,5,0,124.0,12.0,0.7,17.1,14.0,9.44,0.0
2018,6,30,5,15,268.5,21.0,0.7,18.0,43.5,17.4,1.1
2018,6,30,5,30,413.0,30.0,0.7,18.9,73.0,25.07,15.1
2018,6,30,5,45,500.0,36.0,0.7,19.75,115.0,30.18,20.34
2018,6,30,6,0,587.0,42.0,0.7,20.6,157.0,38.44,27.79
2018,6,30,6,15,642.5,46.5,0.65,21.3,205.0,42.67,31.61
2018,6,30,6,30,698.0,51.0,0.6,22.0,253.0,46.98,35.32
2018,6,30,6,45,736.0,54.5,0.6,22.65,303.5,50.73,38.42
2018,6,30,7,0,774.0,58.0,0.6,23.3,354.0,102.21,53.25
2018,6,30,7,15,801.0,61.0,0.6,23.95,404.5,159.69,89.76
2018,6,30,7,30,828.0,64.0,0.6,24.6,455.0,214.76,131.35
2018,6,30,7,45,847.5,66.0,0.6,25.25,504.0,268.98,175.55
2018,6,30,8,0,867.0,68.0,0.6,25.9,553.0,323.91,220.86
2018,6,30,8,15,882.0,70.0,0.55,26.55,600.0,377.68,264.52
2018,6,30,8,30,897.0,72.0,0.5,27.2,647.0,431.15,306.53
2018,6,30,8,45,908.0,74.0,0.5,27.8,690.0,482.24,345.68
2018,6,30,9,0,919.0,76.0,0.5,28.4,733.0,532.11,382.48
2018,6,30,9,15,926.5,78.5,0.5,28.8,772.0,579.06,416.21
2018,6,30,9,30,934.0,81.0,0.5,29.2,811.0,623.99,447.39
2018,6,30,9,45,939.0,83.0,0.5,29.6,844.5,664.7,474.75
2018,6,30,10,0,944.0,85.0,0.5,30.0,878.0,702.78,499.57
2018,6,30,10,15,949.0,86.0,0.5,30.3,905.5,737.17,521.56
2018,6,30,10,30,954.0,87.0,0.5,30.6,933.0,768.59,541.14
2018,6,30,10,45,957.0,88.5,0.5,30.85,954.5,795.83,557.24
2018,6,30,11,0,960.0,90.0,0.5,31.1,976.0,819.71,570.68
2018,6,30,11,15,962.0,90.5,0.5,31.3,990.5,838.47,581.06
2018,6,30,11,30,964.0,91.0,0.5,31.5,1005.0,853.67,589.33
2018,6,30,11,45,965.0,91.5,0.5,31.65,1012.5,864.44,595.1
2018,6,30,12,0,966.0,92.0,0.5,31.8,1020.0,871.56,598.77
2018,6,30,12,15,964.5,93.0,0.5,31.9,1020.0,873.42,599.49
2018,6,30,12,30,963.0,94.0,0.5,32.0,1020.0,871.61,598.17
2018,6,30,12,45,959.5,95.5,0.55,32.05,1012.5,864.97,595.08
2018,6,30,13,0,956.0,97.0,0.6,32.1,1005.0,854.73,589.91
2018,6,30,13,15,953.0,96.5,0.6,32.15,990.5,839.62,580.97
2018,6,30,13,30,950.0,96.0,0.6,32.2,976.0,820.99,569.96
2018,6,30,13,45,945.5,96.0,0.6,32.2,955.0,798.23,556.54
2018,6,30,14,0,941.0,96.0,0.6,32.2,934.0,772.2,540.56
2018,6,30,14,15,935.5,95.0,0.65,32.15,906.5,741.47,521.64
2018,6,30,14,30,930.0,94.0,0.7,32.1,879.0,707.8,500.33
2018,6,30,14,45,922.5,92.5,0.7,32.05,845.5,669.67,474.9
2018,6,30,15,0,915.0,91.0,0.7,32.0,812.0,629.09,447.18
2018,6,30,15,15,905.0,89.0,0.7,32.0,773.0,584.47,415.87
2018,6,30,15,30,895.0,87.0,0.7,32.0,734.0,538.05,382.36
2018,6,30,15,45,882.5,85.5,0.7,31.75,691.0,489.34,346.53
2018,6,30,16,0,870.0,84.0,0.7,31.5,648.0,439.54,308.66
2018,6,30,16,15,853.5,82.0,0.7,31.15,601.5,387.01,267.76
2018,6,30,16,30,837.0,80.0,0.7,30.8,555.0,334.31,225.6
2018,6,30,16,45,816.0,77.0,0.7,30.5,506.0,276.98,179.47
2018,6,30,17,0,795.0,74.0,0.7,30.2,457.0,222.72,135.94
2018,6,30,17,15,766.0,71.0,0.75,29.35,406.5,168.51,95.32
2018,6,30,17,30,737.0,68.0,0.8,28.5,356.0,116.7,62.07
2018,6,30,17,45,697.0,64.0,0.8,27.65,306.0,66.49,41.76
2018,6,30,18,0,657.0,60.0,0.8,26.8,256.0,53.64,40.18
2018,6,30,18,15,600.5,54.5,0.9,25.8,208.5,45.0,32.95
2018,6,30,18,30,544.0,49.0,1.0,24.8,161.0,40.51,29.06
2018,6,30,18,45,457.5,41.5,1.1,23.8,118.5,34.26,23.47
2018,6,30,19,0,371.0,34.0,1.2,22.8,76.0,28.12,17.58
2018,6,30,19,15,238.0,23.0,1.2,22.3,45.5,18.92,5.43
2018,6,30,19,30,105.0,12.0,1.2,21.8,15.0,9.44,0.0
2018,6,30,19,45,52.5,6.0,1.2,21.35,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,4,45,45.0,4.5,0.65,19.0,5.5,0.0,0.0
2018,7,1,5,0,90.0,9.0,0.6,19.0,11.0,7.08,0.0
2018,7,1,5,15,234.5,20.0,0.5,19.35,40.5,16.48,0.0
2018,7,1,5,30,379.0,31.0,0.4,19.7,70.0,25.77,15.57
2018,7,1,5,45,468.5,38.0,0.3,20.1,112.0,31.6,21.53
2018,7,1,6,0,558.0,45.0,0.2,20.5,154.0,37.56,27.08
2018,7,1,6,15,615.0,50.0,0.2,21.05,201.5,45.28,33.94
2018,7,1,6,30,672.0,55.0,0.2,21.6,249.0,49.86,37.89
2018,7,1,6,45,711.5,59.0,0.15,22.2,299.0,53.55,40.95
2018,7,1,7,0,751.0,63.0,0.1,22.8,349.0,104.17,55.68
2018,7,1,7,15,779.0,66.0,0.1,23.4,399.5,156.44,87.93
2018,7,1,7,30,807.0,69.0,0.1,24.0,450.0,211.03,128.85
2018,7,1,7,45,828.0,72.0,0.15,24.55,499.5,268.93,175.5
2018,7,1,8,0,849.0,75.0,0.2,25.1,549.0,324.22,220.75
2018,7,1,8,15,865.0,77.5,0.2,25.5,596.5,377.96,264.33
2018,7,1,8,30,881.0,80.0,0.2,25.9,644.0,431.52,306.58
2018,7,1,8,45,893.0,81.5,0.2,26.25,687.0,481.96,345.32
2018,7,1,9,0,905.0,83.0,0.2,26.6,730.0,531.3,381.91
2018,7,1,9,15,911.5,86.5,0.25,26.85,768.5,578.03,416.06
2018,7,1,9,30,918.0,90.0,0.3,27.1,807.0,622.7,447.8
2018,7,1,9,45,922.0,93.0,0.3,27.3,840.0,663.1,475.3
2018,7,1,10,0,926.0,96.0,0.3,27.5,873.0,700.84,500.28
2018,7,1,10,15,931.0,97.5,0.3,27.65,901.0,735.15,522.53
2018,7,1,10,30,936.0,99.0,0.3,27.8,929.0,766.53,542.43
2018,7,1,10,45,939.0,100.5,0.3,27.9,950.0,793.34,558.97
2018,7,1,11,0,942.0,102.0,0.3,28.0,971.0,816.85,572.58
2018,7,1,11,15,944.0,103.0,0.35,28.05,985.5,835.75,584.33
2018,7,1,11,30,946.0,104.0,0.4,28.1,1000.0,851.14,594.04
2018,7,1,11,45,946.5,104.0,0.4,28.15,1007.0,860.93,599.49
2018,7,1,12,0,947.0,104.0,0.4,28.2,1014.0,867.13,602.9
2018,7,1,12,15,941.0,108.0,0.4,28.2,1012.5,867.81,603.17
2018,7,1,12,30,935.0,112.0,0.4,28.2,1011.0,864.9,601.41
2018,7,1,12,45,925.5,117.0,0.4,28.2,1001.5,856.48,596.4
2018,7,1,13,0,916.0,122.0,0.4,28.2,992.0,844.65,589.44
2018,7,1,13,15,913.5,120.5,0.45,28.2,977.5,829.74,581.56
2018,7,1,13,30,911.0,119.0,0.5,28.2,963.0,811.43,571.57
2018,7,1,13,45,907.5,118.0,0.5,28.2,942.5,789.45,558.31
2018,7,1,14,0,904.0,117.0,0.5,28.2,922.0,764.27,542.18
2018,7,1,14,15,898.5,114.5,0.5,28.1,894.0,733.36,522.33
2018,7,1,14,30,893.0,112.0,0.5,28.0,866.0,699.61,500.24
2018,7,1,14,45,886.0,109.0,0.5,27.95,832.5,661.81,474.87
2018,7,1,15,0,879.0,106.0,0.5,27.9,799.0,621.63,447.23
2018,7,1,15,15,868.5,104.0,0.5,27.9,760.5,578.16,416.47
2018,7,1,15,30,858.0,102.0,0.5,27.9,722.0,533.0,383.61
2018,7,1,15,45,846.0,99.0,0.55,27.6,679.5,484.86,348.43
2018,7,1,16,0,834.0,96.0,0.6,27.3,637.0,435.4,310.91
2018,7,1,16,15,818.5,92.5,0.6,27.05,591.0,382.91,269.56
2018,7,1,16,30,803.0,89.0,0.6,26.8,545.0,330.28,226.97
2018,7,1,16,45,782.0,85.5,0.65,26.55,496.5,276.35,183.03
2018,7,1,17,0,761.0,82.0,0.7,26.3,448.0,223.42,140.07
2018,7,1,17,15,731.5,77.5,0.7,25.8,398.0,169.72,99.06
2018,7,1,17,30,702.0,73.0,0.7,25.3,348.0,118.55,65.4
2018,7,1,17,45,661.0,69.0,0.7,24.85,299.0,65.79,41.5
2018,7,1,18,0,620.0,65.0,0.7,24.4,250.0,52.74,39.84
2018,7,1,18,15,560.5,58.5,0.7,23.6,202.5,47.6,35.52
2018,7,1,18,30,501.0,52.0,0.7,22.8,155.0,42.48,31.03
2018,7,1,18,45,412.0,44.0,0.7,22.05,114.0,35.98,25.13
2018,7,1,19,0,323.0,36.0,0.7,21.3,73.0,29.57,18.93
2018,7,1,19,15,202.0,24.5,0.7,20.75,44.0,20.11,6.13
2018,7,1,19,30,81.0,13.0,0.7,20.2,15.0,10.23,0.0
2018,7,1,19,45,40.5,6.5,0.7,19.6,7.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,2,4,45,40.0,4.5,0.65,17.8,5.0,0.0,0.0
2018,7,2,5,0,80.0,9.0,0.6,17.9,10.0,7.08,0.0
2018,7,2,5,15,217.5,20.5,0.55,18.6,39.0,16.88,0.0
2018,7,2,5,30,355.0,32.0,0.5,19.3,68.0,26.52,16.14
2018,7,2,5,45,445.5,39.5,0.4,20.0,109.5,32.68,22.44
2018,7,2,6,0,536.0,47.0,0.3,20.7,151.0,38.95,28.23
2018,7,2,6,15,595.5,52.5,0.3,21.25,198.5,43.49,32.34
2018,7,2,6,30,655.0,58.0,0.3,21.8,246.0,52.07,39.77
2018,7,2,6,45,696.0,62.0,0.3,22.4,296.0,55.57,42.64
2018,7,2,7,0,737.0,66.0,0.3,23.0,346.0,105.29,57.11
2018,7,2,7,15,766.0,69.5,0.3,23.65,396.5,157.35,89.3
2018,7,2,7,30,795.0,73.0,0.3,24.3,447.0,211.88,130.19
2018,7,2,7,45,817.0,76.0,0.3,24.95,497.0,266.47,174.18
2018,7,2,8,0,839.0,79.0,0.3,25.6,547.0,324.42,221.16
2018,7,2,8,15,856.0,81.0,0.3,26.1,594.0,377.66,264.21
2018,7,2,8,30,873.0,83.0,0.3,26.6,641.0,430.83,306.03
2018,7,2,8,45,886.5,85.5,0.3,27.1,685.5,482.5,345.38
2018,7,2,9,0,900.0,88.0,0.3,27.6,730.0,533.23,382.62
2018,7,2,9,15,901.5,94.0,0.3,27.9,767.5,579.23,415.58
2018,7,2,9,30,903.0,100.0,0.3,28.2,805.0,622.75,445.74
2018,7,2,9,45,901.0,108.0,0.35,28.45,837.0,663.11,473.5
2018,7,2,10,0,899.0,116.0,0.4,28.7,869.0,700.35,498.54
2018,7,2,10,15,907.0,117.0,0.4,28.8,898.5,735.5,521.41
2018,7,2,10,30,915.0,118.0,0.4,28.9,928.0,767.97,542.08
2018,7,2,10,45,922.0,117.0,0.45,28.95,950.5,795.17,560.03
2018,7,2,11,0,929.0,116.0,0.5,29.0,973.0,819.31,575.28
2018,7,2,11,15,934.0,116.0,0.5,29.0,989.0,839.51,587.11
2018,7,2,11,30,939.0,116.0,0.5,29.0,1005.0,856.33,596.91
2018,7,2,11,45,942.5,115.0,0.55,29.0,1013.5,867.68,604.33
2018,7,2,12,0,946.0,114.0,0.6,29.0,1022.0,875.5,609.75
2018,7,2,12,15,947.5,113.0,0.6,28.95,1023.0,878.14,611.33
2018,7,2,12,30,949.0,112.0,0.6,28.9,1024.0,877.2,610.87
2018,7,2,12,45,949.0,111.0,0.6,28.8,1017.5,871.44,607.71
2018,7,2,13,0,949.0,110.0,0.6,28.7,1011.0,862.07,602.46
2018,7,2,13,15,947.5,108.0,0.65,28.6,996.5,847.07,594.7
2018,7,2,13,30,946.0,106.0,0.7,28.5,982.0,828.51,584.74
2018,7,2,13,45,943.0,104.5,0.7,28.35,961.0,805.75,571.44
2018,7,2,14,0,940.0,103.0,0.7,28.2,940.0,779.65,555.37
2018,7,2,14,15,935.0,101.5,0.7,28.0,912.5,748.91,535.73
2018,7,2,14,30,930.0,100.0,0.7,27.8,885.0,715.2,513.72
2018,7,2,14,45,924.0,97.5,0.75,27.6,851.5,677.17,488.92
