Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,15,0,918.0,95.0,0.8,27.4,818.0,636.58,461.55
2018,7,2,15,15,908.0,93.0,0.8,27.4,779.0,591.84,429.55
2018,7,2,15,30,898.0,91.0,0.8,27.4,740.0,545.27,395.31
2018,7,2,15,45,886.0,89.0,0.8,26.8,697.0,496.18,359.03
2018,7,2,16,0,874.0,87.0,0.8,26.2,654.0,445.94,320.53
2018,7,2,16,15,858.5,84.5,0.8,25.8,607.0,393.09,278.55
2018,7,2,16,30,843.0,82.0,0.8,25.4,560.0,339.96,235.14
2018,7,2,16,45,821.5,79.0,0.85,25.0,510.5,282.2,187.81
2018,7,2,17,0,800.0,76.0,0.9,24.6,461.0,227.42,142.91
2018,7,2,17,15,770.0,73.0,0.9,24.05,410.0,172.66,100.58
2018,7,2,17,30,740.0,70.0,0.9,23.5,359.0,120.41,65.87
2018,7,2,17,45,699.5,65.5,0.9,22.95,308.5,69.46,43.91
2018,7,2,18,0,659.0,61.0,0.9,22.4,258.0,50.3,38.08
2018,7,2,18,15,600.0,55.5,0.9,21.65,209.5,45.75,34.23
2018,7,2,18,30,541.0,50.0,0.9,20.9,161.0,41.26,30.23
2018,7,2,18,45,450.0,43.0,0.9,20.15,118.5,35.43,24.87
2018,7,2,19,0,359.0,36.0,0.9,19.4,76.0,29.75,19.24
2018,7,2,19,15,227.5,24.5,0.9,18.85,45.5,20.19,6.16
2018,7,2,19,30,96.0,13.0,0.9,18.3,15.0,10.23,0.0
2018,7,2,19,45,48.0,6.5,0.9,17.75,7.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,3,4,45,36.5,4.5,0.85,14.55,5.0,0.0,0.0
2018,7,3,5,0,73.0,9.0,0.8,14.9,10.0,7.08,0.0
2018,7,3,5,15,205.5,20.5,0.75,15.65,38.0,16.87,0.0
2018,7,3,5,30,338.0,32.0,0.7,16.4,66.0,26.47,16.25
2018,7,3,5,45,429.0,40.0,0.65,17.15,107.0,32.99,22.97
2018,7,3,6,0,520.0,48.0,0.6,17.9,148.0,39.62,29.14
2018,7,3,6,15,579.5,54.0,0.6,18.5,195.5,44.48,33.57
2018,7,3,6,30,639.0,60.0,0.6,19.1,243.0,49.37,37.86
2018,7,3,6,45,679.0,65.0,0.55,19.7,292.5,57.69,44.98
2018,7,3,7,0,719.0,70.0,0.5,20.3,342.0,106.96,59.82
2018,7,3,7,15,748.0,74.0,0.45,20.85,392.5,158.45,92.11
2018,7,3,7,30,777.0,78.0,0.4,21.4,443.0,212.46,133.07
2018,7,3,7,45,798.5,81.5,0.4,22.0,492.0,266.45,177.13
2018,7,3,8,0,820.0,85.0,0.4,22.6,541.0,321.53,222.56
2018,7,3,8,15,836.0,88.5,0.35,23.0,588.0,375.48,266.55
2018,7,3,8,30,852.0,92.0,0.3,23.4,635.0,429.93,309.53
2018,7,3,8,45,863.0,95.0,0.3,23.85,678.0,479.99,348.21
2018,7,3,9,0,874.0,98.0,0.3,24.3,721.0,528.9,384.7
2018,7,3,9,15,872.5,106.0,0.3,24.65,757.0,573.81,417.22
2018,7,3,9,30,871.0,114.0,0.3,25.0,793.0,616.03,446.75
2018,7,3,9,45,863.5,124.5,0.35,25.35,822.5,653.67,472.84
2018,7,3,10,0,856.0,135.0,0.4,25.7,852.0,687.84,495.95
2018,7,3,10,15,862.0,137.5,0.4,25.95,880.0,721.51,517.87
2018,7,3,10,30,868.0,140.0,0.4,26.2,908.0,752.5,537.54
2018,7,3,10,45,872.0,142.0,0.45,26.4,929.5,778.78,554.74
2018,7,3,11,0,876.0,144.0,0.5,26.6,951.0,801.99,569.82
2018,7,3,11,15,879.0,144.5,0.5,26.7,965.5,820.1,580.54
2018,7,3,11,30,882.0,145.0,0.5,26.8,980.0,834.97,589.08
2018,7,3,11,45,882.5,146.5,0.55,26.85,987.5,845.31,595.87
2018,7,3,12,0,883.0,148.0,0.6,26.9,995.0,852.31,600.73
2018,7,3,12,15,881.5,148.5,0.6,26.9,994.5,853.59,601.38
2018,7,3,12,30,880.0,149.0,0.6,26.9,994.0,851.57,600.13
2018,7,3,12,45,877.0,149.0,0.65,26.85,986.5,844.66,596.94
2018,7,3,13,0,874.0,149.0,0.7,26.8,979.0,834.48,591.8
2018,7,3,13,15,871.0,148.5,0.7,26.75,965.0,820.65,583.6
2018,7,3,13,30,868.0,148.0,0.7,26.7,951.0,803.61,573.26
2018,7,3,13,45,864.0,145.5,0.7,26.6,930.0,781.08,559.03
2018,7,3,14,0,860.0,143.0,0.7,26.5,909.0,755.49,542.65
2018,7,3,14,15,854.5,141.0,0.7,26.35,882.5,726.3,523.7
2018,7,3,14,30,849.0,139.0,0.7,26.2,856.0,701.49,507.09
2018,7,3,14,45,842.0,135.5,0.7,26.05,823.0,663.75,481.6
2018,7,3,15,0,835.0,132.0,0.7,25.9,790.0,623.74,454.01
2018,7,3,15,15,823.0,129.5,0.7,25.9,751.5,579.73,422.62
2018,7,3,15,30,811.0,127.0,0.7,25.9,713.0,534.29,389.32
2018,7,3,15,45,798.5,122.5,0.75,25.4,670.5,485.73,353.86
2018,7,3,16,0,786.0,118.0,0.8,24.9,628.0,436.3,316.36
2018,7,3,16,15,771.5,112.5,0.8,24.5,582.5,384.7,275.55
2018,7,3,16,30,757.0,107.0,0.8,24.1,537.0,332.95,233.48
2018,7,3,16,45,735.5,102.0,0.8,23.75,489.0,276.7,187.45
2018,7,3,17,0,714.0,97.0,0.8,23.4,441.0,224.33,144.58
2018,7,3,17,15,684.0,91.5,0.8,22.85,391.5,171.74,103.91
2018,7,3,17,30,654.0,86.0,0.8,22.3,342.0,121.8,70.22
2018,7,3,17,45,614.0,79.5,0.8,21.75,293.0,73.73,48.07
2018,7,3,18,0,574.0,73.0,0.8,21.2,244.0,58.1,45.03
2018,7,3,18,15,515.5,65.0,0.75,20.5,197.5,52.11,39.91
2018,7,3,18,30,457.0,57.0,0.7,19.8,151.0,46.07,34.55
2018,7,3,18,45,372.5,47.5,0.7,19.15,110.5,38.58,27.7
2018,7,3,19,0,288.0,38.0,0.7,18.5,70.0,29.03,18.71
2018,7,3,19,15,178.0,24.5,0.7,17.95,41.5,18.66,5.17
2018,7,3,19,30,68.0,11.0,0.7,17.4,13.0,8.65,0.0
2018,7,3,19,45,34.0,5.5,0.7,16.85,6.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,7,4,4,45,28.0,4.5,0.5,12.1,5.0,0.0,0.0
2018,7,4,5,0,56.0,9.0,0.5,12.3,10.0,7.08,0.0
2018,7,4,5,15,180.0,21.5,0.5,12.75,37.0,17.71,0.0
2018,7,4,5,30,304.0,34.0,0.5,13.2,64.0,28.05,17.75
2018,7,4,5,45,253.0,43.0,0.45,13.65,77.5,32.51,22.92
2018,7,4,6,0,202.0,52.0,0.4,14.1,91.0,38.43,28.59
2018,7,4,6,15,111.5,73.0,0.4,14.65,95.5,53.86,42.47
2018,7,4,6,30,21.0,94.0,0.4,15.2,100.0,67.81,54.78
2018,7,4,6,45,39.5,113.5,0.4,15.75,127.5,81.06,66.21
2018,7,4,7,0,58.0,133.0,0.4,16.3,155.0,99.93,76.62
2018,7,4,7,15,67.0,152.5,0.4,16.75,181.5,120.08,91.71
2018,7,4,7,30,76.0,172.0,0.4,17.2,208.0,141.48,108.17
2018,7,4,7,45,101.5,194.5,0.4,17.6,247.5,171.72,131.23
2018,7,4,8,0,127.0,217.0,0.4,18.0,287.0,204.25,156.13
2018,7,4,8,15,132.0,242.5,0.4,18.4,321.0,234.57,179.64
2018,7,4,8,30,137.0,268.0,0.4,18.8,355.0,265.49,203.22
2018,7,4,8,45,164.0,294.5,0.45,19.15,406.0,307.64,234.87
2018,7,4,9,0,191.0,321.0,0.5,19.5,457.0,352.27,267.89
2018,7,4,9,15,404.0,271.0,0.5,19.7,579.0,453.52,342.27
2018,7,4,9,30,617.0,221.0,0.5,19.9,701.0,561.85,419.82
2018,7,4,9,45,728.0,183.0,0.5,20.15,774.0,626.31,464.84
2018,7,4,10,0,839.0,145.0,0.5,20.4,847.0,692.33,510.57
2018,7,4,10,15,847.5,145.5,0.55,20.55,875.0,726.59,533.92
2018,7,4,10,30,856.0,146.0,0.6,20.7,903.0,749.18,549.77
2018,7,4,10,45,862.5,146.5,0.6,20.9,925.0,775.89,567.14
2018,7,4,11,0,869.0,147.0,0.6,21.1,947.0,799.7,582.23
2018,7,4,11,15,873.0,146.5,0.6,21.2,961.5,817.74,593.28
2018,7,4,11,30,877.0,146.0,0.6,21.3,976.0,832.6,602.05
2018,7,4,11,45,880.5,145.5,0.6,21.4,984.5,843.81,608.56
2018,7,4,12,0,884.0,145.0,0.6,21.5,993.0,851.74,613.09
2018,7,4,12,15,890.0,141.0,0.6,21.55,995.0,855.69,615.32
2018,7,4,12,30,896.0,137.0,0.6,21.6,997.0,856.28,615.55
2018,7,4,12,45,901.5,131.0,0.6,21.6,991.5,851.41,612.56
2018,7,4,13,0,907.0,125.0,0.6,21.6,986.0,842.98,607.46
2018,7,4,13,15,905.5,123.5,0.6,21.6,972.5,829.07,598.96
2018,7,4,13,30,904.0,122.0,0.6,21.6,959.0,811.76,588.38
2018,7,4,13,45,902.0,119.5,0.6,21.55,938.5,789.89,574.95
2018,7,4,14,0,900.0,117.0,0.6,21.5,918.0,764.75,558.52
2018,7,4,14,15,895.0,115.0,0.6,21.35,891.0,734.76,538.77
2018,7,4,14,30,890.0,113.0,0.6,21.2,864.0,701.91,516.71
2018,7,4,14,45,883.5,110.0,0.6,21.1,831.0,664.55,490.98
2018,7,4,15,0,877.0,107.0,0.6,21.0,798.0,624.77,462.91
2018,7,4,15,15,866.5,105.0,0.6,21.0,759.5,581.37,431.31
2018,7,4,15,30,856.0,103.0,0.6,21.0,721.0,536.27,397.56
2018,7,4,15,45,844.0,100.0,0.6,20.6,678.5,488.18,361.15
2018,7,4,16,0,832.0,97.0,0.6,20.2,636.0,438.89,322.56
2018,7,4,16,15,818.0,92.5,0.6,19.9,590.0,386.11,279.97
2018,7,4,16,30,804.0,88.0,0.6,19.6,544.0,333.05,235.94
2018,7,4,16,45,784.5,83.5,0.6,19.3,495.5,278.53,190.16
2018,7,4,17,0,765.0,79.0,0.6,19.0,447.0,224.85,145.23
2018,7,4,17,15,738.0,74.5,0.55,18.55,397.5,171.17,102.68
2018,7,4,17,30,711.0,70.0,0.5,18.1,348.0,119.72,67.3
2018,7,4,17,45,674.0,65.0,0.5,17.7,299.0,70.06,44.5
2018,7,4,18,0,637.0,60.0,0.5,17.3,250.0,49.29,38.05
2018,7,4,18,15,582.5,54.5,0.5,16.75,203.5,44.81,34.16
2018,7,4,18,30,528.0,49.0,0.5,16.2,157.0,40.37,30.11
2018,7,4,18,45,445.5,41.0,0.5,15.7,115.5,33.79,23.97
2018,7,4,19,0,363.0,33.0,0.5,15.2,74.0,27.26,17.52
2018,7,4,19,15,233.0,22.5,0.5,14.85,44.5,18.5,5.06
2018,7,4,19,30,103.0,12.0,0.5,14.5,15.0,9.44,0.0
2018,7,4,19,45,51.5,6.0,0.5,14.1,7.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,7,5,4,45,44.0,4.5,0.45,11.9,5.0,0.0,0.0
2018,7,5,5,0,88.0,9.0,0.4,12.2,10.0,7.08,0.0
2018,7,5,5,15,233.5,19.0,0.4,12.8,38.0,15.69,0.0
2018,7,5,5,30,379.0,29.0,0.4,13.4,66.0,24.15,14.41
2018,7,5,5,45,469.5,35.5,0.35,14.05,107.0,29.62,20.35
2018,7,5,6,0,560.0,42.0,0.3,14.7,148.0,38.24,28.35
2018,7,5,6,15,618.0,47.0,0.3,15.35,195.5,42.84,32.61
2018,7,5,6,30,676.0,52.0,0.3,16.0,243.0,47.51,36.74
2018,7,5,6,45,715.5,55.0,0.3,16.65,292.5,50.41,39.18
2018,7,5,7,0,755.0,58.0,0.3,17.3,342.0,99.83,53.56
2018,7,5,7,15,783.0,61.5,0.3,17.9,392.5,152.79,87.06
2018,7,5,7,30,811.0,65.0,0.3,18.5,443.0,211.66,132.44
2018,7,5,7,45,832.5,67.0,0.3,19.1,492.5,265.67,177.12
2018,7,5,8,0,854.0,69.0,0.3,19.7,542.0,320.62,223.15
2018,7,5,8,15,870.0,71.0,0.3,20.1,589.0,374.33,267.9
2018,7,5,8,30,886.0,73.0,0.3,20.5,636.0,427.86,311.29
2018,7,5,8,45,898.5,74.5,0.3,20.9,679.5,478.94,351.48
2018,7,5,9,0,911.0,76.0,0.3,21.3,723.0,528.97,389.45
2018,7,5,9,15,921.0,77.0,0.35,21.6,762.5,575.88,424.59
2018,7,5,9,30,931.0,78.0,0.4,21.9,802.0,621.01,457.45
2018,7,5,9,45,939.0,78.5,0.4,22.2,836.0,662.43,486.24
2018,7,5,10,0,947.0,79.0,0.4,22.5,870.0,701.46,512.59
2018,7,5,10,15,952.5,80.0,0.4,22.75,898.5,736.6,535.75
2018,7,5,10,30,958.0,81.0,0.4,23.0,927.0,768.8,556.46
2018,7,5,10,45,962.0,81.5,0.4,23.25,949.0,796.32,572.85
2018,7,5,11,0,966.0,82.0,0.4,23.5,971.0,820.51,586.84
2018,7,5,11,15,968.5,82.5,0.45,23.65,986.0,840.09,599.03
2018,7,5,11,30,971.0,83.0,0.5,23.8,1001.0,856.09,609.08
2018,7,5,11,45,972.5,83.0,0.5,23.95,1009.0,867.2,615.22
2018,7,5,12,0,974.0,83.0,0.5,24.1,1017.0,874.61,619.18
2018,7,5,12,15,971.0,85.5,0.5,24.15,1017.0,876.83,620.28
2018,7,5,12,30,968.0,88.0,0.5,24.2,1017.0,875.34,619.23
2018,7,5,12,45,962.5,91.0,0.5,24.25,1009.5,868.56,615.02
2018,7,5,13,0,957.0,94.0,0.5,24.3,1002.0,858.18,608.71
2018,7,5,13,15,956.5,93.0,0.5,24.25,989.0,844.74,600.83
2018,7,5,13,30,956.0,92.0,0.5,24.2,976.0,827.68,590.74
2018,7,5,13,45,953.5,90.5,0.5,24.2,955.5,805.11,577.08
2018,7,5,14,0,951.0,89.0,0.5,24.2,935.0,779.13,561.2
2018,7,5,14,15,947.0,87.5,0.5,24.1,908.5,748.8,541.48
2018,7,5,14,30,943.0,86.0,0.5,24.0,882.0,715.4,519.33
2018,7,5,14,45,938.0,84.0,0.5,23.95,849.5,678.0,493.87
2018,7,5,15,0,933.0,82.0,0.5,23.9,817.0,637.92,465.92
2018,7,5,15,15,924.0,80.5,0.5,23.9,778.0,593.58,434.11
2018,7,5,15,30,915.0,79.0,0.5,23.9,739.0,547.29,399.96
2018,7,5,15,45,905.0,76.5,0.5,23.55,696.5,497.94,362.99
2018,7,5,16,0,895.0,74.0,0.5,23.2,654.0,447.22,323.64
2018,7,5,16,15,882.5,71.5,0.5,23.0,608.0,394.46,281.23
2018,7,5,16,30,870.0,69.0,0.5,22.8,562.0,341.08,237.09
2018,7,5,16,45,851.0,66.5,0.5,22.55,513.0,285.62,190.81
2018,7,5,17,0,832.0,64.0,0.5,22.3,464.0,230.76,145.18
2018,7,5,17,15,806.5,60.5,0.5,21.9,413.0,174.97,101.34
2018,7,5,17,30,781.0,57.0,0.5,21.5,362.0,116.71,61.13
2018,7,5,17,45,745.0,54.0,0.5,21.1,312.0,64.64,37.86
2018,7,5,18,0,709.0,51.0,0.5,20.7,262.0,47.13,35.63
2018,7,5,18,15,657.0,46.5,0.5,19.8,213.5,42.83,31.98
2018,7,5,18,30,605.0,42.0,0.5,18.9,165.0,38.58,28.18
2018,7,5,18,45,523.0,36.0,0.5,18.0,122.0,32.9,22.95
2018,7,5,19,0,441.0,30.0,0.5,17.1,79.0,25.15,15.57
2018,7,5,19,15,293.5,21.0,0.55,16.65,47.5,17.4,4.15
2018,7,5,19,30,146.0,12.0,0.6,16.2,16.0,9.44,0.0
2018,7,5,19,45,73.0,6.0,0.6,15.75,8.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.0,0.6,15.8,2.0,0.0,0.0
2018,7,6,5,0,19.0,4.0,0.6,16.1,4.0,3.15,0.0
2018,7,6,5,15,13.0,16.5,0.6,16.8,17.0,12.69,0.0
2018,7,6,5,30,7.0,29.0,0.6,17.5,30.0,21.81,12.09
2018,7,6,5,45,24.5,47.0,0.55,18.15,51.5,34.73,24.3
2018,7,6,6,0,42.0,65.0,0.5,18.8,73.0,47.43,35.77
2018,7,6,6,15,48.5,83.5,0.5,19.2,95.0,60.22,47.14
2018,7,6,6,30,55.0,102.0,0.5,19.6,117.0,72.86,58.15
2018,7,6,6,45,54.0,116.5,0.45,20.05,134.0,82.93,66.66
2018,7,6,7,0,53.0,131.0,0.4,20.5,151.0,98.25,74.13
2018,7,6,7,15,89.5,158.5,0.4,20.85,198.0,126.87,94.75
2018,7,6,7,30,126.0,186.0,0.4,21.2,245.0,161.02,119.87
2018,7,6,7,45,100.0,206.5,0.4,21.55,256.5,178.17,134.23
2018,7,6,8,0,74.0,227.0,0.4,21.9,268.0,193.22,146.69
2018,7,6,8,15,71.5,243.5,0.4,22.15,286.0,210.9,160.24
2018,7,6,8,30,69.0,260.0,0.4,22.4,304.0,228.23,173.27
2018,7,6,8,45,96.0,288.5,0.45,22.65,354.0,267.72,202.69
2018,7,6,9,0,123.0,317.0,0.5,22.9,404.0,315.6,237.9
2018,7,6,9,15,92.0,315.5,0.5,23.1,382.5,299.53,225.48
2018,7,6,9,30,61.0,314.0,0.5,23.3,361.0,285.84,214.97
2018,7,6,9,45,37.0,278.0,0.5,23.55,307.0,245.79,184.78
2018,7,6,10,0,13.0,242.0,0.5,23.8,253.0,197.21,147.88
2018,7,6,10,15,21.0,285.5,0.5,24.05,304.0,238.01,178.47
2018,7,6,10,30,29.0,329.0,0.5,24.3,355.0,288.7,215.29
2018,7,6,10,45,71.5,383.0,0.5,24.5,448.5,367.19,272.03
2018,7,6,11,0,114.0,437.0,0.5,24.7,542.0,459.15,336.22
2018,7,6,11,15,148.0,454.0,0.55,24.85,592.5,503.87,366.81
2018,7,6,11,30,182.0,471.0,0.6,25.0,643.0,548.94,397.71
2018,7,6,11,45,272.5,451.0,0.6,25.15,711.0,619.42,446.09
2018,7,6,12,0,363.0,431.0,0.6,25.3,779.0,679.07,486.15
2018,7,6,12,15,461.0,392.5,0.6,25.35,834.5,738.09,525.56
2018,7,6,12,30,559.0,354.0,0.6,25.4,890.0,786.3,557.49
2018,7,6,12,45,514.5,370.5,0.65,25.5,861.5,760.06,539.82
2018,7,6,13,0,470.0,387.0,0.7,25.6,833.0,731.72,521.55
2018,7,6,13,15,531.5,344.0,0.7,25.55,841.0,737.97,527.56
2018,7,6,13,30,593.0,301.0,0.7,25.5,849.0,738.84,529.59
2018,7,6,13,45,561.0,306.5,0.75,25.45,816.0,705.65,508.15
2018,7,6,14,0,529.0,312.0,0.8,25.4,783.0,670.91,485.71
2018,7,6,14,15,416.5,320.5,0.8,25.25,684.0,581.33,424.69
2018,7,6,14,30,304.0,329.0,0.8,25.1,585.0,487.5,359.7
2018,7,6,14,45,163.5,303.0,0.8,24.95,440.0,356.06,265.76
2018,7,6,15,0,23.0,277.0,0.8,24.8,295.0,228.99,171.58
2018,7,6,15,15,61.0,293.0,0.8,24.8,337.5,266.47,200.76
2018,7,6,15,30,99.0,309.0,0.8,24.8,380.0,294.12,221.28
2018,7,6,15,45,165.0,290.0,0.85,24.35,400.5,308.94,232.44
2018,7,6,16,0,231.0,271.0,0.9,23.9,421.0,315.4,236.62
2018,7,6,16,15,211.0,257.0,0.9,23.55,386.0,278.28,208.43
2018,7,6,16,30,191.0,243.0,0.9,23.2,351.0,246.95,184.58
2018,7,6,16,45,196.5,218.0,0.9,22.85,320.5,216.48,160.45
2018,7,6,17,0,202.0,193.0,0.9,22.5,290.0,185.49,135.63
2018,7,6,17,15,387.5,141.0,0.9,22.05,301.0,163.51,110.56
2018,7,6,17,30,573.0,89.0,0.9,21.6,312.0,119.3,70.93
2018,7,6,17,45,607.0,73.5,0.9,21.15,280.0,71.61,45.07
2018,7,6,18,0,641.0,58.0,0.9,20.7,248.0,51.84,39.7
2018,7,6,18,15,576.0,52.0,0.9,20.1,199.0,42.87,31.94
2018,7,6,18,30,511.0,46.0,0.9,19.5,150.0,37.9,27.49
2018,7,6,18,45,459.5,38.5,0.9,18.95,113.0,31.89,21.94
2018,7,6,19,0,408.0,31.0,0.9,18.4,76.0,25.82,15.99
2018,7,6,19,15,270.5,21.5,0.9,17.95,45.5,17.77,4.05
2018,7,6,19,30,133.0,12.0,0.9,17.5,15.0,9.44,0.0
2018,7,6,19,45,66.5,6.0,0.9,17.05,7.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,7,4,45,22.0,3.5,1.3,13.7,3.5,0.0,0.0
2018,7,7,5,0,44.0,7.0,1.3,14.0,7.0,5.51,0.0
2018,7,7,5,15,104.0,20.0,1.2,14.8,27.5,15.13,0.0
2018,7,7,5,30,164.0,33.0,1.1,15.6,48.0,24.83,14.53
2018,7,7,5,45,237.5,45.0,1.0,16.4,81.5,33.82,23.65
2018,7,7,6,0,311.0,57.0,0.9,17.2,115.0,42.77,31.92
2018,7,7,6,15,372.5,67.5,0.9,17.9,157.0,50.55,38.94
2018,7,7,6,30,434.0,78.0,0.9,18.6,199.0,58.28,45.71
2018,7,7,6,45,504.5,84.0,0.85,19.35,251.5,64.79,51.21
2018,7,7,7,0,575.0,90.0,0.8,20.1,304.0,107.19,64.86
2018,7,7,7,15,578.5,101.5,0.8,20.7,343.5,153.54,95.66
2018,7,7,7,30,582.0,113.0,0.8,21.3,383.0,199.81,131.82
2018,7,7,7,45,546.0,139.5,0.8,21.9,415.0,247.79,172.74
2018,7,7,8,0,510.0,166.0,0.8,22.5,447.0,287.15,206.66
2018,7,7,8,15,474.5,194.5,0.8,22.95,474.0,327.21,240.16
2018,7,7,8,30,439.0,223.0,0.8,23.4,501.0,362.88,269.01
2018,7,7,8,45,555.5,199.5,0.8,23.85,576.5,423.05,313.49
2018,7,7,9,0,672.0,176.0,0.8,24.3,652.0,495.76,366.38
2018,7,7,9,15,816.0,125.5,0.8,24.55,736.0,563.97,415.81
2018,7,7,9,30,960.0,75.0,0.8,24.8,820.0,636.39,467.5
2018,7,7,9,45,965.0,76.5,0.8,25.05,853.5,678.08,496.29
2018,7,7,10,0,970.0,78.0,0.8,25.3,887.0,717.08,522.74
2018,7,7,10,15,975.5,78.0,0.8,25.45,915.0,752.2,546.16
2018,7,7,10,30,981.0,78.0,0.8,25.6,943.0,784.29,567.1
2018,7,7,10,45,985.0,77.5,0.85,25.8,964.5,811.61,584.05
2018,7,7,11,0,989.0,77.0,0.9,26.0,986.0,835.54,598.82
2018,7,7,11,15,884.0,145.0,0.9,26.05,967.5,828.01,593.16
2018,7,7,11,30,779.0,213.0,0.9,26.1,949.0,825.01,589.28
2018,7,7,11,45,750.0,231.5,0.9,26.15,944.5,835.17,594.83
2018,7,7,12,0,721.0,250.0,0.9,26.2,940.0,832.46,592.22
2018,7,7,12,15,498.0,348.0,0.9,26.15,825.0,733.12,524.16
2018,7,7,12,30,275.0,446.0,0.9,26.1,710.0,621.1,446.72
2018,7,7,12,45,163.0,401.0,0.9,26.1,557.0,478.53,349.33
2018,7,7,13,0,51.0,356.0,0.9,26.1,404.0,335.38,247.14
2018,7,7,13,15,57.5,352.0,0.95,25.95,405.5,335.85,248.93
2018,7,7,13,30,64.0,348.0,1.0,25.8,407.0,335.78,249.46
2018,7,7,13,45,123.0,358.0,1.0,25.7,468.5,397.75,295.47
2018,7,7,14,0,182.0,368.0,1.0,25.6,530.0,444.56,329.54
2018,7,7,14,15,378.5,321.0,1.05,25.3,644.5,555.9,410.88
2018,7,7,14,30,575.0,274.0,1.1,25.0,759.0,635.3,467.38
2018,7,7,14,45,577.5,257.5,1.1,24.65,728.0,602.96,444.71
2018,7,7,15,0,580.0,241.0,1.1,24.3,697.0,566.98,420.04
2018,7,7,15,15,677.0,189.0,1.1,24.3,696.0,553.51,410.45
2018,7,7,15,30,774.0,137.0,1.1,24.3,695.0,528.56,391.37
2018,7,7,15,45,777.0,124.5,1.1,23.5,656.0,482.18,356.82
2018,7,7,16,0,780.0,112.0,1.1,22.7,617.0,433.51,319.28
2018,7,7,16,15,757.0,108.0,1.15,22.35,568.5,380.2,276.81
2018,7,7,16,30,734.0,104.0,1.2,22.0,520.0,327.63,233.75
2018,7,7,16,45,768.5,85.5,1.2,21.6,486.0,279.37,191.37
2018,7,7,17,0,803.0,67.0,1.2,21.2,452.0,229.42,147.15
2018,7,7,17,15,778.0,63.5,1.2,20.75,402.5,171.39,100.68
2018,7,7,17,30,753.0,60.0,1.2,20.3,353.0,118.58,63.81
2018,7,7,17,45,722.5,55.5,1.2,19.85,304.5,66.98,39.26
2018,7,7,18,0,692.0,51.0,1.2,19.4,256.0,46.92,35.63
2018,7,7,18,15,640.5,46.5,1.15,18.85,208.5,42.65,31.93
2018,7,7,18,30,589.0,42.0,1.1,18.3,161.0,38.44,28.1
2018,7,7,18,45,507.0,36.0,1.1,17.75,119.0,32.8,22.84
2018,7,7,19,0,425.0,30.0,1.1,17.2,77.0,25.08,15.43
2018,7,7,19,15,281.0,21.0,1.1,16.75,46.0,17.38,3.6
2018,7,7,19,30,137.0,12.0,1.1,16.3,15.0,9.44,0.0
2018,7,7,19,45,68.5,6.0,1.1,15.9,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,8,4,45,45.5,4.0,1.1,13.85,4.5,0.0,0.0
2018,7,8,5,0,91.0,8.0,1.1,14.0,9.0,6.29,0.0
2018,7,8,5,15,240.5,18.0,1.05,14.55,36.5,14.9,0.0
2018,7,8,5,30,390.0,28.0,1.0,15.1,64.0,23.4,13.28
2018,7,8,5,45,481.5,34.5,1.0,15.65,105.5,28.91,19.46
2018,7,8,6,0,573.0,41.0,1.0,16.2,147.0,37.5,27.42
2018,7,8,6,15,631.0,46.0,1.0,16.9,195.0,42.15,31.71
2018,7,8,6,30,689.0,51.0,1.0,17.6,243.0,46.86,35.88
2018,7,8,6,45,728.5,55.0,0.95,18.3,293.5,50.58,39.03
2018,7,8,7,0,768.0,59.0,0.9,19.0,344.0,101.53,54.25
2018,7,8,7,15,795.5,62.0,0.9,19.7,395.0,154.94,87.98
2018,7,8,7,30,823.0,65.0,0.9,20.4,446.0,214.13,133.71
2018,7,8,7,45,844.0,67.0,0.9,21.1,495.5,268.87,179.19
2018,7,8,8,0,865.0,69.0,0.9,21.8,545.0,324.48,226.02
2018,7,8,8,15,880.5,72.0,0.9,22.35,593.0,379.64,272.11
2018,7,8,8,30,896.0,75.0,0.9,22.9,641.0,434.59,316.74
2018,7,8,8,45,908.5,76.5,0.9,23.45,685.0,486.37,357.59
2018,7,8,9,0,921.0,78.0,0.9,24.0,729.0,537.07,396.18
2018,7,8,9,15,930.0,79.5,0.9,24.3,768.5,584.54,431.5
2018,7,8,9,30,939.0,81.0,0.9,24.6,808.0,630.12,464.32
2018,7,8,9,45,945.5,82.5,0.9,24.9,842.5,672.02,493.6
2018,7,8,10,0,952.0,84.0,0.9,25.2,877.0,711.38,520.32
2018,7,8,10,15,958.5,84.5,0.9,25.35,906.0,747.13,544.28
2018,7,8,10,30,965.0,85.0,0.9,25.5,935.0,779.97,565.8
2018,7,8,10,45,969.5,84.5,0.9,25.65,956.5,807.33,582.43
2018,7,8,11,0,974.0,84.0,0.9,25.8,978.0,831.35,596.68
2018,7,8,11,15,976.5,84.0,0.95,25.85,993.0,850.8,609.01
2018,7,8,11,30,979.0,84.0,1.0,25.9,1008.0,866.64,619.13
2018,7,8,11,45,981.0,84.0,1.0,25.95,1016.5,878.39,626.0
2018,7,8,12,0,983.0,84.0,1.0,26.0,1025.0,886.42,630.64
2018,7,8,12,15,981.5,85.0,1.0,25.95,1025.0,888.7,632.03
2018,7,8,12,30,980.0,86.0,1.0,25.9,1025.0,887.21,631.22
2018,7,8,12,45,976.5,87.0,1.0,25.9,1017.5,880.35,627.03
2018,7,8,13,0,973.0,88.0,1.0,25.9,1010.0,869.79,620.65
2018,7,8,13,15,970.5,87.5,1.05,25.8,995.5,855.05,612.7
2018,7,8,13,30,968.0,87.0,1.1,25.7,981.0,836.7,602.45
2018,7,8,13,45,965.0,85.5,1.1,25.55,960.0,813.53,588.52
2018,7,8,14,0,962.0,84.0,1.1,25.4,939.0,786.93,572.35
2018,7,8,14,15,957.0,83.5,1.1,25.2,912.0,756.5,552.7
2018,7,8,14,30,952.0,83.0,1.1,25.0,885.0,723.02,530.28
2018,7,8,14,45,946.0,81.0,1.1,24.8,851.5,684.66,504.03
2018,7,8,15,0,940.0,79.0,1.1,24.6,818.0,643.66,475.26
2018,7,8,15,15,931.0,77.0,1.1,24.6,779.0,598.55,442.39
2018,7,8,15,30,922.0,75.0,1.1,24.6,740.0,551.46,407.13
2018,7,8,15,45,909.5,74.0,1.1,23.95,696.5,501.89,369.87
2018,7,8,16,0,897.0,73.0,1.1,23.3,653.0,451.15,330.3
2018,7,8,16,15,881.5,70.5,1.1,22.9,605.5,397.07,286.55
2018,7,8,16,30,866.0,68.0,1.1,22.5,558.0,342.68,241.27
2018,7,8,16,45,846.0,66.0,1.1,22.05,509.0,287.47,194.67
2018,7,8,17,0,826.0,64.0,1.1,21.6,460.0,232.95,148.75
2018,7,8,17,15,800.0,61.0,1.1,21.05,409.5,177.64,104.56
2018,7,8,17,30,774.0,58.0,1.1,20.5,359.0,120.01,63.89
2018,7,8,17,45,737.5,55.0,1.1,19.9,309.0,68.09,39.39
2018,7,8,18,0,701.0,52.0,1.1,19.3,259.0,47.82,36.43
2018,7,8,18,15,647.5,47.5,1.1,18.65,211.0,43.54,32.74
2018,7,8,18,30,594.0,43.0,1.1,18.0,163.0,39.33,28.91
2018,7,8,18,45,510.0,36.5,1.05,17.35,120.0,33.26,23.27
2018,7,8,19,0,426.0,30.0,1.0,16.7,77.0,25.09,15.46
2018,7,8,19,15,281.5,21.0,1.0,16.25,46.0,17.39,3.28
2018,7,8,19,30,137.0,12.0,1.0,15.8,15.0,9.44,0.0
2018,7,8,19,45,68.5,6.0,1.0,15.35,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,4,45,46.0,4.0,1.0,13.9,4.5,0.0,0.0
2018,7,9,5,0,92.0,8.0,1.0,14.1,9.0,6.29,0.0
2018,7,9,5,15,241.0,17.5,1.0,14.75,35.5,14.49,0.0
2018,7,9,5,30,390.0,27.0,1.0,15.4,62.0,22.58,12.45
2018,7,9,5,45,481.0,33.0,0.95,16.05,103.0,30.09,20.42
2018,7,9,6,0,572.0,39.0,0.9,16.7,144.0,35.78,25.84
2018,7,9,6,15,629.0,43.5,0.9,17.5,191.0,40.06,29.79
2018,7,9,6,30,686.0,48.0,0.9,18.3,238.0,44.42,33.63
2018,7,9,6,45,724.0,51.5,0.9,19.1,287.5,47.8,36.47
2018,7,9,7,0,762.0,55.0,0.9,19.9,337.0,98.01,51.33
2018,7,9,7,15,789.0,58.0,0.9,20.65,387.0,155.0,87.99
2018,7,9,7,30,816.0,61.0,0.9,21.4,437.0,209.74,130.04
2018,7,9,7,45,836.0,63.0,0.9,22.15,486.0,263.8,174.92
2018,7,9,8,0,856.0,65.0,0.9,22.9,535.0,318.67,221.04
2018,7,9,8,15,871.0,67.0,0.85,23.45,581.5,372.32,265.72
2018,7,9,8,30,886.0,69.0,0.8,24.0,628.0,425.72,308.84
2018,7,9,8,45,897.5,71.0,0.8,24.55,671.5,477.02,349.16
2018,7,9,9,0,909.0,73.0,0.8,25.1,715.0,527.19,387.18
2018,7,9,9,15,916.0,75.5,0.8,25.55,753.5,573.98,421.59
2018,7,9,9,30,923.0,78.0,0.8,26.0,792.0,618.76,453.4
2018,7,9,9,45,927.0,80.5,0.8,26.4,825.0,659.43,481.46
2018,7,9,10,0,931.0,83.0,0.8,26.8,858.0,697.45,506.9
2018,7,9,10,15,937.5,83.5,0.8,27.05,886.5,732.58,530.1
2018,7,9,10,30,944.0,84.0,0.8,27.3,915.0,764.88,550.92
2018,7,9,10,45,949.0,84.5,0.85,27.55,937.5,793.03,568.43
2018,7,9,11,0,954.0,85.0,0.9,27.8,960.0,817.96,583.69
2018,7,9,11,15,957.5,85.0,0.9,27.9,975.5,837.88,595.39
2018,7,9,11,30,961.0,85.0,0.9,28.0,991.0,854.3,604.93
2018,7,9,11,45,963.0,85.0,0.9,28.1,999.5,865.91,611.53
2018,7,9,12,0,965.0,85.0,0.9,28.2,1008.0,873.87,615.96
2018,7,9,12,15,965.0,85.5,0.9,28.15,1009.0,876.93,617.83
2018,7,9,12,30,965.0,86.0,0.9,28.1,1010.0,876.29,617.54
2018,7,9,12,45,963.0,86.0,0.9,28.1,1003.0,869.87,613.66
2018,7,9,13,0,961.0,86.0,0.9,28.1,996.0,859.78,607.63
2018,7,9,13,15,959.5,84.5,0.95,28.0,982.0,845.12,599.81
2018,7,9,13,30,958.0,83.0,1.0,27.9,968.0,826.84,589.73
2018,7,9,13,45,955.0,82.0,1.0,27.8,947.5,804.32,576.23
2018,7,9,14,0,952.0,81.0,1.0,27.7,927.0,778.4,560.54
2018,7,9,14,15,947.0,79.5,1.0,27.45,899.5,747.34,540.94
2018,7,9,14,30,942.0,78.0,1.0,27.2,872.0,713.26,518.49
2018,7,9,14,45,935.0,76.5,1.05,26.9,838.0,675.04,493.28
2018,7,9,15,0,928.0,75.0,1.1,26.6,804.0,634.29,465.51
2018,7,9,15,15,918.5,74.0,1.1,26.6,766.0,590.27,433.57
2018,7,9,15,30,909.0,73.0,1.1,26.6,728.0,544.36,399.33
2018,7,9,15,45,897.5,70.5,1.1,25.9,684.5,494.49,362.2
2018,7,9,16,0,886.0,68.0,1.1,25.2,641.0,443.42,322.73
2018,7,9,16,15,870.5,66.0,1.1,24.8,594.0,390.33,279.99
2018,7,9,16,30,855.0,64.0,1.1,24.4,547.0,336.96,235.75
2018,7,9,16,45,836.0,61.5,1.1,23.95,498.5,282.19,189.75
2018,7,9,17,0,817.0,59.0,1.1,23.5,450.0,228.06,144.34
2018,7,9,17,15,791.5,56.5,1.1,23.0,400.5,173.79,101.08
2018,7,9,17,30,766.0,54.0,1.1,22.5,351.0,121.38,64.6
2018,7,9,17,45,731.5,50.5,1.1,22.0,302.0,65.34,36.32
2018,7,9,18,0,697.0,47.0,1.1,21.5,253.0,43.83,32.62
2018,7,9,18,15,647.0,43.0,1.1,20.9,206.0,39.87,29.22
2018,7,9,18,30,597.0,39.0,1.1,20.3,159.0,35.99,25.72
2018,7,9,18,45,518.5,33.5,1.1,19.65,117.5,30.71,20.83
2018,7,9,19,0,440.0,28.0,1.1,19.0,76.0,25.57,15.64
2018,7,9,19,15,295.0,20.0,1.05,18.6,45.5,16.59,2.4
2018,7,9,19,30,150.0,12.0,1.0,18.2,15.0,9.44,0.0
2018,7,9,19,45,75.0,6.0,1.0,17.75,7.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.5,0.9,14.35,3.5,0.0,0.0
2018,7,10,5,0,66.0,7.0,0.9,14.6,7.0,5.51,0.0
2018,7,10,5,15,223.5,17.0,0.85,15.3,34.0,14.04,0.0
2018,7,10,5,30,381.0,27.0,0.8,16.0,61.0,22.56,12.24
2018,7,10,5,45,473.5,33.5,0.8,16.7,101.5,28.07,18.59
2018,7,10,6,0,566.0,40.0,0.8,17.4,142.0,36.6,26.46
2018,7,10,6,15,624.0,45.0,0.8,18.2,189.5,41.25,30.73
2018,7,10,6,30,682.0,50.0,0.8,19.0,237.0,45.97,34.88
2018,7,10,6,45,721.5,53.5,0.8,19.8,287.0,49.31,37.68
2018,7,10,7,0,761.0,57.0,0.8,20.6,337.0,99.66,52.52
2018,7,10,7,15,789.0,60.5,0.8,21.3,388.0,153.21,86.27
2018,7,10,7,30,817.0,64.0,0.8,22.0,439.0,212.61,131.9
2018,7,10,7,45,838.0,66.0,0.8,22.7,488.5,267.11,176.89
2018,7,10,8,0,859.0,68.0,0.8,23.4,538.0,322.51,223.21
2018,7,10,8,15,874.5,70.5,0.8,23.9,585.5,377.04,268.52
2018,7,10,8,30,890.0,73.0,0.8,24.4,633.0,431.37,312.41
2018,7,10,8,45,902.5,74.5,0.85,24.85,677.0,482.98,353.25
2018,7,10,9,0,915.0,76.0,0.9,25.3,721.0,533.53,391.99
2018,7,10,9,15,923.5,78.0,0.9,25.6,760.5,581.04,427.17
2018,7,10,9,30,932.0,80.0,0.9,25.9,800.0,626.64,459.85
2018,7,10,9,45,938.0,82.5,0.9,26.2,834.5,668.98,489.27
2018,7,10,10,0,944.0,85.0,0.9,26.5,869.0,708.78,516.12
2018,7,10,10,15,950.5,85.5,0.9,26.7,898.0,744.4,539.77
2018,7,10,10,30,957.0,86.0,0.9,26.9,927.0,777.14,561.01
2018,7,10,10,45,962.0,86.5,0.95,27.15,950.0,805.69,578.75
2018,7,10,11,0,967.0,87.0,1.0,27.4,973.0,830.96,594.21
2018,7,10,11,15,970.0,87.0,1.0,27.5,988.5,850.78,605.85
2018,7,10,11,30,973.0,87.0,1.0,27.6,1004.0,867.03,615.3
2018,7,10,11,45,975.0,87.0,1.0,27.7,1012.5,878.82,622.02
2018,7,10,12,0,977.0,87.0,1.0,27.8,1021.0,886.89,626.52
2018,7,10,12,15,976.0,88.0,1.0,27.75,1021.5,889.64,628.2
2018,7,10,12,30,975.0,89.0,1.0,27.7,1022.0,888.64,627.69
2018,7,10,12,45,972.0,90.0,1.0,27.65,1015.0,882.27,623.95
2018,7,10,13,0,969.0,91.0,1.0,27.6,1008.0,872.2,618.05
2018,7,10,13,15,966.0,91.0,1.05,27.5,994.0,857.6,610.24
2018,7,10,13,30,963.0,91.0,1.1,27.4,980.0,839.42,600.18
2018,7,10,13,45,958.5,90.5,1.1,27.25,958.5,816.13,586.29
2018,7,10,14,0,954.0,90.0,1.1,27.1,937.0,789.5,570.22
2018,7,10,14,15,948.0,89.5,1.1,26.9,909.5,758.58,550.38
2018,7,10,14,30,942.0,89.0,1.1,26.7,882.0,724.69,527.9
2018,7,10,14,45,934.0,88.0,1.1,26.5,848.0,686.26,501.81
2018,7,10,15,0,926.0,87.0,1.1,26.3,814.0,645.36,473.35
2018,7,10,15,15,916.5,85.0,1.1,26.3,775.0,600.47,440.94
2018,7,10,15,30,907.0,83.0,1.1,26.3,736.0,553.68,406.22
2018,7,10,15,45,894.5,81.5,1.1,25.7,693.0,504.24,369.36
2018,7,10,16,0,882.0,80.0,1.1,25.1,650.0,453.64,330.26
2018,7,10,16,15,866.0,77.5,1.1,24.7,602.5,399.98,287.3
2018,7,10,16,30,850.0,75.0,1.1,24.3,555.0,346.07,242.86
2018,7,10,16,45,829.0,72.5,1.1,23.85,505.5,290.81,196.72
2018,7,10,17,0,808.0,70.0,1.1,23.4,456.0,233.25,148.86
2018,7,10,17,15,780.0,67.0,1.1,22.85,405.5,177.91,104.89
2018,7,10,17,30,752.0,64.0,1.1,22.3,355.0,124.83,67.78
2018,7,10,17,45,713.0,60.0,1.1,21.7,304.5,73.07,42.53
2018,7,10,18,0,674.0,56.0,1.1,21.1,254.0,50.67,38.61
2018,7,10,18,15,617.0,51.0,1.05,20.4,206.0,46.1,34.71
2018,7,10,18,30,560.0,46.0,1.0,19.7,158.0,38.33,27.82
2018,7,10,18,45,472.0,39.0,1.0,19.0,115.5,32.39,22.33
2018,7,10,19,0,384.0,32.0,1.0,18.3,73.0,26.58,16.5
2018,7,10,19,15,247.0,22.0,1.0,17.8,43.5,18.18,2.71
2018,7,10,19,30,110.0,12.0,1.0,17.3,14.0,9.44,0.0
2018,7,10,19,45,55.0,6.0,1.0,16.75,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,11,4,45,27.0,3.0,0.8,15.85,3.0,0.0,0.0
2018,7,11,5,0,54.0,6.0,0.8,16.1,6.0,4.72,0.0
2018,7,11,5,15,200.5,17.5,0.7,17.1,32.5,13.77,0.0
2018,7,11,5,30,347.0,29.0,0.6,18.1,59.0,24.15,13.15
2018,7,11,5,45,445.5,36.0,0.5,19.1,100.0,29.95,19.97
2018,7,11,6,0,544.0,43.0,0.4,20.1,141.0,35.94,25.58
2018,7,11,6,15,606.0,48.5,0.35,20.85,188.5,44.0,32.78
2018,7,11,6,30,668.0,54.0,0.3,21.6,236.0,49.04,37.16
2018,7,11,6,45,709.5,58.5,0.3,22.4,287.0,53.06,40.5
2018,7,11,7,0,751.0,63.0,0.3,23.2,338.0,103.89,55.59
2018,7,11,7,15,781.0,66.5,0.3,23.85,389.5,157.29,88.65
2018,7,11,7,30,811.0,70.0,0.3,24.5,441.0,213.3,130.72
2018,7,11,7,45,833.0,72.0,0.25,25.15,491.0,271.2,177.22
2018,7,11,8,0,855.0,74.0,0.2,25.8,541.0,326.81,222.32
2018,7,11,8,15,872.0,76.5,0.2,26.35,589.0,381.81,266.61
2018,7,11,8,30,889.0,79.0,0.2,26.9,637.0,436.75,309.54
2018,7,11,8,45,901.5,81.5,0.2,27.5,682.0,489.31,349.23
2018,7,11,9,0,914.0,84.0,0.2,28.1,727.0,540.82,386.65
2018,7,11,9,15,919.5,87.5,0.2,28.45,766.0,588.06,420.15
2018,7,11,9,30,925.0,91.0,0.2,28.8,805.0,633.13,451.04
2018,7,11,9,45,927.0,96.0,0.2,29.2,838.5,674.94,478.62
2018,7,11,10,0,929.0,101.0,0.2,29.6,872.0,713.91,503.51
2018,7,11,10,15,935.0,102.5,0.25,29.8,901.0,749.65,526.86
2018,7,11,10,30,941.0,104.0,0.3,30.0,930.0,782.51,548.0
2018,7,11,10,45,944.5,104.5,0.3,30.15,951.5,809.57,564.06
2018,7,11,11,0,948.0,105.0,0.3,30.3,973.0,833.32,577.47
2018,7,11,11,15,950.0,106.0,0.3,30.4,988.0,852.9,588.44
2018,7,11,11,30,952.0,107.0,0.3,30.5,1003.0,868.93,597.32
2018,7,11,11,45,953.0,107.5,0.3,30.6,1011.0,880.12,603.35
2018,7,11,12,0,954.0,108.0,0.3,30.7,1019.0,887.67,607.33
2018,7,11,12,15,955.5,107.5,0.35,30.7,1020.5,891.14,610.19
2018,7,11,12,30,957.0,107.0,0.4,30.7,1022.0,890.95,611.01
2018,7,11,12,45,958.5,104.5,0.4,30.7,1016.0,885.38,607.77
2018,7,11,13,0,960.0,102.0,0.4,30.7,1010.0,876.09,602.44
2018,7,11,13,15,957.0,102.0,0.4,30.55,996.0,861.64,594.46
2018,7,11,13,30,954.0,102.0,0.4,30.4,982.0,843.63,584.4
2018,7,11,13,45,949.5,101.0,0.4,30.3,960.5,820.12,570.87
2018,7,11,14,0,945.0,100.0,0.4,30.2,939.0,793.28,555.29
2018,7,11,14,15,939.5,99.0,0.4,29.95,911.5,762.53,536.35
2018,7,11,14,30,934.0,98.0,0.4,29.7,884.0,728.79,515.05
2018,7,11,14,45,926.5,96.5,0.4,29.5,850.0,690.49,490.17
2018,7,11,15,0,919.0,95.0,0.4,29.3,816.0,649.7,462.97
2018,7,11,15,15,909.0,93.0,0.4,29.3,777.0,604.77,431.82
2018,7,11,15,30,899.0,91.0,0.4,29.3,738.0,557.98,398.46
2018,7,11,15,45,886.0,89.5,0.4,28.7,694.5,508.57,363.04
2018,7,11,16,0,873.0,88.0,0.4,28.1,651.0,458.05,325.45
2018,7,11,16,15,856.5,85.0,0.4,27.7,603.5,404.11,283.8
2018,7,11,16,30,840.0,82.0,0.4,27.3,556.0,349.97,240.68
2018,7,11,16,45,818.5,79.5,0.4,26.95,506.5,292.63,194.34
2018,7,11,17,0,797.0,77.0,0.4,26.6,457.0,237.94,149.93
2018,7,11,17,15,768.5,73.0,0.45,26.05,406.0,182.16,106.76
2018,7,11,17,30,740.0,69.0,0.5,25.5,355.0,128.74,70.04
2018,7,11,17,45,700.5,64.5,0.5,24.95,304.5,77.11,44.87
2018,7,11,18,0,661.0,60.0,0.5,24.4,254.0,49.61,37.15
2018,7,11,18,15,603.0,54.0,0.5,23.4,205.5,44.68,33.03
2018,7,11,18,30,545.0,48.0,0.5,22.4,157.0,39.77,28.73
2018,7,11,18,45,455.5,40.5,0.5,21.45,114.5,33.5,23.03
2018,7,11,19,0,366.0,33.0,0.5,20.5,72.0,27.35,16.93
2018,7,11,19,15,232.0,22.0,0.5,19.85,42.5,18.15,2.05
2018,7,11,19,30,98.0,11.0,0.5,19.2,13.0,8.65,0.0
2018,7,11,19,45,49.0,5.5,0.5,18.55,6.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,7,12,4,45,20.5,3.0,0.7,16.9,3.0,0.0,0.0
2018,7,12,5,0,41.0,6.0,0.7,17.0,6.0,4.72,0.0
2018,7,12,5,15,167.5,17.5,0.6,17.75,30.0,13.77,0.0
2018,7,12,5,30,294.0,29.0,0.5,18.5,54.0,23.98,12.76
2018,7,12,5,45,392.0,37.5,0.4,19.2,93.5,30.91,20.74
2018,7,12,6,0,490.0,46.0,0.3,19.9,133.0,37.93,27.31
2018,7,12,6,15,554.5,52.5,0.25,20.7,180.0,43.18,32.09
2018,7,12,6,30,619.0,59.0,0.2,21.5,227.0,48.48,36.7
2018,7,12,6,45,662.5,63.5,0.2,22.25,276.5,52.07,39.68
2018,7,12,7,0,706.0,68.0,0.2,23.0,326.0,104.87,57.79
2018,7,12,7,15,733.5,73.0,0.2,23.5,375.5,156.64,90.15
2018,7,12,7,30,761.0,78.0,0.2,24.0,425.0,210.82,130.97
2018,7,12,7,45,787.5,80.5,0.25,24.55,475.5,264.82,174.49
2018,7,12,8,0,814.0,83.0,0.3,25.1,526.0,320.48,219.93
2018,7,12,8,15,831.5,85.5,0.3,25.55,573.0,374.32,263.54
2018,7,12,8,30,849.0,88.0,0.3,26.0,620.0,428.79,306.37
2018,7,12,8,45,862.5,90.5,0.3,26.4,664.0,479.97,345.53
2018,7,12,9,0,876.0,93.0,0.3,26.8,708.0,530.27,382.68
2018,7,12,9,15,885.0,95.5,0.3,27.15,747.5,576.96,416.12
2018,7,12,9,30,894.0,98.0,0.3,27.5,787.0,621.87,447.21
2018,7,12,9,45,899.0,101.5,0.35,27.8,820.5,663.11,475.59
2018,7,12,10,0,904.0,105.0,0.4,28.1,854.0,701.83,501.62
2018,7,12,10,15,909.5,106.0,0.4,28.35,882.0,736.04,523.59
2018,7,12,10,30,915.0,107.0,0.4,28.6,910.0,767.42,543.26
2018,7,12,10,45,919.0,108.5,0.4,28.85,932.0,795.11,559.87
2018,7,12,11,0,923.0,110.0,0.4,29.1,954.0,819.6,573.72
2018,7,12,11,15,925.0,111.0,0.4,29.2,969.0,838.76,584.59
2018,7,12,11,30,927.0,112.0,0.4,29.3,984.0,854.46,593.42
2018,7,12,11,45,927.0,112.5,0.4,29.45,991.0,864.6,598.8
2018,7,12,12,0,927.0,113.0,0.4,29.6,998.0,871.18,602.15
2018,7,12,12,15,927.0,113.5,0.45,29.55,999.0,874.21,604.9
2018,7,12,12,30,927.0,114.0,0.5,29.5,1000.0,873.69,605.63
2018,7,12,12,45,803.0,194.0,0.5,29.5,958.0,847.29,589.09
2018,7,12,13,0,679.0,274.0,0.5,29.5,916.0,815.06,566.51
2018,7,12,13,15,611.0,311.5,0.5,29.3,882.5,780.32,544.35
2018,7,12,13,30,543.0,349.0,0.5,29.1,849.0,747.44,523.07
