Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,13,45,543.5,337.0,0.55,28.95,828.0,724.7,510.25
2018,7,12,14,0,544.0,325.0,0.6,28.8,807.0,699.65,495.54
2018,7,12,14,15,600.0,284.0,0.6,28.5,801.0,689.04,490.51
2018,7,12,14,30,656.0,243.0,0.6,28.2,795.0,673.84,481.95
2018,7,12,14,45,680.5,217.5,0.6,27.9,770.0,643.93,462.86
2018,7,12,15,0,705.0,192.0,0.6,27.6,745.0,609.7,440.39
2018,7,12,15,15,656.0,197.5,0.6,27.6,692.0,555.09,402.31
2018,7,12,15,30,607.0,203.0,0.6,27.6,639.0,502.27,364.85
2018,7,12,15,45,601.0,190.0,0.55,26.85,599.5,457.87,333.09
2018,7,12,16,0,595.0,177.0,0.5,26.1,560.0,412.5,299.47
2018,7,12,16,15,647.5,146.5,0.45,25.65,535.0,374.62,268.94
2018,7,12,16,30,700.0,116.0,0.4,25.2,510.0,329.85,231.58
2018,7,12,16,45,673.0,110.0,0.4,24.75,461.0,276.5,188.79
2018,7,12,17,0,646.0,104.0,0.4,24.3,412.0,225.02,147.4
2018,7,12,17,15,635.5,94.0,0.35,23.8,368.5,175.2,107.85
2018,7,12,17,30,625.0,84.0,0.3,23.3,325.0,125.97,72.62
2018,7,12,17,45,597.5,76.0,0.3,22.8,280.0,78.31,47.66
2018,7,12,18,0,570.0,68.0,0.3,22.3,235.0,54.4,41.61
2018,7,12,18,15,509.0,61.0,0.3,21.75,189.0,49.05,37.05
2018,7,12,18,30,448.0,54.0,0.3,21.2,143.0,43.71,32.27
2018,7,12,18,45,358.0,44.5,0.3,20.65,103.0,36.15,25.37
2018,7,12,19,0,268.0,35.0,0.3,20.1,63.0,26.75,16.43
2018,7,12,19,15,161.0,22.0,0.3,19.85,36.5,16.76,0.83
2018,7,12,19,30,54.0,9.0,0.3,19.6,10.0,7.08,0.0
2018,7,12,19,45,27.0,4.5,0.3,19.35,5.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.3,18.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.35,18.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.4,18.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,18.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.4,18.15,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.4,18.05,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.4,17.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.45,17.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,0.45,17.5,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,0.4,17.6,1.0,0.79,0.0
2018,7,13,5,15,0.0,2.5,0.35,18.2,2.5,1.97,0.0
2018,7,13,5,30,0.0,4.0,0.3,18.8,4.0,3.02,0.0
2018,7,13,5,45,0.0,6.0,0.25,19.4,6.0,4.54,0.0
2018,7,13,6,0,0.0,8.0,0.2,20.0,8.0,6.06,0.0
2018,7,13,6,15,2.0,23.0,0.2,20.6,23.5,17.52,9.75
2018,7,13,6,30,4.0,38.0,0.2,21.2,39.0,29.05,19.88
2018,7,13,6,45,5.0,53.0,0.2,21.75,54.5,40.63,29.9
2018,7,13,7,0,6.0,68.0,0.2,22.3,70.0,52.59,37.95
2018,7,13,7,15,3.0,68.0,0.2,22.75,69.0,52.55,37.77
2018,7,13,7,30,0.0,68.0,0.2,23.2,68.0,52.17,37.37
2018,7,13,7,45,0.0,57.5,0.25,23.6,57.5,44.08,30.58
2018,7,13,8,0,0.0,47.0,0.3,24.0,47.0,36.02,23.86
2018,7,13,8,15,5.5,99.5,0.3,24.35,103.0,78.53,57.82
2018,7,13,8,30,11.0,152.0,0.3,24.7,159.0,121.18,90.99
2018,7,13,8,45,9.0,160.5,0.3,25.05,166.5,127.65,95.53
2018,7,13,9,0,7.0,169.0,0.3,25.4,174.0,133.93,100.01
2018,7,13,9,15,4.0,134.5,0.3,25.7,137.5,106.17,78.23
2018,7,13,9,30,1.0,100.0,0.3,26.0,101.0,77.93,56.09
2018,7,13,9,45,1.5,113.5,0.3,26.3,115.0,88.86,64.5
2018,7,13,10,0,2.0,127.0,0.3,26.6,129.0,99.88,72.8
2018,7,13,10,15,2.5,130.0,0.3,26.8,132.5,102.76,74.82
2018,7,13,10,30,3.0,133.0,0.3,27.0,136.0,105.67,76.9
2018,7,13,10,45,15.5,208.0,0.3,27.15,222.5,181.03,133.99
2018,7,13,11,0,28.0,283.0,0.3,27.3,309.0,253.94,187.22
2018,7,13,11,15,23.5,284.0,0.3,27.45,306.0,252.35,185.23
2018,7,13,11,30,19.0,285.0,0.3,27.6,303.0,240.67,176.44
2018,7,13,11,45,40.5,335.0,0.3,27.7,373.5,310.98,227.4
2018,7,13,12,0,62.0,385.0,0.3,27.8,444.0,372.04,270.08
2018,7,13,12,15,71.5,392.0,0.3,27.85,460.0,386.28,279.6
2018,7,13,12,30,81.0,399.0,0.3,27.9,476.0,400.03,289.16
2018,7,13,12,45,141.0,415.0,0.35,27.95,548.5,475.69,342.45
2018,7,13,13,0,201.0,431.0,0.4,28.0,621.0,536.13,383.94
2018,7,13,13,15,184.5,401.0,0.4,27.95,573.5,493.66,354.88
2018,7,13,13,30,168.0,371.0,0.4,27.9,526.0,450.85,326.26
2018,7,13,13,45,128.0,381.5,0.4,27.85,498.0,424.17,307.51
2018,7,13,14,0,88.0,392.0,0.4,27.8,470.0,387.32,281.49
2018,7,13,14,15,83.0,373.0,0.4,27.7,445.0,364.04,265.75
2018,7,13,14,30,78.0,354.0,0.4,27.6,420.0,340.84,249.8
2018,7,13,14,45,73.0,344.0,0.4,27.45,403.5,325.16,239.08
2018,7,13,15,0,68.0,334.0,0.4,27.3,387.0,309.57,228.29
2018,7,13,15,15,129.5,318.5,0.4,27.3,413.5,334.98,247.4
2018,7,13,15,30,191.0,303.0,0.4,27.3,440.0,346.66,255.77
2018,7,13,15,45,394.5,235.5,0.45,26.95,496.5,391.91,287.9
2018,7,13,16,0,598.0,168.0,0.5,26.6,553.0,407.84,296.31
2018,7,13,16,15,666.0,133.5,0.5,26.35,532.5,372.33,266.78
2018,7,13,16,30,734.0,99.0,0.5,26.1,512.0,330.7,231.27
2018,7,13,16,45,712.5,94.0,0.5,25.85,465.0,278.41,188.66
2018,7,13,17,0,691.0,89.0,0.5,25.6,418.0,223.98,144.45
2018,7,13,17,15,661.0,84.0,0.55,25.2,370.0,172.53,104.35
2018,7,13,17,30,631.0,79.0,0.6,24.8,322.0,123.74,70.21
2018,7,13,17,45,591.0,73.5,0.6,24.35,275.0,77.06,46.12
2018,7,13,18,0,551.0,68.0,0.6,23.9,228.0,54.18,41.14
2018,7,13,18,15,492.5,60.5,0.6,23.3,183.0,48.51,36.32
2018,7,13,18,30,434.0,53.0,0.6,22.7,138.0,42.81,31.26
2018,7,13,18,45,350.5,43.5,0.6,22.05,100.0,35.3,24.45
2018,7,13,19,0,267.0,34.0,0.6,21.4,62.0,27.79,17.09
2018,7,13,19,15,160.0,21.5,0.6,20.9,36.0,16.39,0.0
2018,7,13,19,30,53.0,9.0,0.6,20.4,10.0,7.08,0.0
2018,7,13,19,45,26.5,4.5,0.55,19.95,5.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,4,45,15.0,2.5,0.5,17.5,2.5,0.0,0.0
2018,7,14,5,0,30.0,5.0,0.5,17.7,5.0,3.93,0.0
2018,7,14,5,15,137.5,16.5,0.5,18.3,26.5,12.98,0.0
2018,7,14,5,30,245.0,28.0,0.5,18.9,48.0,23.02,11.43
2018,7,14,5,45,340.0,36.5,0.45,19.5,84.5,29.85,19.73
2018,7,14,6,0,435.0,45.0,0.4,20.1,121.0,36.76,26.23
2018,7,14,6,15,499.0,52.0,0.4,20.8,165.5,42.3,31.28
2018,7,14,6,30,563.0,59.0,0.4,21.5,210.0,47.86,36.15
2018,7,14,6,45,608.0,64.5,0.4,22.2,258.0,52.14,39.75
2018,7,14,7,0,653.0,70.0,0.4,22.9,306.0,99.22,54.82
2018,7,14,7,15,685.0,74.0,0.4,23.45,354.5,151.8,88.55
2018,7,14,7,30,717.0,78.0,0.4,24.0,403.0,203.36,127.44
2018,7,14,7,45,741.0,81.5,0.4,24.55,451.0,255.23,169.46
2018,7,14,8,0,765.0,85.0,0.4,25.1,499.0,308.58,213.11
2018,7,14,8,15,784.0,87.5,0.4,25.5,545.0,360.5,255.35
2018,7,14,8,30,803.0,90.0,0.4,25.9,591.0,412.77,296.74
2018,7,14,8,45,817.5,92.5,0.4,26.35,634.0,462.69,335.09
2018,7,14,9,0,832.0,95.0,0.4,26.8,677.0,511.53,371.33
2018,7,14,9,15,843.0,96.5,0.4,27.1,715.5,556.65,404.01
2018,7,14,9,30,854.0,98.0,0.4,27.4,754.0,600.26,434.6
2018,7,14,9,45,863.0,99.5,0.4,27.7,788.0,640.87,462.24
2018,7,14,10,0,872.0,101.0,0.4,28.0,822.0,679.37,487.7
2018,7,14,10,15,879.0,102.0,0.45,28.15,850.5,713.72,510.83
2018,7,14,10,30,886.0,103.0,0.5,28.3,879.0,745.42,531.88
2018,7,14,10,45,891.5,104.0,0.5,28.45,901.5,773.19,548.88
2018,7,14,11,0,897.0,105.0,0.5,28.6,924.0,797.94,563.34
2018,7,14,11,15,884.5,115.5,0.5,28.6,934.5,813.32,572.25
2018,7,14,11,30,872.0,126.0,0.5,28.6,945.0,824.69,578.82
2018,7,14,11,45,890.0,116.0,0.5,28.6,958.0,840.32,588.15
2018,7,14,12,0,908.0,106.0,0.5,28.6,971.0,852.7,595.44
2018,7,14,12,15,908.0,106.5,0.5,28.5,972.0,855.75,597.32
2018,7,14,12,30,908.0,107.0,0.5,28.4,973.0,855.31,597.26
2018,7,14,12,45,907.0,106.5,0.55,28.3,967.0,849.7,595.05
2018,7,14,13,0,906.0,106.0,0.6,28.2,961.0,840.61,590.79
2018,7,14,13,15,903.5,105.5,0.6,28.1,947.5,826.86,582.83
2018,7,14,13,30,901.0,105.0,0.6,28.0,934.0,809.71,572.83
2018,7,14,13,45,897.5,103.5,0.6,27.85,914.0,787.61,559.85
2018,7,14,14,0,894.0,102.0,0.6,27.7,894.0,762.31,544.83
2018,7,14,14,15,888.5,101.5,0.6,27.5,868.0,733.37,526.39
2018,7,14,14,30,883.0,101.0,0.6,27.3,842.0,701.59,505.69
2018,7,14,14,45,876.0,99.0,0.65,27.1,809.5,664.87,481.84
2018,7,14,15,0,869.0,97.0,0.7,26.9,777.0,625.76,455.63
2018,7,14,15,15,858.5,95.0,0.7,26.9,739.0,582.46,424.82
2018,7,14,15,30,848.0,93.0,0.7,26.9,701.0,537.47,391.93
2018,7,14,15,45,835.0,91.0,0.7,26.3,659.0,489.82,356.98
2018,7,14,16,0,822.0,89.0,0.7,25.7,617.0,441.2,319.99
2018,7,14,16,15,806.0,85.5,0.75,25.35,571.5,388.56,278.72
2018,7,14,16,30,790.0,82.0,0.8,25.0,526.0,335.93,236.08
2018,7,14,16,45,768.0,79.5,0.8,24.65,478.5,282.68,192.01
2018,7,14,17,0,746.0,77.0,0.8,24.3,431.0,230.51,148.74
2018,7,14,17,15,717.5,73.0,0.8,23.8,382.0,177.41,106.63
2018,7,14,17,30,689.0,69.0,0.8,23.3,333.0,126.72,70.71
2018,7,14,17,45,649.0,64.0,0.8,22.8,284.5,73.44,41.91
2018,7,14,18,0,609.0,59.0,0.8,22.3,236.0,48.25,36.32
2018,7,14,18,15,550.5,53.5,0.8,21.75,190.0,43.77,32.48
2018,7,14,18,30,492.0,48.0,0.8,21.2,144.0,39.36,28.49
2018,7,14,18,45,404.5,39.5,0.75,20.6,104.0,32.4,22.12
2018,7,14,19,0,317.0,31.0,0.7,20.0,64.0,25.5,15.27
2018,7,14,19,15,192.5,20.0,0.7,19.6,37.0,16.39,0.0
2018,7,14,19,30,68.0,9.0,0.7,19.2,10.0,7.08,0.0
2018,7,14,19,45,34.0,4.5,0.7,18.8,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,15,4,45,17.5,3.0,0.5,16.15,2.5,0.0,0.0
2018,7,15,5,0,35.0,6.0,0.5,16.4,5.0,0.0,0.0
2018,7,15,5,15,156.5,16.5,0.5,17.05,27.0,12.98,0.0
2018,7,15,5,30,278.0,27.0,0.5,17.7,49.0,22.31,10.64
2018,7,15,5,45,380.0,35.0,0.5,18.3,87.5,28.85,18.96
2018,7,15,6,0,482.0,43.0,0.5,18.9,126.0,35.53,25.28
2018,7,15,6,15,548.5,49.0,0.45,19.55,172.5,40.46,29.84
2018,7,15,6,30,615.0,55.0,0.4,20.2,219.0,45.47,34.28
2018,7,15,6,45,660.5,59.5,0.4,20.8,268.5,53.58,41.25
2018,7,15,7,0,706.0,64.0,0.4,21.4,318.0,102.68,56.17
2018,7,15,7,15,738.5,67.5,0.4,22.05,368.5,154.05,88.57
2018,7,15,7,30,771.0,71.0,0.4,22.7,419.0,208.39,129.86
2018,7,15,7,45,795.5,73.5,0.4,23.35,469.0,262.58,174.05
2018,7,15,8,0,820.0,76.0,0.4,24.0,519.0,320.25,221.32
2018,7,15,8,15,838.0,78.5,0.4,24.45,566.5,374.06,265.3
2018,7,15,8,30,856.0,81.0,0.4,24.9,614.0,427.99,308.15
2018,7,15,8,45,870.5,83.0,0.4,25.3,658.5,479.71,348.07
2018,7,15,9,0,885.0,85.0,0.4,25.7,703.0,530.65,385.98
2018,7,15,9,15,893.0,88.0,0.4,25.9,742.5,577.82,420.28
2018,7,15,9,30,901.0,91.0,0.4,26.1,782.0,623.11,452.17
2018,7,15,9,45,905.5,95.0,0.4,26.35,816.0,664.97,480.65
2018,7,15,10,0,910.0,99.0,0.4,26.6,850.0,704.25,506.61
2018,7,15,10,15,917.0,100.0,0.4,26.7,879.5,739.91,529.92
2018,7,15,10,30,924.0,101.0,0.4,26.8,909.0,772.8,550.96
2018,7,15,10,45,930.0,101.0,0.45,26.95,932.0,801.12,568.74
2018,7,15,11,0,936.0,101.0,0.5,27.1,955.0,826.3,584.22
2018,7,15,11,15,939.5,102.0,0.5,27.1,971.0,847.08,596.45
2018,7,15,11,30,943.0,103.0,0.5,27.1,987.0,864.39,606.57
2018,7,15,11,45,946.0,102.5,0.5,27.15,996.0,876.46,613.4
2018,7,15,12,0,949.0,102.0,0.5,27.2,1005.0,884.92,618.16
2018,7,15,12,15,946.5,104.0,0.5,27.15,1005.5,887.35,619.58
2018,7,15,12,30,944.0,106.0,0.5,27.1,1006.0,886.11,618.93
2018,7,15,12,45,938.5,109.0,0.55,27.05,998.5,879.62,616.14
2018,7,15,13,0,933.0,112.0,0.6,27.0,991.0,869.58,611.27
2018,7,15,13,15,931.0,111.0,0.6,26.9,977.5,855.47,603.16
2018,7,15,13,30,929.0,110.0,0.6,26.8,964.0,837.84,592.94
2018,7,15,13,45,925.5,108.5,0.65,26.7,943.5,815.18,580.41
2018,7,15,14,0,922.0,107.0,0.7,26.6,923.0,789.21,565.71
2018,7,15,14,15,917.0,105.5,0.7,26.45,896.0,758.97,546.4
2018,7,15,14,30,912.0,104.0,0.7,26.3,869.0,725.76,524.69
2018,7,15,14,45,905.0,102.5,0.7,26.15,836.0,688.44,499.74
2018,7,15,15,0,898.0,101.0,0.7,26.0,803.0,648.63,472.45
2018,7,15,15,15,887.5,99.0,0.7,26.0,764.0,604.1,440.88
2018,7,15,15,30,877.0,97.0,0.7,26.0,725.0,557.79,407.14
2018,7,15,15,45,865.0,94.5,0.75,25.55,682.0,508.79,371.45
2018,7,15,16,0,853.0,92.0,0.8,25.1,639.0,458.64,333.44
2018,7,15,16,15,837.5,88.5,0.8,24.8,592.5,404.69,290.8
2018,7,15,16,30,822.0,85.0,0.8,24.5,546.0,350.46,246.63
2018,7,15,16,45,801.0,82.0,0.8,24.2,497.0,295.19,200.88
2018,7,15,17,0,780.0,79.0,0.8,23.9,448.0,240.86,155.74
2018,7,15,17,15,751.0,75.0,0.8,23.45,397.5,185.61,111.81
2018,7,15,17,30,722.0,71.0,0.8,23.0,347.0,132.79,74.22
2018,7,15,17,45,681.5,66.0,0.8,22.5,296.5,81.39,47.37
2018,7,15,18,0,641.0,61.0,0.8,22.0,246.0,50.12,37.98
2018,7,15,18,15,580.5,55.0,0.8,21.35,198.0,45.23,33.79
2018,7,15,18,30,520.0,49.0,0.8,20.7,150.0,40.39,29.43
2018,7,15,18,45,425.5,41.0,0.8,20.05,108.5,33.77,23.33
2018,7,15,19,0,331.0,33.0,0.8,19.4,67.0,27.27,16.69
2018,7,15,19,15,199.0,21.0,0.8,18.9,38.5,17.29,0.0
2018,7,15,19,30,67.0,9.0,0.8,18.4,10.0,7.08,0.0
2018,7,15,19,45,33.5,4.5,0.8,17.9,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,16,4,45,17.5,2.5,0.7,15.55,2.0,0.0,0.0
2018,7,16,5,0,35.0,5.0,0.7,15.8,4.0,0.0,0.0
2018,7,16,5,15,160.5,16.5,0.65,16.7,27.0,12.98,0.0
2018,7,16,5,30,286.0,28.0,0.6,17.6,50.0,23.23,10.89
2018,7,16,5,45,392.5,35.5,0.55,18.45,89.0,29.35,19.32
2018,7,16,6,0,499.0,43.0,0.5,19.3,128.0,35.67,25.34
2018,7,16,6,15,566.0,49.5,0.5,20.05,175.5,41.02,30.25
2018,7,16,6,30,633.0,56.0,0.5,20.8,223.0,46.43,35.01
2018,7,16,6,45,678.5,60.0,0.45,21.55,273.0,54.6,41.99
2018,7,16,7,0,724.0,64.0,0.4,22.3,323.0,104.46,56.69
2018,7,16,7,15,756.0,68.0,0.4,22.9,374.5,157.31,90.09
2018,7,16,7,30,788.0,72.0,0.4,23.5,426.0,213.08,132.43
2018,7,16,7,45,812.5,74.5,0.4,24.15,476.5,268.33,177.34
2018,7,16,8,0,837.0,77.0,0.4,24.8,527.0,326.98,225.23
2018,7,16,8,15,855.5,79.0,0.4,25.2,575.5,381.56,269.7
2018,7,16,8,30,874.0,81.0,0.4,25.6,624.0,436.26,313.02
2018,7,16,8,45,888.5,82.5,0.4,26.0,669.0,488.52,353.18
2018,7,16,9,0,903.0,84.0,0.4,26.4,714.0,539.95,391.29
2018,7,16,9,15,913.0,86.0,0.4,26.7,754.0,588.22,426.02
2018,7,16,9,30,923.0,88.0,0.4,27.0,794.0,634.74,458.37
2018,7,16,9,45,931.0,89.5,0.4,27.35,829.5,677.54,487.14
2018,7,16,10,0,939.0,91.0,0.4,27.7,865.0,717.95,513.49
2018,7,16,10,15,945.0,92.5,0.4,28.0,894.5,754.37,536.65
2018,7,16,10,30,951.0,94.0,0.4,28.3,924.0,787.86,557.41
2018,7,16,10,45,955.5,94.5,0.4,28.6,946.5,816.25,573.5
2018,7,16,11,0,960.0,95.0,0.4,28.9,969.0,841.34,587.47
2018,7,16,11,15,963.0,95.0,0.4,29.05,984.5,861.35,598.64
2018,7,16,11,30,966.0,95.0,0.4,29.2,1000.0,877.79,607.7
2018,7,16,11,45,967.5,95.0,0.4,29.4,1008.5,889.36,613.75
2018,7,16,12,0,969.0,95.0,0.4,29.6,1017.0,897.21,617.68
2018,7,16,12,15,967.0,97.0,0.45,29.65,1017.5,900.16,620.13
2018,7,16,12,30,965.0,99.0,0.5,29.7,1018.0,899.37,620.48
2018,7,16,12,45,960.5,100.5,0.5,29.8,1010.0,892.34,616.11
2018,7,16,13,0,956.0,102.0,0.5,29.9,1002.0,881.66,609.68
2018,7,16,13,15,953.5,101.5,0.5,29.8,988.5,867.26,601.57
2018,7,16,13,30,951.0,101.0,0.5,29.7,975.0,849.27,591.35
2018,7,16,13,45,946.5,100.0,0.5,29.6,953.5,825.79,577.77
2018,7,16,14,0,942.0,99.0,0.5,29.5,932.0,798.97,562.12
2018,7,16,14,15,936.5,98.0,0.55,29.3,904.5,768.22,544.19
2018,7,16,14,30,931.0,97.0,0.6,29.1,877.0,734.47,523.4
2018,7,16,14,45,923.5,95.0,0.6,28.95,843.0,695.71,497.95
2018,7,16,15,0,916.0,93.0,0.6,28.8,809.0,654.43,470.18
2018,7,16,15,15,906.0,91.5,0.6,28.8,770.0,609.87,439.09
2018,7,16,15,30,896.0,90.0,0.6,28.8,731.0,563.44,405.76
2018,7,16,15,45,883.0,88.0,0.6,28.3,687.5,513.49,369.65
2018,7,16,16,0,870.0,86.0,0.6,27.8,644.0,462.45,331.38
2018,7,16,16,15,854.0,83.0,0.6,27.45,596.5,408.56,289.49
2018,7,16,16,30,838.0,80.0,0.6,27.1,549.0,354.42,246.07
2018,7,16,16,45,816.5,77.0,0.6,26.8,499.5,296.56,199.0
2018,7,16,17,0,795.0,74.0,0.6,26.5,450.0,241.24,153.64
2018,7,16,17,15,766.5,70.5,0.6,25.95,399.0,185.6,109.87
2018,7,16,17,30,738.0,67.0,0.6,25.4,348.0,132.3,72.23
2018,7,16,17,45,697.5,62.5,0.6,24.85,297.5,80.28,45.18
2018,7,16,18,0,657.0,58.0,0.6,24.3,247.0,52.09,39.28
2018,7,16,18,15,598.0,52.0,0.6,23.45,198.5,43.14,31.67
2018,7,16,18,30,539.0,46.0,0.6,22.6,150.0,38.19,27.3
2018,7,16,18,45,446.5,39.0,0.6,21.8,108.5,32.29,21.87
2018,7,16,19,0,354.0,32.0,0.6,21.0,67.0,26.54,15.88
2018,7,16,19,15,215.0,20.5,0.65,20.5,38.5,16.92,0.0
2018,7,16,19,30,76.0,9.0,0.7,20.0,10.0,7.08,0.0
2018,7,16,19,45,38.0,4.5,0.7,19.5,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,17,4,45,12.5,1.5,1.15,17.05,1.5,0.0,0.0
2018,7,17,5,0,25.0,3.0,1.1,17.2,3.0,0.0,0.0
2018,7,17,5,15,157.0,14.5,1.0,18.05,25.5,11.41,0.0
2018,7,17,5,30,289.0,26.0,0.9,18.9,48.0,21.55,9.14
2018,7,17,5,45,394.5,34.5,0.75,19.8,87.5,28.56,18.46
2018,7,17,6,0,500.0,43.0,0.6,20.7,127.0,35.69,25.16
2018,7,17,6,15,567.5,49.0,0.6,21.4,174.0,40.66,29.73
2018,7,17,6,30,635.0,55.0,0.6,22.1,221.0,45.71,34.17
2018,7,17,6,45,680.5,59.5,0.55,22.85,272.0,54.65,41.79
2018,7,17,7,0,726.0,64.0,0.5,23.6,323.0,105.11,56.72
2018,7,17,7,15,758.0,67.5,0.5,24.3,374.0,157.75,89.9
2018,7,17,7,30,790.0,71.0,0.5,25.0,425.0,213.3,131.94
2018,7,17,7,45,814.0,73.5,0.45,25.7,475.5,268.61,176.65
2018,7,17,8,0,838.0,76.0,0.4,26.4,526.0,327.25,224.12
2018,7,17,8,15,856.5,78.5,0.4,26.85,574.5,382.38,268.68
2018,7,17,8,30,875.0,81.0,0.4,27.3,623.0,437.65,312.04
2018,7,17,8,45,889.0,83.0,0.4,27.75,668.0,490.25,352.08
2018,7,17,9,0,903.0,85.0,0.4,28.2,713.0,541.97,390.01
2018,7,17,9,15,912.5,87.0,0.4,28.7,753.0,590.05,423.99
2018,7,17,9,30,922.0,89.0,0.4,29.2,793.0,636.33,455.54
2018,7,17,9,45,928.0,91.5,0.4,29.65,828.0,678.79,483.59
2018,7,17,10,0,934.0,94.0,0.4,30.1,863.0,718.71,509.12
2018,7,17,10,15,940.5,95.0,0.4,30.45,892.5,754.94,531.83
2018,7,17,10,30,947.0,96.0,0.4,30.8,922.0,788.29,552.18
2018,7,17,10,45,952.0,96.5,0.45,31.1,945.0,817.01,569.16
2018,7,17,11,0,957.0,97.0,0.5,31.4,968.0,842.46,584.11
2018,7,17,11,15,960.0,98.0,0.5,31.6,984.0,863.35,595.63
2018,7,17,11,30,963.0,99.0,0.5,31.8,1000.0,880.67,605.02
2018,7,17,11,45,964.5,99.0,0.5,31.95,1008.5,892.24,611.13
2018,7,17,12,0,966.0,99.0,0.5,32.1,1017.0,900.1,615.16
2018,7,17,12,15,963.0,101.0,0.5,32.15,1017.0,902.22,616.13
2018,7,17,12,30,960.0,103.0,0.5,32.2,1017.0,900.6,615.03
2018,7,17,12,45,955.0,105.5,0.55,32.3,1009.5,894.05,611.94
2018,7,17,13,0,950.0,108.0,0.6,32.4,1002.0,883.87,606.78
2018,7,17,13,15,947.5,107.5,0.6,32.3,988.0,869.56,598.77
2018,7,17,13,30,945.0,107.0,0.6,32.2,974.0,851.67,588.68
2018,7,17,13,45,940.5,106.0,0.6,32.15,953.0,828.31,575.15
2018,7,17,14,0,936.0,105.0,0.6,32.1,932.0,801.62,559.57
2018,7,17,14,15,930.0,104.0,0.6,31.9,904.0,770.66,540.77
2018,7,17,14,30,924.0,103.0,0.6,31.7,876.0,736.74,519.37
2018,7,17,14,45,916.0,101.0,0.65,31.5,842.0,697.85,494.9
2018,7,17,15,0,908.0,99.0,0.7,31.3,808.0,656.51,468.03
2018,7,17,15,15,897.5,97.5,0.7,31.3,769.0,611.91,437.16
2018,7,17,15,30,887.0,96.0,0.7,31.3,730.0,565.5,404.12
2018,7,17,15,45,873.5,94.0,0.7,30.7,686.0,515.62,368.53
2018,7,17,16,0,860.0,92.0,0.7,30.1,642.0,464.71,330.82
2018,7,17,16,15,842.5,89.0,0.75,29.65,594.5,410.02,289.12
2018,7,17,16,30,825.0,86.0,0.8,29.2,547.0,355.14,245.79
2018,7,17,16,45,803.0,82.5,0.8,28.8,497.0,298.83,200.22
2018,7,17,17,0,781.0,79.0,0.8,28.4,447.0,243.58,155.23
2018,7,17,17,15,751.5,75.0,0.8,27.7,396.0,188.0,111.8
2018,7,17,17,30,722.0,71.0,0.8,27.0,345.0,134.92,74.39
2018,7,17,17,45,680.5,66.0,0.8,26.35,294.5,83.27,47.26
2018,7,17,18,0,639.0,61.0,0.8,25.7,244.0,50.11,37.35
2018,7,17,18,15,578.5,55.0,0.8,24.85,196.0,45.23,33.25
2018,7,17,18,30,518.0,49.0,0.8,24.0,148.0,40.4,28.98
2018,7,17,18,45,423.5,41.0,0.8,23.15,106.5,33.8,22.96
2018,7,17,19,0,329.0,33.0,0.8,22.3,65.0,27.32,16.28
2018,7,17,19,15,197.5,20.5,0.8,21.75,37.0,16.91,0.0
2018,7,17,19,30,66.0,8.0,0.8,21.2,9.0,6.29,0.0
2018,7,17,19,45,33.0,4.0,0.8,20.65,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,18,4,45,9.0,1.0,0.9,18.85,1.0,0.0,0.0
2018,7,18,5,0,18.0,2.0,0.9,19.1,2.0,0.0,0.0
2018,7,18,5,15,141.0,14.5,0.85,20.0,24.0,11.41,0.0
2018,7,18,5,30,264.0,27.0,0.8,20.9,46.0,22.38,9.02
2018,7,18,5,45,369.5,35.5,0.7,21.8,84.5,29.29,18.83
2018,7,18,6,0,475.0,44.0,0.6,22.7,123.0,36.34,25.46
2018,7,18,6,15,543.5,50.5,0.6,23.4,169.5,41.62,30.27
2018,7,18,6,30,612.0,57.0,0.6,24.1,216.0,46.97,34.94
2018,7,18,6,45,658.5,61.5,0.55,24.8,266.0,52.21,39.35
2018,7,18,7,0,705.0,66.0,0.5,25.5,316.0,105.69,57.29
2018,7,18,7,15,738.0,70.0,0.5,26.15,367.0,157.75,90.03
2018,7,18,7,30,771.0,74.0,0.5,26.8,418.0,212.87,131.48
2018,7,18,7,45,795.5,76.5,0.45,27.5,468.0,267.35,175.19
2018,7,18,8,0,820.0,79.0,0.4,28.2,518.0,323.3,220.25
2018,7,18,8,15,838.0,82.0,0.4,28.8,566.0,379.65,265.17
2018,7,18,8,30,856.0,85.0,0.4,29.4,614.0,434.3,307.51
2018,7,18,8,45,869.5,87.5,0.35,30.0,658.5,486.28,346.11
2018,7,18,9,0,883.0,90.0,0.3,30.6,703.0,537.37,382.47
2018,7,18,9,15,890.0,93.5,0.3,31.0,742.0,584.58,415.54
2018,7,18,9,30,897.0,97.0,0.3,31.4,781.0,629.82,446.15
2018,7,18,9,45,901.0,101.0,0.3,31.75,815.0,671.41,473.44
2018,7,18,10,0,905.0,105.0,0.3,32.1,849.0,710.37,498.23
2018,7,18,10,15,911.5,106.5,0.35,32.25,878.0,746.16,521.57
2018,7,18,10,30,918.0,108.0,0.4,32.4,907.0,779.15,542.77
2018,7,18,10,45,903.5,120.5,0.4,32.5,924.0,802.58,556.37
2018,7,18,11,0,889.0,133.0,0.4,32.6,941.0,821.69,567.06
2018,7,18,11,15,829.0,175.0,0.4,32.6,938.5,837.62,575.74
2018,7,18,11,30,769.0,217.0,0.4,32.6,936.0,845.44,578.73
2018,7,18,11,45,761.0,223.5,0.45,32.55,940.5,853.68,584.43
2018,7,18,12,0,753.0,230.0,0.5,32.5,945.0,858.51,588.05
2018,7,18,12,15,768.5,221.0,0.5,32.4,951.0,866.15,593.19
2018,7,18,12,30,784.0,212.0,0.5,32.3,957.0,860.58,590.54
2018,7,18,12,45,737.5,240.0,0.5,32.15,937.5,852.04,584.52
2018,7,18,13,0,691.0,268.0,0.5,32.0,918.0,830.09,570.59
2018,7,18,13,15,755.0,223.5,0.55,31.85,924.0,834.61,576.35
2018,7,18,13,30,819.0,179.0,0.6,31.7,930.0,826.28,573.96
2018,7,18,13,45,842.5,160.0,0.6,31.5,917.5,810.91,565.43
2018,7,18,14,0,866.0,141.0,0.6,31.3,905.0,781.25,548.1
2018,7,18,14,15,870.5,133.5,0.6,31.15,881.0,754.51,531.64
2018,7,18,14,30,875.0,126.0,0.6,31.0,857.0,724.29,512.52
2018,7,18,14,45,883.0,115.5,0.6,30.85,828.0,690.44,490.65
2018,7,18,15,0,891.0,105.0,0.6,30.7,799.0,652.95,465.76
2018,7,18,15,15,880.5,102.5,0.6,30.7,760.0,608.11,434.77
2018,7,18,15,30,870.0,100.0,0.6,30.7,721.0,561.51,401.7
2018,7,18,15,45,857.5,96.5,0.6,30.35,677.0,511.54,365.77
2018,7,18,16,0,845.0,93.0,0.6,30.0,633.0,460.5,327.76
2018,7,18,16,15,827.5,89.5,0.65,29.65,585.0,406.14,286.34
2018,7,18,16,30,810.0,86.0,0.7,29.3,537.0,351.54,243.29
2018,7,18,16,45,793.0,82.0,0.7,29.0,490.0,296.94,198.91
2018,7,18,17,0,776.0,78.0,0.7,28.7,443.0,242.87,154.68
2018,7,18,17,15,728.0,77.0,0.7,28.05,388.0,186.89,111.7
2018,7,18,17,30,680.0,76.0,0.7,27.4,333.0,131.62,73.12
2018,7,18,17,45,645.0,69.0,0.7,26.75,284.5,80.7,45.46
2018,7,18,18,0,610.0,62.0,0.7,26.1,236.0,50.51,37.62
2018,7,18,18,15,532.0,55.5,0.7,25.15,185.5,45.15,33.14
2018,7,18,18,30,454.0,49.0,0.7,24.2,135.0,39.9,28.51
2018,7,18,18,45,362.5,40.5,0.7,23.25,96.5,33.04,22.29
2018,7,18,19,0,271.0,32.0,0.7,22.3,58.0,26.25,15.32
2018,7,18,19,15,160.5,20.0,0.7,21.8,33.0,15.26,0.0
2018,7,18,19,30,50.0,8.0,0.7,21.3,8.0,6.29,0.0
2018,7,18,19,45,25.0,4.0,0.7,20.85,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.65,19.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,19,4,45,8.5,1.0,1.2,19.55,1.0,0.0,0.0
2018,7,19,5,0,17.0,2.0,1.2,19.7,2.0,0.0,0.0
2018,7,19,5,15,134.5,14.0,1.05,20.4,23.0,11.02,0.0
2018,7,19,5,30,252.0,26.0,0.9,21.1,44.0,21.51,7.79
2018,7,19,5,45,356.0,36.0,0.8,21.75,82.5,29.67,19.09
2018,7,19,6,0,460.0,46.0,0.7,22.4,121.0,37.87,26.77
2018,7,19,6,15,528.5,53.0,0.6,23.05,167.5,43.45,31.88
2018,7,19,6,30,597.0,60.0,0.5,23.7,214.0,49.08,36.81
2018,7,19,6,45,643.0,65.5,0.4,24.3,264.0,55.41,42.18
2018,7,19,7,0,689.0,71.0,0.3,24.9,314.0,105.11,57.28
2018,7,19,7,15,722.5,76.0,0.3,25.35,365.5,161.25,93.57
2018,7,19,7,30,756.0,81.0,0.3,25.8,417.0,216.56,135.19
2018,7,19,7,45,780.5,85.0,0.3,26.25,467.5,271.64,179.48
2018,7,19,8,0,805.0,89.0,0.3,26.7,518.0,328.24,225.29
2018,7,19,8,15,823.5,92.0,0.3,27.1,566.0,383.03,269.22
2018,7,19,8,30,842.0,95.0,0.3,27.5,614.0,438.07,312.06
2018,7,19,8,45,855.5,98.5,0.3,27.85,659.0,490.34,351.61
2018,7,19,9,0,869.0,102.0,0.3,28.2,704.0,541.77,389.15
2018,7,19,9,15,881.5,103.0,0.3,28.55,744.5,589.39,422.81
2018,7,19,9,30,894.0,104.0,0.3,28.9,785.0,635.51,454.33
2018,7,19,9,45,904.5,104.5,0.3,29.2,820.5,678.16,482.68
2018,7,19,10,0,915.0,105.0,0.3,29.5,856.0,718.67,508.83
2018,7,19,10,15,920.5,107.0,0.3,29.7,885.0,754.58,531.53
2018,7,19,10,30,926.0,109.0,0.3,29.9,914.0,787.59,551.92
2018,7,19,10,45,930.0,110.0,0.3,30.1,936.5,815.55,568.05
2018,7,19,11,0,934.0,111.0,0.3,30.3,959.0,840.26,581.87
2018,7,19,11,15,937.5,111.5,0.3,30.45,975.0,860.76,593.22
2018,7,19,11,30,941.0,112.0,0.3,30.6,991.0,877.78,602.52
2018,7,19,11,45,943.0,112.0,0.35,30.7,999.5,889.58,609.83
2018,7,19,12,0,945.0,112.0,0.4,30.8,1008.0,897.76,615.13
2018,7,19,12,15,945.5,112.5,0.4,30.85,1009.5,901.46,617.04
2018,7,19,12,30,946.0,113.0,0.4,30.9,1011.0,901.51,616.91
2018,7,19,12,45,946.0,112.0,0.45,30.95,1005.0,896.18,614.67
2018,7,19,13,0,946.0,111.0,0.5,31.0,999.0,887.17,610.36
2018,7,19,13,15,944.0,110.0,0.5,30.9,985.5,872.88,602.36
2018,7,19,13,30,942.0,109.0,0.5,30.8,972.0,855.0,592.27
2018,7,19,13,45,938.5,108.0,0.5,30.75,951.5,832.44,579.23
2018,7,19,14,0,935.0,107.0,0.5,30.7,931.0,806.5,564.13
2018,7,19,14,15,929.5,106.0,0.55,30.55,903.5,775.87,546.34
2018,7,19,14,30,924.0,105.0,0.6,30.4,876.0,742.24,525.74
2018,7,19,14,45,917.0,103.0,0.6,30.2,842.5,703.92,500.93
2018,7,19,15,0,910.0,101.0,0.6,30.0,809.0,663.06,473.79
2018,7,19,15,15,899.5,99.0,0.6,30.0,769.5,617.83,442.56
2018,7,19,15,30,889.0,97.0,0.6,30.0,730.0,570.78,409.15
2018,7,19,15,45,876.0,95.0,0.65,29.45,686.5,520.93,373.94
2018,7,19,16,0,863.0,93.0,0.7,28.9,643.0,469.96,336.42
2018,7,19,16,15,846.0,90.0,0.7,28.5,595.5,415.29,294.29
2018,7,19,16,30,829.0,87.0,0.7,28.1,548.0,360.22,250.5
2018,7,19,16,45,806.5,83.5,0.7,27.7,497.5,303.37,204.46
2018,7,19,17,0,784.0,80.0,0.7,27.3,447.0,247.61,158.97
2018,7,19,17,15,753.0,76.0,0.7,26.7,395.5,191.4,114.81
2018,7,19,17,30,722.0,72.0,0.7,26.1,344.0,137.87,76.7
2018,7,19,17,45,679.0,67.5,0.7,25.5,293.5,82.19,45.74
2018,7,19,18,0,636.0,63.0,0.7,24.9,243.0,51.58,38.73
2018,7,19,18,15,574.0,56.5,0.7,23.95,194.5,46.36,34.35
2018,7,19,18,30,512.0,50.0,0.7,23.0,146.0,41.18,29.75
2018,7,19,18,45,417.0,41.0,0.7,22.05,104.0,33.8,23.04
2018,7,19,19,0,322.0,32.0,0.7,21.1,62.0,26.49,15.48
2018,7,19,19,15,193.0,20.5,0.7,20.5,35.5,16.96,0.0
2018,7,19,19,30,64.0,9.0,0.7,19.9,9.0,7.08,0.0
2018,7,19,19,45,32.0,4.5,0.7,19.35,4.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,20,4,45,5.5,1.0,0.75,16.35,1.0,0.0,0.0
2018,7,20,5,0,11.0,2.0,0.7,16.5,2.0,0.0,0.0
2018,7,20,5,15,102.0,14.5,0.6,17.1,21.0,11.41,0.0
2018,7,20,5,30,193.0,27.0,0.5,17.7,40.0,20.52,6.62
2018,7,20,5,45,292.5,38.5,0.4,18.3,76.5,31.51,20.92
2018,7,20,6,0,392.0,50.0,0.3,18.9,113.0,40.72,29.66
2018,7,20,6,15,462.0,59.0,0.3,19.6,158.5,47.64,36.01
2018,7,20,6,30,532.0,68.0,0.3,20.3,204.0,54.53,42.1
2018,7,20,6,45,580.5,75.0,0.25,20.95,253.0,62.01,48.5
2018,7,20,7,0,629.0,82.0,0.2,21.6,302.0,109.53,63.5
2018,7,20,7,15,665.0,87.5,0.25,22.15,352.5,159.51,95.77
2018,7,20,7,30,701.0,93.0,0.3,22.7,403.0,213.02,136.44
2018,7,20,7,45,724.5,98.5,0.3,23.25,452.0,266.61,179.88
2018,7,20,8,0,748.0,104.0,0.3,23.8,501.0,321.73,224.74
2018,7,20,8,15,767.5,107.5,0.35,24.15,548.0,377.1,269.56
2018,7,20,8,30,787.0,111.0,0.4,24.5,595.0,430.33,311.75
2018,7,20,8,45,725.0,143.0,0.4,24.9,614.0,469.19,342.48
2018,7,20,9,0,663.0,175.0,0.4,25.3,633.0,501.63,366.99
2018,7,20,9,15,647.5,194.0,0.4,25.55,663.0,541.57,395.64
2018,7,20,9,30,632.0,213.0,0.4,25.8,693.0,578.24,420.95
2018,7,20,9,45,720.0,184.0,0.4,26.05,755.0,637.99,462.1
2018,7,20,10,0,808.0,155.0,0.4,26.3,817.0,697.71,502.17
2018,7,20,10,15,695.5,223.5,0.4,26.45,807.5,708.75,506.85
2018,7,20,10,30,583.0,292.0,0.4,26.6,798.0,703.01,500.9
2018,7,20,10,45,574.0,310.0,0.45,26.75,819.0,728.99,517.87
2018,7,20,11,0,565.0,328.0,0.5,26.9,840.0,752.21,532.45
2018,7,20,11,15,532.0,353.0,0.5,26.95,842.0,759.08,535.58
2018,7,20,11,30,499.0,378.0,0.5,27.0,844.0,762.31,536.54
2018,7,20,11,45,507.0,378.5,0.5,27.1,855.5,776.32,545.2
2018,7,20,12,0,515.0,379.0,0.5,27.2,867.0,787.97,552.21
2018,7,20,12,15,542.5,361.5,0.5,27.15,876.0,798.63,559.52
2018,7,20,12,30,570.0,344.0,0.5,27.1,885.0,806.49,565.09
2018,7,20,12,45,629.0,305.0,0.5,27.05,898.0,818.67,574.21
2018,7,20,13,0,688.0,266.0,0.5,27.0,911.0,829.72,582.46
2018,7,20,13,15,708.0,247.0,0.5,26.9,902.5,820.38,577.27
2018,7,20,13,30,728.0,228.0,0.5,26.8,894.0,807.17,569.88
2018,7,20,13,45,791.5,184.5,0.5,26.7,893.5,796.05,564.79
2018,7,20,14,0,855.0,141.0,0.5,26.6,893.0,776.78,554.3
2018,7,20,14,15,846.5,139.0,0.55,26.4,864.5,745.33,535.11
2018,7,20,14,30,838.0,137.0,0.6,26.2,836.0,719.03,518.72
2018,7,20,14,45,827.5,135.5,0.6,26.0,802.5,680.74,493.36
2018,7,20,15,0,817.0,134.0,0.6,25.8,769.0,640.39,466.09
2018,7,20,15,15,804.5,131.0,0.6,25.8,730.0,595.76,434.81
2018,7,20,15,30,792.0,128.0,0.6,25.8,691.0,549.74,401.68
2018,7,20,15,45,774.5,125.0,0.6,25.2,647.5,500.11,365.89
2018,7,20,16,0,757.0,122.0,0.6,24.6,604.0,450.07,328.51
2018,7,20,16,15,734.0,118.5,0.6,24.25,556.5,395.56,286.36
2018,7,20,16,30,711.0,115.0,0.6,23.9,509.0,343.06,244.47
2018,7,20,16,45,683.0,110.0,0.6,23.55,460.0,288.96,200.63
2018,7,20,17,0,655.0,105.0,0.6,23.2,411.0,236.8,158.07
2018,7,20,17,15,619.0,99.0,0.6,22.8,361.5,184.72,117.0
2018,7,20,17,30,583.0,93.0,0.6,22.4,312.0,136.1,81.9
2018,7,20,17,45,534.5,86.0,0.6,21.95,264.0,89.84,55.76
2018,7,20,18,0,486.0,79.0,0.6,21.5,216.0,61.93,48.23
2018,7,20,18,15,422.5,69.0,0.6,20.95,171.0,52.07,39.73
2018,7,20,18,30,359.0,59.0,0.6,20.4,126.0,44.54,32.98
2018,7,20,18,45,274.0,46.0,0.55,19.85,88.5,34.74,24.05
2018,7,20,19,0,189.0,33.0,0.5,19.3,51.0,24.93,14.23
2018,7,20,19,15,108.5,19.5,0.5,18.95,28.5,14.77,0.0
2018,7,20,19,30,28.0,6.0,0.5,18.6,6.0,4.72,0.0
2018,7,20,19,45,14.0,3.0,0.5,18.25,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.4,16.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.3,16.25,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.25,16.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.15,16.2,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.15,16.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.2,16.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.25,16.3,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,0.3,16.4,2.0,0.0,0.0
2018,7,21,5,15,81.0,13.5,0.3,16.95,18.5,10.62,0.0
2018,7,21,5,30,154.0,25.0,0.3,17.5,35.0,18.95,4.87
2018,7,21,5,45,245.0,37.5,0.3,18.1,69.0,28.46,18.32
2018,7,21,6,0,336.0,50.0,0.3,18.7,103.0,38.01,27.33
2018,7,21,6,15,404.0,59.0,0.3,19.25,145.5,47.17,35.65
2018,7,21,6,30,472.0,68.0,0.3,19.8,188.0,53.91,41.65
2018,7,21,6,45,521.5,75.5,0.3,20.35,235.0,61.96,48.58
2018,7,21,7,0,571.0,83.0,0.3,20.9,282.0,106.49,63.06
2018,7,21,7,15,606.5,89.5,0.3,21.3,330.5,153.84,94.11
2018,7,21,7,30,642.0,96.0,0.3,21.7,379.0,204.75,133.04
2018,7,21,7,45,669.0,100.5,0.3,22.15,426.5,255.17,174.01
2018,7,21,8,0,696.0,105.0,0.3,22.6,474.0,307.57,216.85
2018,7,21,8,15,716.5,109.0,0.3,23.05,519.5,358.87,258.4
2018,7,21,8,30,737.0,113.0,0.3,23.5,565.0,412.48,300.48
2018,7,21,8,45,752.5,116.5,0.35,23.9,607.5,461.62,338.5
2018,7,21,9,0,768.0,120.0,0.4,24.3,650.0,510.36,375.11
2018,7,21,9,15,778.0,123.5,0.4,24.65,687.5,555.36,407.61
2018,7,21,9,30,788.0,127.0,0.4,25.0,725.0,598.96,438.1
2018,7,21,9,45,793.5,131.5,0.4,25.35,757.5,638.93,465.18
2018,7,21,10,0,799.0,136.0,0.4,25.7,790.0,676.73,490.05
2018,7,21,10,15,806.5,138.0,0.4,25.95,818.0,711.35,512.48
2018,7,21,10,30,814.0,140.0,0.4,26.2,846.0,743.55,532.86
2018,7,21,10,45,819.5,141.5,0.45,26.45,868.0,771.16,550.72
2018,7,21,11,0,825.0,143.0,0.5,26.7,890.0,784.91,559.53
2018,7,21,11,15,822.0,147.5,0.5,26.8,902.5,801.39,569.18
2018,7,21,11,30,819.0,152.0,0.5,26.9,915.0,827.72,584.99
2018,7,21,11,45,700.5,227.0,0.5,27.05,884.0,812.11,572.26
2018,7,21,12,0,582.0,302.0,0.5,27.2,853.0,780.51,549.45
2018,7,21,12,15,673.0,246.0,0.5,27.2,883.5,813.28,572.61
2018,7,21,12,30,764.0,190.0,0.5,27.2,914.0,831.57,585.96
2018,7,21,12,45,814.0,156.0,0.55,27.2,923.0,840.26,592.26
2018,7,21,13,0,864.0,122.0,0.6,27.2,932.0,832.79,588.53
2018,7,21,13,15,815.5,151.5,0.6,27.1,907.0,819.46,580.76
2018,7,21,13,30,767.0,181.0,0.6,27.0,882.0,792.31,563.37
2018,7,21,13,45,811.5,148.5,0.6,26.9,875.0,782.55,558.67
2018,7,21,14,0,856.0,116.0,0.6,26.8,868.0,758.65,544.65
2018,7,21,14,15,851.0,114.0,0.6,26.6,842.0,729.64,526.21
2018,7,21,14,30,846.0,112.0,0.6,26.4,816.0,697.86,505.54
2018,7,21,14,45,839.0,109.0,0.6,26.2,784.0,661.28,481.21
2018,7,21,15,0,832.0,106.0,0.6,26.0,752.0,622.39,454.71
2018,7,21,15,15,821.0,104.0,0.6,26.0,714.5,579.92,424.62
2018,7,21,15,30,810.0,102.0,0.6,26.0,677.0,535.88,392.58
2018,7,21,15,45,798.0,99.0,0.6,25.5,636.0,490.53,359.3
2018,7,21,16,0,786.0,96.0,0.6,25.0,595.0,441.97,322.51
2018,7,21,16,15,770.5,92.0,0.6,24.7,550.5,390.44,282.05
2018,7,21,16,30,755.0,88.0,0.6,24.4,506.0,338.84,240.27
2018,7,21,16,45,733.0,84.0,0.6,24.05,458.5,285.57,196.48
2018,7,21,17,0,711.0,80.0,0.6,23.7,411.0,233.47,153.31
2018,7,21,17,15,680.5,76.0,0.6,23.3,363.0,181.37,111.62
2018,7,21,17,30,650.0,72.0,0.6,22.9,315.0,128.3,72.68
2018,7,21,17,45,608.5,66.5,0.6,22.5,267.5,79.74,45.27
2018,7,21,18,0,567.0,61.0,0.6,22.1,220.0,49.29,37.24
2018,7,21,18,15,506.0,54.5,0.55,21.55,175.0,44.18,32.82
2018,7,21,18,30,445.0,48.0,0.5,21.0,130.0,39.1,28.21
2018,7,21,18,45,356.0,39.0,0.5,20.5,92.0,31.85,21.5
2018,7,21,19,0,267.0,30.0,0.5,20.0,54.0,24.64,13.77
2018,7,21,19,15,152.5,18.0,0.5,19.6,30.0,14.76,0.0
2018,7,21,19,30,38.0,6.0,0.5,19.2,6.0,4.72,0.0
2018,7,21,19,45,19.0,3.0,0.45,18.85,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.4,18.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.4,17.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.4,17.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.3,16.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,0.2,16.85,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,0.2,17.0,2.0,0.0,0.0
2018,7,22,5,15,85.0,13.5,0.2,17.3,18.5,10.62,0.0
2018,7,22,5,30,162.0,25.0,0.2,17.6,35.0,18.96,3.89
2018,7,22,5,45,257.0,37.0,0.2,17.95,69.5,28.15,18.01
2018,7,22,6,0,352.0,49.0,0.2,18.3,104.0,39.72,28.84
2018,7,22,6,15,424.5,57.0,0.2,18.8,147.0,45.79,34.52
2018,7,22,6,30,497.0,65.0,0.2,19.3,190.0,51.9,40.0
2018,7,22,6,45,550.0,70.5,0.25,19.8,237.5,59.3,46.39
2018,7,22,7,0,603.0,76.0,0.3,20.3,285.0,104.33,60.21
2018,7,22,7,15,641.5,80.5,0.3,21.0,334.5,152.42,91.59
2018,7,22,7,30,680.0,85.0,0.3,21.7,384.0,204.31,131.25
2018,7,22,7,45,710.5,88.0,0.3,22.35,433.0,259.35,175.82
2018,7,22,8,0,741.0,91.0,0.3,23.0,482.0,313.37,219.85
2018,7,22,8,15,763.0,93.5,0.3,23.5,529.0,365.83,262.38
2018,7,22,8,30,785.0,96.0,0.3,24.0,576.0,419.01,304.24
2018,7,22,8,45,783.5,105.0,0.3,24.5,614.0,467.4,341.42
2018,7,22,9,0,782.0,114.0,0.3,25.0,652.0,513.72,375.67
2018,7,22,9,15,763.0,132.0,0.35,25.3,682.5,555.81,406.37
2018,7,22,9,30,744.0,150.0,0.4,25.6,713.0,593.84,433.26
