Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,9,45,804.0,128.0,0.4,25.85,762.5,644.18,468.07
2018,7,22,10,0,864.0,106.0,0.4,26.1,812.0,690.05,499.15
2018,7,22,10,15,872.0,106.5,0.4,26.3,840.5,724.93,521.74
2018,7,22,10,30,880.0,107.0,0.4,26.5,869.0,757.24,542.29
2018,7,22,10,45,886.0,107.5,0.4,26.7,892.0,785.26,558.85
2018,7,22,11,0,892.0,108.0,0.4,26.9,915.0,810.28,573.32
2018,7,22,11,15,896.0,108.0,0.45,27.0,930.5,830.1,585.62
2018,7,22,11,30,900.0,108.0,0.5,27.1,946.0,846.61,595.97
2018,7,22,11,45,903.0,107.5,0.5,27.15,954.5,858.46,602.73
2018,7,22,12,0,906.0,107.0,0.5,27.2,963.0,866.85,607.48
2018,7,22,12,15,907.0,106.5,0.5,27.25,964.5,870.05,609.15
2018,7,22,12,30,908.0,106.0,0.5,27.3,966.0,869.71,608.79
2018,7,22,12,45,908.5,104.5,0.55,27.3,960.0,864.53,606.64
2018,7,22,13,0,909.0,103.0,0.6,27.3,954.0,855.8,602.39
2018,7,22,13,15,906.5,102.5,0.6,27.25,940.5,841.95,594.27
2018,7,22,13,30,904.0,102.0,0.6,27.2,927.0,824.65,584.1
2018,7,22,13,45,838.5,140.0,0.6,27.1,892.0,787.51,561.46
2018,7,22,14,0,773.0,178.0,0.6,27.0,857.0,760.56,543.35
2018,7,22,14,15,768.0,173.0,0.6,26.85,829.5,730.22,524.15
2018,7,22,14,30,763.0,168.0,0.6,26.7,802.0,697.33,502.92
2018,7,22,14,45,816.5,130.5,0.6,26.55,784.5,672.71,487.6
2018,7,22,15,0,870.0,93.0,0.6,26.4,767.0,636.52,463.84
2018,7,22,15,15,859.5,91.5,0.6,26.4,729.0,593.21,433.24
2018,7,22,15,30,849.0,90.0,0.6,26.4,691.0,548.19,400.59
2018,7,22,15,45,836.0,87.5,0.65,25.9,648.5,499.58,365.51
2018,7,22,16,0,823.0,85.0,0.7,25.4,606.0,449.98,328.25
2018,7,22,16,15,806.0,82.5,0.7,25.1,560.5,398.08,287.34
2018,7,22,16,30,789.0,80.0,0.7,24.8,515.0,344.82,244.16
2018,7,22,16,45,766.5,76.5,0.7,24.45,466.5,289.98,198.96
2018,7,22,17,0,744.0,73.0,0.7,24.1,418.0,236.31,154.35
2018,7,22,17,15,714.0,69.0,0.7,23.7,369.0,182.38,110.97
2018,7,22,17,30,684.0,65.0,0.7,23.3,320.0,131.05,73.34
2018,7,22,17,45,642.0,60.5,0.7,22.85,271.5,81.56,45.53
2018,7,22,18,0,600.0,56.0,0.7,22.4,223.0,45.99,34.34
2018,7,22,18,15,539.0,50.5,0.7,21.8,177.5,41.46,30.42
2018,7,22,18,30,478.0,45.0,0.7,21.2,132.0,36.99,26.35
2018,7,22,18,45,386.0,36.5,0.65,20.65,93.0,30.0,19.88
2018,7,22,19,0,294.0,28.0,0.6,20.1,54.0,23.07,12.34
2018,7,22,19,15,169.0,17.0,0.6,19.7,30.0,13.38,0.0
2018,7,22,19,30,44.0,6.0,0.6,19.3,6.0,4.72,0.0
2018,7,22,19,45,22.0,3.0,0.6,18.9,3.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,0.7,16.05,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,0.7,16.2,2.0,0.0,0.0
2018,7,23,5,15,121.0,12.5,0.65,17.0,19.5,9.83,0.0
2018,7,23,5,30,228.0,23.0,0.6,17.8,37.0,19.0,2.68
2018,7,23,5,45,332.0,32.0,0.55,18.55,72.5,26.34,16.32
2018,7,23,6,0,436.0,41.0,0.5,19.3,108.0,33.76,23.53
2018,7,23,6,15,504.5,47.5,0.45,20.05,152.5,39.02,28.42
2018,7,23,6,30,573.0,54.0,0.4,20.8,197.0,44.34,33.17
2018,7,23,6,45,619.5,59.5,0.4,21.6,245.5,53.09,40.68
2018,7,23,7,0,666.0,65.0,0.4,22.4,294.0,105.34,58.2
2018,7,23,7,15,699.0,69.0,0.35,22.95,343.5,155.53,90.92
2018,7,23,7,30,732.0,73.0,0.3,23.5,393.0,208.84,131.82
2018,7,23,7,45,756.5,76.5,0.3,24.1,442.0,262.39,175.5
2018,7,23,8,0,781.0,80.0,0.3,24.7,491.0,317.49,220.6
2018,7,23,8,15,799.5,82.5,0.3,25.1,537.5,370.78,263.88
2018,7,23,8,30,818.0,85.0,0.3,25.5,584.0,424.57,306.26
2018,7,23,8,45,832.5,87.5,0.35,25.95,628.0,475.53,345.55
2018,7,23,9,0,847.0,90.0,0.4,26.4,672.0,525.79,383.06
2018,7,23,9,15,859.0,92.0,0.4,26.75,712.0,573.24,417.08
2018,7,23,9,30,871.0,94.0,0.4,27.1,752.0,619.23,448.97
2018,7,23,9,45,880.5,94.5,0.4,27.4,786.5,660.58,476.88
2018,7,23,10,0,890.0,95.0,0.4,27.7,821.0,699.78,502.62
2018,7,23,10,15,897.0,96.0,0.4,27.9,850.0,735.3,525.49
2018,7,23,10,30,904.0,97.0,0.4,28.1,879.0,768.11,545.84
2018,7,23,10,45,909.0,98.0,0.45,28.3,901.5,796.49,563.14
2018,7,23,11,0,914.0,99.0,0.5,28.5,924.0,821.73,578.48
2018,7,23,11,15,917.5,99.5,0.5,28.65,940.0,842.06,590.01
2018,7,23,11,30,921.0,100.0,0.5,28.8,956.0,858.96,599.49
2018,7,23,11,45,923.0,100.0,0.5,28.95,964.5,870.68,605.84
2018,7,23,12,0,925.0,100.0,0.5,29.1,973.0,878.84,610.14
2018,7,23,12,15,925.0,100.5,0.55,29.1,974.5,882.15,612.92
2018,7,23,12,30,925.0,101.0,0.6,29.1,976.0,881.84,613.64
2018,7,23,12,45,923.0,101.5,0.6,29.05,969.5,876.23,610.43
2018,7,23,13,0,921.0,102.0,0.6,29.0,963.0,867.04,605.18
2018,7,23,13,15,918.0,102.0,0.65,28.85,949.5,853.04,598.18
2018,7,23,13,30,915.0,102.0,0.7,28.7,936.0,835.58,589.06
2018,7,23,13,45,910.0,101.5,0.7,28.5,915.0,812.71,575.83
2018,7,23,14,0,905.0,101.0,0.7,28.3,894.0,786.63,560.56
2018,7,23,14,15,898.5,100.0,0.75,28.05,867.0,755.94,542.78
2018,7,23,14,30,892.0,99.0,0.8,27.8,840.0,722.4,521.86
2018,7,23,14,45,884.0,98.5,0.8,27.5,807.5,685.65,497.68
2018,7,23,15,0,876.0,98.0,0.8,27.2,775.0,646.53,471.23
2018,7,23,15,15,865.0,96.0,0.8,27.2,736.5,602.15,439.92
2018,7,23,15,30,854.0,94.0,0.8,27.2,698.0,556.09,406.54
2018,7,23,15,45,841.5,91.5,0.8,26.6,655.5,507.4,371.12
2018,7,23,16,0,829.0,89.0,0.8,26.0,613.0,457.65,333.58
2018,7,23,16,15,814.0,85.5,0.8,25.7,567.0,404.81,292.05
2018,7,23,16,30,799.0,82.0,0.8,25.4,521.0,351.41,248.75
2018,7,23,16,45,778.5,78.0,0.8,25.1,472.5,296.04,203.07
2018,7,23,17,0,758.0,74.0,0.8,24.8,424.0,241.6,157.76
2018,7,23,17,15,728.5,70.0,0.8,24.35,374.5,186.83,113.7
2018,7,23,17,30,699.0,66.0,0.8,23.9,325.0,134.58,75.31
2018,7,23,17,45,659.0,61.0,0.8,23.45,276.0,83.77,46.44
2018,7,23,18,0,619.0,56.0,0.8,23.0,227.0,46.22,34.44
2018,7,23,18,15,559.0,50.0,0.8,22.4,180.5,41.28,30.18
2018,7,23,18,30,499.0,44.0,0.8,21.8,134.0,36.38,25.73
2018,7,23,18,45,406.5,36.0,0.8,21.15,94.5,29.73,19.56
2018,7,23,19,0,314.0,28.0,0.8,20.5,55.0,23.18,12.15
2018,7,23,19,15,181.0,17.0,0.8,20.1,30.5,13.38,0.0
2018,7,23,19,30,48.0,6.0,0.8,19.7,6.0,4.72,0.0
2018,7,23,19,45,24.0,3.0,0.8,19.25,3.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,24,5,15,97.5,11.0,0.8,17.85,17.0,8.65,0.0
2018,7,24,5,30,195.0,22.0,0.8,18.3,34.0,18.09,0.87
2018,7,24,5,45,305.0,32.5,0.75,18.75,70.0,26.67,16.46
2018,7,24,6,0,415.0,43.0,0.7,19.2,106.0,35.28,24.79
2018,7,24,6,15,486.5,50.0,0.7,19.85,150.5,40.84,30.0
2018,7,24,6,30,558.0,57.0,0.7,20.5,195.0,46.47,35.04
2018,7,24,6,45,608.0,62.0,0.7,21.15,243.5,55.44,42.78
2018,7,24,7,0,658.0,67.0,0.7,21.8,292.0,103.41,56.88
2018,7,24,7,15,693.0,71.0,0.65,22.65,342.0,157.27,92.87
2018,7,24,7,30,728.0,75.0,0.6,23.5,392.0,210.76,134.0
2018,7,24,7,45,755.0,78.0,0.6,24.4,441.5,264.42,177.77
2018,7,24,8,0,782.0,81.0,0.6,25.3,491.0,319.91,223.11
2018,7,24,8,15,801.5,84.0,0.6,25.9,538.5,374.17,267.12
2018,7,24,8,30,821.0,87.0,0.6,26.5,586.0,428.92,310.15
2018,7,24,8,45,836.5,88.5,0.6,27.1,630.0,479.74,348.93
2018,7,24,9,0,852.0,90.0,0.6,27.7,674.0,529.93,385.83
2018,7,24,9,15,861.5,93.0,0.6,28.05,713.5,577.16,419.72
2018,7,24,9,30,871.0,96.0,0.6,28.4,753.0,622.71,451.33
2018,7,24,9,45,877.5,99.0,0.6,28.8,787.0,664.41,479.28
2018,7,24,10,0,884.0,102.0,0.6,29.2,821.0,703.76,504.86
2018,7,24,10,15,891.0,103.0,0.65,29.35,850.0,739.14,528.46
2018,7,24,10,30,898.0,104.0,0.7,29.5,879.0,771.83,549.78
2018,7,24,10,45,904.0,104.0,0.7,29.7,902.0,799.99,566.22
2018,7,24,11,0,910.0,104.0,0.7,29.9,925.0,825.07,580.67
2018,7,24,11,15,914.0,104.5,0.7,29.95,941.0,845.76,592.7
2018,7,24,11,30,918.0,105.0,0.7,30.0,957.0,863.05,602.68
2018,7,24,11,45,921.0,104.0,0.7,30.0,965.5,874.72,609.38
2018,7,24,12,0,924.0,103.0,0.7,30.0,974.0,882.84,614.05
2018,7,24,12,15,922.5,104.0,0.75,30.0,974.5,885.32,616.27
2018,7,24,12,30,921.0,105.0,0.8,30.0,975.0,884.18,616.42
2018,7,24,12,45,918.0,106.0,0.8,30.05,968.0,878.18,612.73
2018,7,24,13,0,915.0,107.0,0.8,30.1,961.0,868.63,606.99
2018,7,24,13,15,913.5,106.0,0.8,30.0,948.0,855.04,599.22
2018,7,24,13,30,912.0,105.0,0.8,29.9,935.0,837.95,589.36
2018,7,24,13,45,910.0,102.5,0.8,29.85,915.0,815.69,576.18
2018,7,24,14,0,908.0,100.0,0.8,29.8,895.0,790.08,560.91
2018,7,24,14,15,903.5,98.5,0.85,29.6,868.5,760.27,543.75
2018,7,24,14,30,899.0,97.0,0.9,29.4,842.0,727.49,523.27
2018,7,24,14,45,892.5,95.0,0.9,29.2,809.5,690.11,498.61
2018,7,24,15,0,886.0,93.0,0.9,29.0,777.0,650.22,471.63
2018,7,24,15,15,876.0,91.0,0.9,29.0,738.5,605.97,440.53
2018,7,24,15,30,866.0,89.0,0.9,29.0,700.0,559.91,407.29
2018,7,24,15,45,855.0,86.0,0.9,28.4,657.5,510.92,371.81
2018,7,24,16,0,844.0,83.0,0.9,27.8,615.0,460.71,334.08
2018,7,24,16,15,831.5,79.0,0.9,27.4,569.5,408.06,292.88
2018,7,24,16,30,819.0,75.0,0.9,27.0,524.0,354.86,249.87
2018,7,24,16,45,799.5,72.0,0.95,26.6,476.0,298.21,203.44
2018,7,24,17,0,780.0,69.0,1.0,26.2,428.0,243.67,158.11
2018,7,24,17,15,752.0,65.0,0.95,25.6,378.0,187.85,113.13
2018,7,24,17,30,724.0,61.0,0.9,25.0,328.0,134.36,73.71
2018,7,24,17,45,685.0,56.5,0.9,24.45,278.5,82.45,44.16
2018,7,24,18,0,646.0,52.0,0.9,23.9,229.0,47.16,35.11
2018,7,24,18,15,585.5,46.5,0.9,23.2,182.0,42.13,30.78
2018,7,24,18,30,525.0,41.0,0.9,22.5,135.0,34.23,23.78
2018,7,24,18,45,430.5,34.0,0.9,21.85,95.0,28.25,18.21
2018,7,24,19,0,336.0,27.0,0.9,21.2,55.0,22.44,11.26
2018,7,24,19,15,194.5,16.0,0.85,20.8,30.0,12.59,0.0
2018,7,24,19,30,53.0,5.0,0.8,20.4,5.0,3.93,0.0
2018,7,24,19,45,26.5,2.5,0.8,20.0,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,25,5,15,128.0,10.0,0.8,19.55,17.5,7.87,0.0
2018,7,25,5,30,256.0,20.0,0.8,20.4,35.0,16.55,0.0
2018,7,25,5,45,374.0,28.0,0.75,21.2,72.5,23.25,13.36
2018,7,25,6,0,492.0,36.0,0.7,22.0,110.0,30.13,20.07
2018,7,25,6,15,559.5,41.5,0.7,22.7,155.5,37.78,26.97
2018,7,25,6,30,627.0,47.0,0.7,23.4,201.0,42.92,31.53
2018,7,25,6,45,671.5,51.0,0.65,24.15,250.0,52.81,39.98
2018,7,25,7,0,716.0,55.0,0.6,24.9,299.0,102.95,53.54
2018,7,25,7,15,747.0,59.0,0.6,25.65,349.5,155.9,88.33
2018,7,25,7,30,778.0,63.0,0.6,26.4,400.0,211.69,131.29
2018,7,25,7,45,801.0,65.5,0.6,27.15,449.5,269.06,177.99
2018,7,25,8,0,824.0,68.0,0.6,27.9,499.0,324.75,223.54
2018,7,25,8,15,841.5,70.0,0.6,28.45,546.0,378.93,267.4
2018,7,25,8,30,859.0,72.0,0.6,29.0,593.0,433.19,309.96
2018,7,25,8,45,872.5,73.5,0.6,29.6,637.0,484.9,349.16
2018,7,25,9,0,886.0,75.0,0.6,30.2,681.0,535.74,386.22
2018,7,25,9,15,888.0,81.0,0.65,30.55,719.0,583.06,420.31
2018,7,25,9,30,890.0,87.0,0.7,30.9,757.0,627.97,451.7
2018,7,25,9,45,887.5,94.5,0.7,31.25,789.0,668.72,478.81
2018,7,25,10,0,885.0,102.0,0.7,31.6,821.0,706.35,503.07
2018,7,25,10,15,891.0,104.0,0.7,31.8,850.0,742.0,525.88
2018,7,25,10,30,897.0,106.0,0.7,32.0,879.0,774.88,546.22
2018,7,25,10,45,901.5,106.5,0.7,32.2,901.0,802.34,562.04
2018,7,25,11,0,906.0,107.0,0.7,32.4,923.0,826.66,575.86
2018,7,25,11,15,908.5,108.5,0.75,32.4,938.5,846.96,588.46
2018,7,25,11,30,911.0,110.0,0.8,32.4,954.0,863.84,599.05
2018,7,25,11,45,911.5,111.5,0.8,32.4,962.5,875.54,605.75
2018,7,25,12,0,912.0,113.0,0.8,32.4,971.0,883.68,610.41
2018,7,25,12,15,914.0,111.5,0.8,32.25,972.5,886.91,612.57
2018,7,25,12,30,916.0,110.0,0.8,32.1,974.0,886.57,612.71
2018,7,25,12,45,916.5,108.5,0.8,32.0,968.0,881.35,609.89
2018,7,25,13,0,917.0,107.0,0.8,31.9,962.0,872.52,605.0
2018,7,25,13,15,914.5,106.5,0.8,31.75,948.5,858.5,597.16
2018,7,25,13,30,912.0,106.0,0.8,31.6,935.0,841.01,587.25
2018,7,25,13,45,907.5,105.0,0.8,31.45,914.0,818.08,574.0
2018,7,25,14,0,903.0,104.0,0.8,31.3,893.0,791.92,558.72
2018,7,25,14,15,897.5,103.0,0.85,31.1,866.5,761.92,541.52
2018,7,25,14,30,892.0,102.0,0.9,30.9,840.0,729.01,521.11
2018,7,25,14,45,884.5,99.5,0.9,30.65,806.5,690.7,496.13
2018,7,25,15,0,877.0,97.0,0.9,30.4,773.0,649.97,468.9
2018,7,25,15,15,866.0,95.5,0.9,30.4,734.5,605.85,438.1
2018,7,25,15,30,855.0,94.0,0.9,30.4,696.0,560.04,405.24
2018,7,25,15,45,842.5,91.5,0.9,29.8,653.5,511.14,370.09
2018,7,25,16,0,830.0,89.0,0.9,29.2,611.0,461.18,332.84
2018,7,25,16,15,813.5,85.5,0.9,28.7,564.5,407.62,291.5
2018,7,25,16,30,797.0,82.0,0.9,28.2,518.0,353.55,248.39
2018,7,25,16,45,774.5,79.0,0.9,27.75,469.5,298.38,203.43
2018,7,25,17,0,752.0,76.0,0.9,27.3,421.0,244.35,158.94
2018,7,25,17,15,721.5,72.5,0.9,26.65,371.5,189.92,115.55
2018,7,25,17,30,691.0,69.0,0.9,26.0,322.0,138.14,77.66
2018,7,25,17,45,648.5,63.5,0.9,25.4,272.5,83.2,45.18
2018,7,25,18,0,606.0,58.0,0.9,24.8,223.0,47.58,35.32
2018,7,25,18,15,543.0,51.5,0.9,24.05,176.5,42.3,30.8
2018,7,25,18,30,480.0,45.0,0.9,23.3,130.0,37.07,26.09
2018,7,25,18,45,382.0,36.5,0.9,22.6,90.5,30.05,19.6
2018,7,25,19,0,284.0,28.0,0.9,21.9,51.0,23.14,11.41
2018,7,25,19,15,160.5,16.5,0.9,21.5,28.0,12.98,0.0
2018,7,25,19,30,37.0,5.0,0.9,21.1,5.0,3.93,0.0
2018,7,25,19,45,18.5,2.5,0.9,20.7,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,26,5,15,51.0,9.5,1.0,18.9,12.5,7.47,0.0
2018,7,26,5,30,102.0,19.0,0.9,19.7,25.0,14.41,0.0
2018,7,26,5,45,178.0,35.0,0.85,20.45,56.5,26.34,15.81
2018,7,26,6,0,254.0,51.0,0.8,21.2,88.0,38.14,26.93
2018,7,26,6,15,312.5,65.5,0.75,21.9,129.0,48.65,36.38
2018,7,26,6,30,371.0,80.0,0.7,22.6,170.0,58.98,45.44
2018,7,26,6,45,411.5,93.5,0.7,23.3,215.0,73.11,51.71
2018,7,26,7,0,452.0,107.0,0.7,24.0,260.0,115.35,72.82
2018,7,26,7,15,486.5,118.0,0.65,24.75,307.0,159.59,102.59
2018,7,26,7,30,521.0,129.0,0.6,25.5,354.0,207.46,138.75
2018,7,26,7,45,546.5,139.0,0.55,26.2,400.5,255.64,176.87
2018,7,26,8,0,572.0,149.0,0.5,26.9,447.0,310.08,219.61
2018,7,26,8,15,593.5,157.5,0.5,27.55,492.5,359.72,258.25
2018,7,26,8,30,615.0,166.0,0.5,28.2,538.0,410.47,296.67
2018,7,26,8,45,631.5,173.5,0.5,28.85,580.5,458.87,332.26
2018,7,26,9,0,648.0,181.0,0.5,29.5,623.0,507.31,366.66
2018,7,26,9,15,688.0,175.0,0.5,29.9,669.5,557.54,401.69
2018,7,26,9,30,728.0,169.0,0.5,30.3,716.0,608.87,436.5
2018,7,26,9,45,772.5,154.0,0.5,30.7,759.0,653.59,466.29
2018,7,26,10,0,817.0,139.0,0.5,31.1,802.0,700.75,496.96
2018,7,26,10,15,826.5,140.0,0.5,31.25,831.5,736.85,519.83
2018,7,26,10,30,836.0,141.0,0.5,31.4,861.0,770.55,540.82
2018,7,26,10,45,844.0,141.5,0.55,31.6,884.5,789.65,553.21
2018,7,26,11,0,852.0,142.0,0.6,31.8,908.0,815.51,568.92
2018,7,26,11,15,858.0,141.0,0.6,31.85,924.0,835.55,580.43
2018,7,26,11,30,864.0,140.0,0.6,31.9,940.0,852.46,590.1
2018,7,26,11,45,869.5,139.0,0.6,31.9,950.0,865.73,597.73
2018,7,26,12,0,875.0,138.0,0.6,31.9,960.0,875.69,603.45
2018,7,26,12,15,875.0,138.0,0.65,31.85,961.0,878.41,605.91
2018,7,26,12,30,875.0,138.0,0.7,31.8,962.0,877.71,606.47
2018,7,26,12,45,873.0,138.0,0.7,31.75,955.5,871.88,603.16
2018,7,26,13,0,871.0,138.0,0.7,31.7,949.0,862.66,597.92
2018,7,26,13,15,873.0,134.5,0.7,31.55,937.0,850.48,591.2
2018,7,26,13,30,875.0,131.0,0.7,31.4,925.0,834.8,582.41
2018,7,26,13,45,877.0,125.5,0.75,31.3,906.0,813.96,571.12
2018,7,26,14,0,879.0,120.0,0.8,31.2,887.0,789.64,557.6
2018,7,26,14,15,877.0,116.5,0.8,31.0,861.5,760.68,540.02
2018,7,26,14,30,875.0,113.0,0.8,30.8,836.0,728.66,519.69
2018,7,26,14,45,873.0,108.0,0.8,30.65,804.5,692.4,496.04
2018,7,26,15,0,871.0,103.0,0.8,30.5,773.0,653.34,469.92
2018,7,26,15,15,860.0,101.0,0.8,30.5,734.0,608.93,439.11
2018,7,26,15,30,849.0,99.0,0.8,30.5,695.0,562.83,406.27
2018,7,26,15,45,839.5,95.0,0.85,29.9,653.0,514.31,371.95
2018,7,26,16,0,830.0,91.0,0.9,29.3,611.0,464.46,335.19
2018,7,26,16,15,817.0,86.5,0.95,28.9,565.5,411.43,294.36
2018,7,26,16,30,804.0,82.0,1.0,28.5,520.0,357.4,251.28
2018,7,26,16,45,782.5,79.0,1.0,28.05,471.5,302.03,206.09
2018,7,26,17,0,761.0,76.0,1.0,27.6,423.0,247.68,161.25
2018,7,26,17,15,729.5,72.0,1.0,26.95,372.5,192.02,116.85
2018,7,26,17,30,698.0,68.0,1.0,26.3,322.0,139.14,78.02
2018,7,26,17,45,654.0,63.0,1.0,25.65,272.0,84.03,45.34
2018,7,26,18,0,610.0,58.0,1.0,25.0,222.0,47.64,35.33
2018,7,26,18,15,545.5,51.5,1.0,24.25,175.5,42.34,30.79
2018,7,26,18,30,481.0,45.0,1.0,23.5,129.0,37.1,26.07
2018,7,26,18,45,381.0,36.5,1.0,22.75,89.5,30.08,19.56
2018,7,26,19,0,281.0,28.0,1.0,22.0,50.0,23.17,11.01
2018,7,26,19,15,158.5,16.5,1.0,21.55,27.0,12.98,0.0
2018,7,26,19,30,36.0,5.0,1.0,21.1,4.0,0.0,0.0
2018,7,26,19,45,18.0,2.5,1.0,20.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,27,5,15,81.5,10.0,1.0,17.25,14.5,7.87,0.0
2018,7,27,5,30,163.0,20.0,1.0,17.8,29.0,15.27,0.0
2018,7,27,5,45,270.5,32.0,0.95,18.4,64.0,26.22,15.73
2018,7,27,6,0,378.0,44.0,0.9,19.0,99.0,35.98,25.3
2018,7,27,6,15,450.0,53.0,0.9,19.7,143.5,43.01,31.83
2018,7,27,6,30,522.0,62.0,0.9,20.4,188.0,50.02,38.1
2018,7,27,6,45,572.0,69.5,0.85,21.1,237.0,62.71,41.89
2018,7,27,7,0,622.0,77.0,0.8,21.8,286.0,110.94,63.7
2018,7,27,7,15,658.0,83.0,0.8,22.6,336.5,161.55,97.82
2018,7,27,7,30,694.0,89.0,0.8,23.4,387.0,215.73,139.83
2018,7,27,7,45,720.0,94.5,0.8,24.25,437.0,270.2,184.32
2018,7,27,8,0,746.0,100.0,0.8,25.1,487.0,328.89,232.03
2018,7,27,8,15,767.0,104.0,0.8,25.7,535.0,383.14,275.83
2018,7,27,8,30,788.0,108.0,0.8,26.3,583.0,438.04,318.8
2018,7,27,8,45,803.0,112.0,0.8,26.85,628.0,490.43,358.63
2018,7,27,9,0,818.0,116.0,0.8,27.4,673.0,542.27,396.6
2018,7,27,9,15,822.0,123.5,0.8,27.8,711.5,590.12,430.67
2018,7,27,9,30,826.0,131.0,0.8,28.2,750.0,635.93,462.19
2018,7,27,9,45,824.0,139.5,0.8,28.6,782.0,676.48,489.15
2018,7,27,10,0,822.0,148.0,0.8,29.0,814.0,714.15,513.43
2018,7,27,10,15,832.5,149.5,0.8,29.25,844.5,751.71,537.52
2018,7,27,10,30,843.0,151.0,0.8,29.5,875.0,786.91,559.56
2018,7,27,10,45,852.0,150.5,0.8,29.75,899.0,816.59,577.72
2018,7,27,11,0,861.0,150.0,0.8,30.0,923.0,831.41,585.89
2018,7,27,11,15,867.0,149.5,0.85,30.0,939.5,852.09,598.98
2018,7,27,11,30,873.0,149.0,0.9,30.0,956.0,869.59,610.05
2018,7,27,11,45,878.0,147.5,0.9,30.05,965.5,882.17,617.25
2018,7,27,12,0,883.0,146.0,0.9,30.1,975.0,891.39,622.5
2018,7,27,12,15,882.0,147.5,0.9,30.05,976.0,894.5,624.34
2018,7,27,12,30,881.0,149.0,0.9,30.0,977.0,894.15,624.23
2018,7,27,12,45,878.0,149.0,0.95,29.9,969.5,887.43,621.26
2018,7,27,13,0,875.0,149.0,1.0,29.8,962.0,877.31,616.29
2018,7,27,13,15,874.0,147.0,1.0,29.7,949.0,863.85,608.56
2018,7,27,13,30,873.0,145.0,1.0,29.6,936.0,846.99,598.78
2018,7,27,13,45,871.0,141.5,1.0,29.45,915.5,824.76,585.76
2018,7,27,14,0,869.0,138.0,1.0,29.3,895.0,799.26,570.69
2018,7,27,14,15,865.0,135.0,1.0,29.15,868.5,769.54,551.87
2018,7,27,14,30,861.0,132.0,1.0,29.0,842.0,736.9,530.79
2018,7,27,14,45,856.0,127.5,1.0,28.8,809.0,699.55,506.26
2018,7,27,15,0,851.0,123.0,1.0,28.6,776.0,665.07,482.89
2018,7,27,15,15,838.5,121.0,1.0,28.6,737.0,619.49,451.01
2018,7,27,15,30,826.0,119.0,1.0,28.6,698.0,572.39,417.25
2018,7,27,15,45,790.0,124.0,1.05,28.15,649.0,518.29,378.56
2018,7,27,16,0,754.0,129.0,1.1,27.7,600.0,464.39,338.76
2018,7,27,16,15,700.5,135.5,1.1,27.25,546.5,406.64,294.92
2018,7,27,16,30,647.0,142.0,1.1,26.8,493.0,352.47,252.84
2018,7,27,16,45,596.5,140.5,1.1,26.35,440.0,296.96,209.2
2018,7,27,17,0,546.0,139.0,1.1,25.9,387.0,241.92,165.88
2018,7,27,17,15,506.0,128.5,1.1,25.2,337.0,190.93,126.24
2018,7,27,17,30,466.0,118.0,1.1,24.5,287.0,144.07,92.04
2018,7,27,17,45,415.0,106.0,1.1,23.8,239.0,99.86,64.86
2018,7,27,18,0,364.0,94.0,1.1,23.1,191.0,68.14,53.2
2018,7,27,18,15,308.5,77.5,1.1,22.4,147.5,56.74,43.39
2018,7,27,18,30,253.0,61.0,1.1,21.7,104.0,45.1,33.08
2018,7,27,18,45,186.0,43.5,1.1,20.95,69.5,32.45,21.66
2018,7,27,19,0,119.0,26.0,1.1,20.2,35.0,19.59,8.1
2018,7,27,19,15,64.0,14.0,1.1,19.75,18.5,11.02,0.0
2018,7,27,19,30,9.0,2.0,1.1,19.3,2.0,0.0,0.0
2018,7,27,19,45,4.5,1.0,1.1,18.9,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,28,5,15,19.0,5.0,0.85,17.05,6.0,3.93,0.0
2018,7,28,5,30,38.0,10.0,0.8,17.7,12.0,7.84,0.0
2018,7,28,5,45,74.0,26.0,0.8,18.3,35.0,19.74,10.35
2018,7,28,6,0,110.0,42.0,0.8,18.9,58.0,31.36,21.34
2018,7,28,6,15,145.0,64.5,0.8,19.6,94.0,47.0,35.29
2018,7,28,6,30,180.0,87.0,0.8,20.3,130.0,62.19,48.65
2018,7,28,6,45,209.0,111.0,0.75,21.05,172.0,81.44,60.21
2018,7,28,7,0,238.0,135.0,0.7,21.8,214.0,117.22,82.44
2018,7,28,7,15,264.0,157.5,0.7,22.4,259.0,155.43,109.81
2018,7,28,7,30,290.0,180.0,0.7,23.0,304.0,196.87,141.36
2018,7,28,7,45,311.0,200.5,0.65,23.55,348.5,238.55,173.83
2018,7,28,8,0,332.0,221.0,0.6,24.1,393.0,282.38,207.77
2018,7,28,8,15,349.0,240.5,0.6,24.7,436.5,325.92,241.1
2018,7,28,8,30,366.0,260.0,0.6,25.3,480.0,370.75,274.59
2018,7,28,8,45,378.0,277.0,0.55,25.85,519.5,412.31,304.68
2018,7,28,9,0,390.0,294.0,0.5,26.4,559.0,454.22,334.07
2018,7,28,9,15,405.5,307.0,0.5,26.85,597.0,495.01,362.35
2018,7,28,9,30,421.0,320.0,0.5,27.3,635.0,536.0,390.06
2018,7,28,9,45,434.5,329.5,0.5,27.7,668.0,581.4,420.04
2018,7,28,10,0,448.0,339.0,0.5,28.1,701.0,618.4,443.8
2018,7,28,10,15,449.5,348.5,0.55,28.25,723.0,645.95,461.89
2018,7,28,10,30,451.0,358.0,0.6,28.4,745.0,671.79,478.74
2018,7,28,10,45,447.5,369.5,0.6,28.55,762.0,693.54,492.03
2018,7,28,11,0,444.0,381.0,0.6,28.7,779.0,713.15,503.83
2018,7,28,11,15,448.0,386.0,0.65,28.6,793.5,731.45,516.09
2018,7,28,11,30,452.0,391.0,0.7,28.5,808.0,747.71,527.04
2018,7,28,11,45,454.5,394.0,0.7,28.4,816.5,758.9,534.1
2018,7,28,12,0,457.0,397.0,0.7,28.3,825.0,767.8,539.76
2018,7,28,12,15,491.0,380.0,0.7,28.4,840.5,784.82,550.98
2018,7,28,12,30,525.0,363.0,0.7,28.5,856.0,799.2,560.39
2018,7,28,12,45,568.0,335.5,0.75,28.65,865.5,809.28,568.09
2018,7,28,13,0,611.0,308.0,0.8,28.8,875.0,815.45,573.38
2018,7,28,13,15,582.5,319.5,0.8,28.6,853.5,792.81,558.94
2018,7,28,13,30,554.0,331.0,0.8,28.4,832.0,767.85,543.26
2018,7,28,13,45,515.5,343.5,0.8,28.25,801.5,734.05,521.52
2018,7,28,14,0,477.0,356.0,0.8,28.1,771.0,699.3,499.01
2018,7,28,14,15,465.5,349.5,0.8,27.85,744.0,668.84,479.87
2018,7,28,14,30,454.0,343.0,0.8,27.6,717.0,637.12,459.53
2018,7,28,14,45,438.5,335.0,0.85,27.35,684.0,600.45,435.94
2018,7,28,15,0,423.0,327.0,0.9,27.1,651.0,563.25,411.47
2018,7,28,15,15,409.0,314.5,0.9,27.1,614.5,515.59,378.58
2018,7,28,15,30,395.0,302.0,0.9,27.1,578.0,476.13,350.71
2018,7,28,15,45,388.5,283.5,0.9,26.35,540.5,435.79,322.56
2018,7,28,16,0,382.0,265.0,0.9,25.6,503.0,395.2,293.33
2018,7,28,16,15,380.5,243.5,0.9,25.15,465.0,354.18,262.49
2018,7,28,16,30,379.0,222.0,0.9,24.7,427.0,312.73,230.4
2018,7,28,16,45,368.5,202.0,0.95,24.25,385.5,269.45,196.41
2018,7,28,17,0,358.0,182.0,1.0,23.8,344.0,226.96,162.52
2018,7,28,17,15,341.0,161.0,1.0,23.2,300.5,183.56,128.34
2018,7,28,17,30,324.0,140.0,1.0,22.6,257.0,142.08,96.99
2018,7,28,17,45,302.5,120.0,0.95,22.05,215.5,103.11,70.94
2018,7,28,18,0,281.0,100.0,0.9,21.5,174.0,71.68,56.57
2018,7,28,18,15,244.0,79.5,0.9,20.9,134.0,57.79,44.55
2018,7,28,18,30,207.0,59.0,0.9,20.3,94.0,43.59,31.97
2018,7,28,18,45,159.0,41.5,0.9,19.75,63.0,31.01,20.51
2018,7,28,19,0,111.0,24.0,0.9,19.2,32.0,18.12,6.63
2018,7,28,19,15,58.5,12.5,0.95,18.95,16.5,9.83,0.0
2018,7,28,19,30,6.0,1.0,1.0,18.7,1.0,0.0,0.0
2018,7,28,19,45,3.0,0.5,1.0,18.4,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,29,5,15,19.5,5.0,0.75,17.85,6.0,3.93,0.0
2018,7,29,5,30,39.0,10.0,0.7,18.3,12.0,7.83,0.0
2018,7,29,5,45,79.0,26.0,0.7,18.75,35.5,19.74,10.18
2018,7,29,6,0,119.0,42.0,0.7,19.2,59.0,31.39,21.3
2018,7,29,6,15,158.5,64.5,0.7,19.8,96.5,47.08,35.3
2018,7,29,6,30,198.0,87.0,0.7,20.4,134.0,62.34,48.75
2018,7,29,6,45,232.5,108.5,0.65,21.0,176.5,80.88,59.3
2018,7,29,7,0,267.0,130.0,0.6,21.6,219.0,116.96,81.13
2018,7,29,7,15,298.5,150.5,0.6,22.05,265.0,156.31,109.13
2018,7,29,7,30,330.0,171.0,0.6,22.5,311.0,199.43,142.01
2018,7,29,7,45,357.0,187.5,0.55,22.95,356.5,241.96,175.28
2018,7,29,8,0,384.0,204.0,0.5,23.4,402.0,287.15,210.54
2018,7,29,8,15,407.0,218.5,0.5,24.0,446.5,331.73,244.92
2018,7,29,8,30,430.0,233.0,0.5,24.6,491.0,384.08,284.15
2018,7,29,8,45,449.5,245.0,0.5,25.15,533.0,429.14,317.15
2018,7,29,9,0,469.0,257.0,0.5,25.7,575.0,474.99,349.84
2018,7,29,9,15,521.5,250.5,0.5,26.3,623.5,525.43,385.0
2018,7,29,9,30,574.0,244.0,0.5,26.9,672.0,578.44,421.05
2018,7,29,9,45,632.5,226.5,0.5,27.5,719.0,632.35,456.92
2018,7,29,10,0,691.0,209.0,0.5,28.1,766.0,684.38,490.75
2018,7,29,10,15,677.0,225.5,0.55,28.3,788.0,713.83,509.55
2018,7,29,10,30,663.0,242.0,0.6,28.5,810.0,739.8,526.03
2018,7,29,10,45,641.0,262.5,0.6,28.65,823.5,759.32,537.39
2018,7,29,11,0,619.0,283.0,0.6,28.8,837.0,774.9,546.13
2018,7,29,11,15,607.5,295.5,0.6,28.65,847.0,789.01,554.79
2018,7,29,11,30,596.0,308.0,0.6,28.5,857.0,799.96,561.42
2018,7,29,11,45,576.0,323.5,0.6,28.3,858.0,804.55,563.99
2018,7,29,12,0,556.0,339.0,0.6,28.1,859.0,805.77,564.55
2018,7,29,12,15,571.0,330.5,0.65,27.95,865.0,813.48,570.85
2018,7,29,12,30,586.0,322.0,0.7,27.8,871.0,818.41,575.35
2018,7,29,12,45,623.0,296.0,0.7,27.65,876.5,824.61,580.52
2018,7,29,13,0,660.0,270.0,0.7,27.5,882.0,828.26,584.05
2018,7,29,13,15,626.0,286.0,0.7,27.15,859.5,803.37,568.44
2018,7,29,13,30,592.0,302.0,0.7,26.8,837.0,775.9,551.4
2018,7,29,13,45,570.0,306.0,0.75,26.5,811.5,747.57,534.56
2018,7,29,14,0,548.0,310.0,0.8,26.2,786.0,717.64,516.35
2018,7,29,14,15,543.0,302.0,0.8,25.85,761.0,689.01,498.56
2018,7,29,14,30,538.0,294.0,0.8,25.5,736.0,658.53,479.18
2018,7,29,14,45,526.0,286.5,0.8,25.2,704.0,622.04,455.18
2018,7,29,15,0,514.0,279.0,0.8,24.9,672.0,584.52,430.02
2018,7,29,15,15,499.0,270.0,0.8,24.9,635.0,543.19,401.16
2018,7,29,15,30,484.0,261.0,0.8,24.9,598.0,501.56,371.47
2018,7,29,15,45,465.5,249.5,0.85,24.15,557.0,456.1,339.67
2018,7,29,16,0,447.0,238.0,0.9,23.4,516.0,411.19,307.22
2018,7,29,16,15,425.0,224.5,0.9,23.0,472.0,364.11,271.6
2018,7,29,16,30,403.0,211.0,0.9,22.6,428.0,313.67,232.64
2018,7,29,16,45,377.5,195.0,0.9,22.2,382.5,267.71,196.44
2018,7,29,17,0,352.0,179.0,0.9,21.8,337.0,224.1,161.76
2018,7,29,17,15,326.0,161.0,0.9,21.4,293.5,181.51,128.24
2018,7,29,17,30,300.0,143.0,0.9,21.0,250.0,141.77,98.3
2018,7,29,17,45,259.0,122.5,0.9,20.6,204.5,102.54,72.0
2018,7,29,18,0,218.0,102.0,0.9,20.2,159.0,72.15,57.28
2018,7,29,18,15,175.5,80.0,0.9,19.85,119.5,57.44,44.42
2018,7,29,18,30,133.0,58.0,0.9,19.5,80.0,42.37,31.0
2018,7,29,18,45,95.5,39.0,0.9,19.1,52.0,28.98,18.79
2018,7,29,19,0,58.0,20.0,0.9,18.7,24.0,15.27,4.2
2018,7,29,19,15,30.5,10.5,0.9,18.55,12.5,8.26,0.0
2018,7,29,19,30,3.0,1.0,0.9,18.4,1.0,0.0,0.0
2018,7,29,19,45,1.5,0.5,0.9,18.25,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,30,5,15,12.5,4.0,0.9,17.15,4.5,3.15,0.0
2018,7,30,5,30,25.0,8.0,0.9,17.4,9.0,6.3,0.0
2018,7,30,5,45,56.5,23.5,0.85,17.7,30.0,17.88,8.59
2018,7,30,6,0,88.0,39.0,0.8,18.0,51.0,29.15,19.46
2018,7,30,6,15,122.5,62.0,0.8,18.6,86.5,45.15,33.79
2018,7,30,6,30,157.0,85.0,0.8,19.2,122.0,60.66,47.52
2018,7,30,6,45,189.0,109.5,0.8,19.75,164.5,80.78,59.79
2018,7,30,7,0,221.0,134.0,0.8,20.3,207.0,116.11,82.54
2018,7,30,7,15,250.0,156.0,0.8,21.1,251.5,153.6,109.6
2018,7,30,7,30,279.0,178.0,0.8,21.9,296.0,194.66,140.92
2018,7,30,7,45,305.5,198.0,0.75,22.65,342.0,236.94,173.78
2018,7,30,8,0,332.0,218.0,0.7,23.4,388.0,282.01,208.59
2018,7,30,8,15,349.5,236.0,0.7,24.05,430.5,324.72,241.44
2018,7,30,8,30,367.0,254.0,0.7,24.7,473.0,368.73,274.51
2018,7,30,8,45,380.0,269.5,0.7,25.35,511.5,409.7,304.54
2018,7,30,9,0,393.0,285.0,0.7,26.0,550.0,451.08,334.04
2018,7,30,9,15,398.0,300.5,0.7,26.45,583.0,488.08,359.9
2018,7,30,9,30,403.0,316.0,0.7,26.9,616.0,524.44,384.65
2018,7,30,9,45,402.0,332.0,0.7,27.35,643.5,556.48,405.78
2018,7,30,10,0,401.0,348.0,0.7,27.8,671.0,587.17,425.53
2018,7,30,10,15,410.5,357.5,0.7,27.85,698.5,618.5,446.2
2018,7,30,10,30,420.0,367.0,0.7,27.9,726.0,659.03,472.45
2018,7,30,10,45,427.5,373.5,0.7,27.95,747.5,684.64,488.64
2018,7,30,11,0,435.0,380.0,0.7,28.0,769.0,708.69,503.79
2018,7,30,11,15,439.5,385.0,0.75,27.8,784.0,727.29,516.47
2018,7,30,11,30,444.0,390.0,0.8,27.6,799.0,743.89,527.9
2018,7,30,11,45,446.5,392.5,0.8,27.35,807.0,754.62,535.04
2018,7,30,12,0,449.0,395.0,0.8,27.1,815.0,763.07,540.8
2018,7,30,12,15,458.5,390.5,0.8,27.25,819.5,769.42,544.65
2018,7,30,12,30,468.0,386.0,0.8,27.4,824.0,773.36,546.99
2018,7,30,12,45,478.5,377.5,0.8,27.55,822.5,772.31,546.29
2018,7,30,13,0,489.0,369.0,0.8,27.7,821.0,768.67,544.02
2018,7,30,13,15,475.0,370.0,0.85,27.45,804.0,749.84,533.04
2018,7,30,13,30,461.0,371.0,0.9,27.2,787.0,729.07,520.82
2018,7,30,13,45,442.0,370.5,0.9,26.95,762.0,701.34,503.27
2018,7,30,14,0,423.0,370.0,0.9,26.7,737.0,672.35,484.76
2018,7,30,14,15,414.5,361.0,0.9,26.3,711.0,643.41,466.6
2018,7,30,14,30,406.0,352.0,0.9,25.9,685.0,603.74,441.01
2018,7,30,14,45,395.5,341.0,0.9,25.5,654.0,570.13,419.0
2018,7,30,15,0,385.0,330.0,0.9,25.1,623.0,535.9,396.04
2018,7,30,15,15,371.5,316.0,0.9,25.1,587.0,496.94,368.71
2018,7,30,15,30,358.0,302.0,0.9,25.1,551.0,458.02,340.92
2018,7,30,15,45,341.5,287.0,0.9,24.35,512.0,417.01,311.97
2018,7,30,16,0,325.0,272.0,0.9,23.6,473.0,376.72,282.8
2018,7,30,16,15,310.5,253.0,0.9,23.3,433.0,335.07,251.4
2018,7,30,16,30,296.0,234.0,0.9,23.0,393.0,294.41,220.08
2018,7,30,16,45,279.5,212.0,0.9,22.65,350.5,252.09,187.02
2018,7,30,17,0,263.0,190.0,0.9,22.3,308.0,211.44,154.91
2018,7,30,17,15,252.0,166.0,0.9,21.85,268.0,172.21,123.82
2018,7,30,17,30,241.0,142.0,0.9,21.4,228.0,134.42,94.71
2018,7,30,17,45,226.5,120.0,0.95,20.95,190.5,99.34,70.14
2018,7,30,18,0,212.0,98.0,1.0,20.5,153.0,69.61,55.02
2018,7,30,18,15,181.5,76.0,1.0,20.05,116.0,54.94,42.21
2018,7,30,18,30,151.0,54.0,1.0,19.6,79.0,39.86,28.79
2018,7,30,18,45,113.0,36.5,1.0,19.1,51.5,27.35,17.35
2018,7,30,19,0,75.0,19.0,1.0,18.6,24.0,14.58,3.13
2018,7,30,19,15,39.5,10.0,1.0,18.35,12.5,7.87,0.0
2018,7,30,19,30,4.0,1.0,1.0,18.1,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,1.0,17.85,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,31,5,15,11.0,3.5,1.2,17.0,4.0,2.75,0.0
2018,7,31,5,30,22.0,7.0,1.2,17.4,8.0,5.51,0.0
2018,7,31,5,45,50.5,20.0,1.2,17.8,26.0,15.35,6.4
2018,7,31,6,0,79.0,33.0,1.2,18.2,44.0,24.95,15.79
2018,7,31,6,15,108.5,55.0,1.15,18.75,76.5,40.43,29.64
2018,7,31,6,30,138.0,77.0,1.1,19.3,109.0,55.4,42.92
2018,7,31,6,45,166.0,102.0,1.0,19.9,150.0,75.85,55.78
2018,7,31,7,0,194.0,127.0,0.9,20.5,191.0,109.62,78.15
2018,7,31,7,15,219.5,151.5,0.85,21.2,235.0,146.59,105.3
2018,7,31,7,30,245.0,176.0,0.8,21.9,279.0,186.89,136.25
2018,7,31,7,45,267.0,198.0,0.75,22.6,323.5,227.54,167.92
2018,7,31,8,0,289.0,220.0,0.7,23.3,368.0,270.59,201.21
2018,7,31,8,15,308.0,239.5,0.65,23.85,411.0,312.78,233.44
2018,7,31,8,30,327.0,259.0,0.6,24.4,454.0,356.57,266.07
2018,7,31,8,45,342.5,276.0,0.6,24.95,494.0,398.06,296.44
2018,7,31,9,0,358.0,293.0,0.6,25.5,534.0,440.33,326.58
2018,7,31,9,15,419.5,287.5,0.6,26.1,586.5,499.42,367.95
2018,7,31,9,30,481.0,282.0,0.6,26.7,639.0,555.52,406.28
2018,7,31,9,45,557.0,258.5,0.6,27.35,691.5,609.25,442.47
2018,7,31,10,0,633.0,235.0,0.6,28.0,744.0,669.89,482.37
2018,7,31,10,15,619.5,252.5,0.6,28.25,765.5,698.4,499.76
2018,7,31,10,30,606.0,270.0,0.6,28.5,787.0,723.61,514.98
2018,7,31,10,45,582.5,290.5,0.65,28.7,798.5,738.88,524.25
2018,7,31,11,0,559.0,311.0,0.7,28.9,810.0,753.12,532.79
2018,7,31,11,15,547.5,322.5,0.7,28.9,818.0,766.16,540.51
2018,7,31,11,30,536.0,334.0,0.7,28.9,826.0,776.34,546.38
2018,7,31,11,45,516.0,349.0,0.7,28.9,826.5,779.42,547.59
2018,7,31,12,0,496.0,364.0,0.7,28.9,827.0,779.56,547.04
2018,7,31,12,15,533.0,343.0,0.75,29.05,841.0,795.61,558.45
2018,7,31,12,30,570.0,322.0,0.8,29.2,855.0,808.78,567.85
2018,7,31,12,45,616.5,294.0,0.8,29.4,866.5,821.79,576.55
2018,7,31,13,0,663.0,266.0,0.8,29.6,878.0,831.9,583.39
2018,7,31,13,15,633.0,277.0,0.8,29.4,854.5,806.16,567.06
2018,7,31,13,30,603.0,288.0,0.8,29.2,831.0,778.16,549.6
2018,7,31,13,45,561.0,303.0,0.8,29.05,799.0,741.62,526.19
2018,7,31,14,0,519.0,318.0,0.8,28.9,767.0,705.59,502.87
2018,7,31,14,15,503.5,314.5,0.85,28.6,738.5,673.52,483.3
2018,7,31,14,30,488.0,311.0,0.9,28.3,710.0,640.28,462.47
2018,7,31,14,45,467.5,306.0,0.9,28.0,675.5,601.49,436.94
2018,7,31,15,0,447.0,301.0,0.9,27.7,641.0,562.4,410.77
2018,7,31,15,15,432.0,290.0,0.9,27.7,604.5,521.87,382.7
2018,7,31,15,30,417.0,279.0,0.9,27.7,568.0,481.23,353.98
2018,7,31,15,45,402.0,265.0,0.9,26.9,529.0,431.14,319.04
2018,7,31,16,0,387.0,251.0,0.9,26.1,490.0,389.56,289.16
2018,7,31,16,15,373.0,234.5,0.95,25.6,450.0,347.06,257.53
2018,7,31,16,30,359.0,218.0,1.0,25.1,410.0,305.34,225.6
2018,7,31,16,45,340.5,199.5,1.0,24.6,367.0,261.72,191.51
2018,7,31,17,0,322.0,181.0,1.0,24.1,324.0,219.79,158.36
2018,7,31,17,15,298.0,160.0,1.0,23.45,280.0,176.95,124.96
2018,7,31,17,30,274.0,139.0,1.0,22.8,236.0,136.92,94.81
2018,7,31,17,45,245.0,118.0,1.0,22.15,194.5,99.58,69.36
2018,7,31,18,0,216.0,97.0,1.0,21.5,153.0,69.0,54.26
2018,7,31,18,15,178.5,75.0,1.0,20.9,114.5,54.24,41.43
2018,7,31,18,30,141.0,53.0,1.0,20.3,76.0,39.09,28.01
2018,7,31,18,45,100.0,35.0,0.95,19.7,48.5,26.23,16.29
2018,7,31,19,0,59.0,17.0,0.9,19.1,21.0,13.09,1.5
2018,7,31,19,15,30.5,9.0,0.9,18.75,11.0,7.08,0.0
2018,7,31,19,30,2.0,1.0,0.9,18.4,1.0,0.0,0.0
2018,7,31,19,45,1.0,0.5,0.9,18.0,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,1,5,15,25.0,6.0,1.0,15.85,7.0,4.72,0.0
