Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,11,5,15,23.0,4.0,0.8,16.95,4.5,0.0,0.0
2018,8,11,5,30,46.0,8.0,0.8,17.4,9.0,6.29,0.0
2018,8,11,5,45,142.0,23.0,0.8,17.8,36.5,17.44,0.91
2018,8,11,6,0,238.0,38.0,0.8,18.2,64.0,28.76,18.34
2018,8,11,6,15,319.5,51.0,0.8,18.85,105.0,38.59,27.73
2018,8,11,6,30,401.0,64.0,0.8,19.5,146.0,48.38,36.62
2018,8,11,6,45,460.5,74.0,0.8,20.1,193.5,78.96,49.16
2018,8,11,7,0,520.0,84.0,0.8,20.7,241.0,125.64,77.04
2018,8,11,7,15,562.0,91.5,0.8,21.45,290.0,174.35,113.09
2018,8,11,7,30,604.0,99.0,0.8,22.2,339.0,227.59,155.71
2018,8,11,7,45,634.5,106.0,0.8,22.9,388.5,281.3,199.97
2018,8,11,8,0,665.0,113.0,0.8,23.6,438.0,337.55,245.73
2018,8,11,8,15,687.0,119.0,0.8,24.2,485.0,391.74,289.06
2018,8,11,8,30,709.0,125.0,0.8,24.8,532.0,446.88,331.69
2018,8,11,8,45,724.0,131.5,0.8,25.35,576.0,499.57,371.14
2018,8,11,9,0,739.0,138.0,0.8,25.9,620.0,551.93,408.93
2018,8,11,9,15,746.0,145.5,0.8,26.25,658.5,599.76,442.57
2018,8,11,9,30,753.0,153.0,0.8,26.6,697.0,646.02,474.08
2018,8,11,9,45,753.5,161.5,0.8,26.95,729.0,686.94,501.03
2018,8,11,10,0,754.0,170.0,0.8,27.3,761.0,725.39,525.63
2018,8,11,10,15,756.5,176.0,0.8,27.5,788.0,760.41,547.8
2018,8,11,10,30,759.0,182.0,0.8,27.7,815.0,792.77,567.84
2018,8,11,10,45,756.5,189.5,0.85,27.85,835.0,819.67,584.85
2018,8,11,11,0,754.0,197.0,0.9,28.0,855.0,843.39,599.72
2018,8,11,11,15,753.5,202.0,0.9,28.0,869.5,863.27,611.76
2018,8,11,11,30,753.0,207.0,0.9,28.0,884.0,879.9,621.72
2018,8,11,11,45,748.0,212.0,0.9,28.05,890.0,889.26,626.97
2018,8,11,12,0,743.0,217.0,0.9,28.1,896.0,895.2,630.19
2018,8,11,12,15,746.5,215.0,0.9,28.05,897.5,898.83,632.56
2018,8,11,12,30,750.0,213.0,0.9,28.0,899.0,899.09,632.89
2018,8,11,12,45,752.0,209.5,0.9,28.0,893.0,893.21,629.39
2018,8,11,13,0,754.0,206.0,0.9,28.0,887.0,883.95,623.87
2018,8,11,13,15,745.0,207.5,0.9,27.85,871.5,866.49,613.39
2018,8,11,13,30,736.0,209.0,0.9,27.7,856.0,846.04,601.04
2018,8,11,13,45,722.5,210.5,0.9,27.6,832.5,819.03,584.28
2018,8,11,14,0,709.0,212.0,0.9,27.5,809.0,789.57,565.82
2018,8,11,14,15,703.0,206.5,0.9,27.3,781.5,757.45,545.83
2018,8,11,14,30,697.0,201.0,0.9,27.1,754.0,722.99,523.94
2018,8,11,14,45,688.5,194.5,0.95,26.9,721.0,683.71,498.95
2018,8,11,15,0,680.0,188.0,1.0,26.7,688.0,642.66,472.06
2018,8,11,15,15,664.5,183.0,1.0,26.7,649.0,596.98,440.36
2018,8,11,15,30,649.0,178.0,1.0,26.7,610.0,550.53,407.35
2018,8,11,15,45,634.0,169.5,1.0,26.15,568.0,500.92,372.03
2018,8,11,16,0,619.0,161.0,1.0,25.6,526.0,451.09,335.36
2018,8,11,16,15,599.5,152.0,1.0,25.15,480.5,399.0,295.67
2018,8,11,16,30,580.0,143.0,1.0,24.7,435.0,347.7,255.34
2018,8,11,16,45,550.5,133.0,1.05,24.3,387.0,289.08,208.68
2018,8,11,17,0,521.0,123.0,1.1,23.9,339.0,237.73,166.86
2018,8,11,17,15,484.0,111.5,1.05,23.3,291.0,186.53,125.65
2018,8,11,17,30,447.0,100.0,1.0,22.7,243.0,139.28,89.27
2018,8,11,17,45,398.5,87.0,1.0,22.15,197.5,94.27,58.93
2018,8,11,18,0,350.0,74.0,1.0,21.6,152.0,55.08,42.1
2018,8,11,18,15,283.0,59.0,1.0,21.0,111.5,43.93,32.22
2018,8,11,18,30,216.0,44.0,1.0,20.4,71.0,32.96,22.17
2018,8,11,18,45,136.0,27.5,1.0,19.8,42.0,20.73,8.83
2018,8,11,19,0,56.0,11.0,1.0,19.2,13.0,8.65,0.0
2018,8,11,19,15,28.0,5.5,1.0,18.85,6.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,10.0,2.5,0.8,15.7,2.5,0.0,0.0
2018,8,12,5,30,20.0,5.0,0.8,16.2,5.0,3.93,0.0
2018,8,12,5,45,73.0,19.5,0.8,16.75,26.0,14.81,0.0
2018,8,12,6,0,126.0,34.0,0.8,17.3,47.0,25.57,15.65
2018,8,12,6,15,183.5,53.5,0.75,18.0,84.5,39.59,28.67
2018,8,12,6,30,241.0,73.0,0.7,18.7,122.0,53.41,41.09
2018,8,12,6,45,289.0,91.5,0.65,19.45,166.5,80.83,54.67
2018,8,12,7,0,337.0,110.0,0.6,20.2,211.0,122.68,82.16
2018,8,12,7,15,376.0,125.5,0.6,20.9,258.0,166.29,114.71
2018,8,12,7,30,415.0,141.0,0.6,21.6,305.0,214.38,152.57
2018,8,12,7,45,446.0,154.5,0.55,22.3,352.5,262.84,191.3
2018,8,12,8,0,477.0,168.0,0.5,23.0,400.0,314.29,231.82
2018,8,12,8,15,500.0,180.5,0.5,23.7,446.0,364.42,270.67
2018,8,12,8,30,523.0,193.0,0.5,24.4,492.0,416.09,309.49
2018,8,12,8,45,540.5,203.5,0.5,25.1,534.5,464.55,344.8
2018,8,12,9,0,558.0,214.0,0.5,25.8,577.0,513.41,379.21
2018,8,12,9,15,590.5,215.0,0.5,26.3,621.0,563.34,413.73
2018,8,12,9,30,623.0,216.0,0.5,26.8,665.0,619.2,451.17
2018,8,12,9,45,657.0,211.0,0.5,27.25,705.5,666.98,482.44
2018,8,12,10,0,691.0,206.0,0.5,27.7,746.0,714.72,513.0
2018,8,12,10,15,685.5,218.0,0.55,27.85,771.0,747.0,533.6
2018,8,12,10,30,680.0,230.0,0.6,28.0,796.0,776.3,552.17
2018,8,12,10,45,665.5,245.5,0.6,28.1,812.0,798.2,564.98
2018,8,12,11,0,651.0,261.0,0.6,28.2,828.0,816.52,575.45
2018,8,12,11,15,644.0,270.0,0.6,28.2,839.5,832.29,584.72
2018,8,12,11,30,637.0,279.0,0.6,28.2,851.0,844.91,592.0
2018,8,12,11,45,623.5,289.5,0.65,28.2,853.5,849.85,595.3
2018,8,12,12,0,610.0,300.0,0.7,28.2,856.0,851.5,596.67
2018,8,12,12,15,630.0,289.5,0.7,28.2,864.0,862.84,604.13
2018,8,12,12,30,650.0,279.0,0.7,28.2,872.0,871.01,609.52
2018,8,12,12,45,673.5,262.5,0.7,28.2,873.0,873.79,611.81
2018,8,12,13,0,697.0,246.0,0.7,28.2,874.0,872.81,611.87
2018,8,12,13,15,678.0,253.0,0.75,27.95,855.5,851.86,600.03
2018,8,12,13,30,659.0,260.0,0.8,27.7,837.0,828.26,586.6
2018,8,12,13,45,633.0,266.5,0.8,27.5,810.0,796.05,566.57
2018,8,12,14,0,607.0,273.0,0.8,27.3,783.0,762.04,545.23
2018,8,12,14,15,596.5,268.5,0.8,27.0,755.5,726.99,523.55
2018,8,12,14,30,586.0,264.0,0.8,26.7,728.0,692.99,502.1
2018,8,12,14,45,572.0,257.5,0.8,26.35,694.0,653.25,476.46
2018,8,12,15,0,558.0,251.0,0.8,26.0,660.0,612.51,449.59
2018,8,12,15,15,541.0,242.5,0.8,26.0,621.0,567.44,418.51
2018,8,12,15,30,524.0,234.0,0.8,26.0,582.0,522.15,386.58
2018,8,12,15,45,512.0,221.0,0.85,25.3,541.5,475.82,354.45
2018,8,12,16,0,500.0,208.0,0.9,24.6,501.0,429.38,321.02
2018,8,12,16,15,488.5,192.5,0.9,24.15,458.5,381.24,284.59
2018,8,12,16,30,477.0,177.0,0.9,23.7,416.0,333.39,247.23
2018,8,12,16,45,454.5,162.0,0.85,23.2,370.0,282.98,207.05
2018,8,12,17,0,432.0,147.0,0.8,22.7,324.0,234.52,167.82
2018,8,12,17,15,397.5,131.0,0.8,22.1,277.0,185.14,128.52
2018,8,12,17,30,363.0,115.0,0.8,21.5,230.0,139.63,93.49
2018,8,12,17,45,319.5,98.5,0.8,20.85,186.0,97.18,64.14
2018,8,12,18,0,276.0,82.0,0.8,20.2,142.0,60.26,46.78
2018,8,12,18,15,215.0,62.5,0.8,19.6,102.0,45.92,34.07
2018,8,12,18,30,154.0,43.0,0.8,19.0,62.0,31.97,21.39
2018,8,12,18,45,94.0,26.0,0.8,18.35,36.0,19.54,7.25
2018,8,12,19,0,34.0,9.0,0.8,17.7,10.0,7.08,0.0
2018,8,12,19,15,17.0,4.5,0.8,17.4,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,5,15,8.0,2.0,0.95,14.4,2.0,0.0,0.0
2018,8,13,5,30,16.0,4.0,0.9,14.8,4.0,3.15,0.0
2018,8,13,5,45,63.5,18.5,0.8,15.25,24.0,14.06,0.0
2018,8,13,6,0,111.0,33.0,0.7,15.7,44.0,24.79,15.0
2018,8,13,6,15,165.5,53.5,0.7,16.45,81.0,39.43,28.69
2018,8,13,6,30,220.0,74.0,0.7,17.2,118.0,53.82,41.68
2018,8,13,6,45,266.0,93.5,0.65,17.9,162.0,81.81,56.14
2018,8,13,7,0,312.0,113.0,0.6,18.6,206.0,121.5,82.67
2018,8,13,7,15,349.5,130.5,0.6,19.2,253.0,163.99,114.82
2018,8,13,7,30,387.0,148.0,0.6,19.8,300.0,214.53,154.95
2018,8,13,7,45,416.5,163.0,0.6,20.35,347.0,262.31,193.49
2018,8,13,8,0,446.0,178.0,0.6,20.9,394.0,312.98,233.88
2018,8,13,8,15,471.5,189.5,0.55,21.55,439.0,361.86,271.83
2018,8,13,8,30,497.0,201.0,0.5,22.2,484.0,412.57,309.95
2018,8,13,8,45,517.0,211.0,0.5,22.9,526.5,460.77,345.27
2018,8,13,9,0,537.0,221.0,0.5,23.6,569.0,509.65,379.94
2018,8,13,9,15,551.0,230.5,0.5,23.9,607.5,554.85,411.57
2018,8,13,9,30,565.0,240.0,0.5,24.2,646.0,599.65,442.07
2018,8,13,9,45,575.0,248.5,0.5,24.55,679.5,640.16,468.79
2018,8,13,10,0,585.0,257.0,0.5,24.9,713.0,679.46,494.08
2018,8,13,10,15,592.0,264.5,0.5,25.0,741.0,714.16,516.3
2018,8,13,10,30,599.0,272.0,0.5,25.1,769.0,749.8,538.71
2018,8,13,10,45,603.0,277.5,0.5,25.25,789.5,776.24,554.81
2018,8,13,11,0,607.0,283.0,0.5,25.4,810.0,800.28,569.29
2018,8,13,11,15,612.0,286.0,0.55,25.45,825.5,820.58,582.44
2018,8,13,11,30,617.0,289.0,0.6,25.5,841.0,838.24,593.93
2018,8,13,11,45,619.5,290.5,0.6,25.5,849.0,849.67,600.78
2018,8,13,12,0,622.0,292.0,0.6,25.5,857.0,858.19,605.9
2018,8,13,12,15,646.5,277.0,0.6,25.5,865.0,869.68,613.55
2018,8,13,12,30,671.0,262.0,0.6,25.5,873.0,877.8,619.08
2018,8,13,12,45,701.5,243.0,0.6,25.55,877.5,884.13,623.61
2018,8,13,13,0,732.0,224.0,0.6,25.6,882.0,886.39,625.66
2018,8,13,13,15,716.5,228.5,0.6,25.45,864.0,866.0,613.1
2018,8,13,13,30,701.0,233.0,0.6,25.3,846.0,842.82,599.02
2018,8,13,13,45,679.0,237.5,0.65,25.1,819.0,811.67,580.64
2018,8,13,14,0,657.0,242.0,0.7,24.9,792.0,778.5,560.69
2018,8,13,14,15,648.5,236.5,0.7,24.65,764.0,745.62,540.28
2018,8,13,14,30,640.0,231.0,0.7,24.4,736.0,710.7,518.12
2018,8,13,14,45,628.5,226.5,0.7,24.15,704.0,672.63,493.36
2018,8,13,15,0,617.0,222.0,0.7,23.9,672.0,633.13,467.08
2018,8,13,15,15,600.0,215.5,0.7,23.9,633.0,587.35,435.4
2018,8,13,15,30,583.0,209.0,0.7,23.9,594.0,536.58,399.58
2018,8,13,15,45,574.0,196.0,0.75,23.25,553.0,489.13,366.47
2018,8,13,16,0,565.0,183.0,0.8,22.6,512.0,441.15,331.56
2018,8,13,16,15,553.5,169.0,0.8,22.2,468.5,390.93,293.1
2018,8,13,16,30,542.0,155.0,0.8,21.8,425.0,340.88,253.47
2018,8,13,16,45,516.0,143.0,0.8,21.4,377.5,288.24,211.04
2018,8,13,17,0,490.0,131.0,0.8,21.0,330.0,237.82,169.69
2018,8,13,17,15,446.5,119.0,0.8,20.45,281.5,186.4,128.42
2018,8,13,17,30,403.0,107.0,0.8,19.9,233.0,139.76,92.47
2018,8,13,17,45,348.0,92.0,0.8,19.35,186.5,95.13,61.78
2018,8,13,18,0,293.0,77.0,0.8,18.8,140.0,57.23,44.41
2018,8,13,18,15,226.0,58.5,0.8,18.2,99.5,43.18,31.87
2018,8,13,18,30,159.0,40.0,0.8,17.6,59.0,29.94,19.71
2018,8,13,18,45,95.0,24.0,0.8,17.0,34.0,18.13,5.33
2018,8,13,19,0,31.0,8.0,0.8,16.4,9.0,6.29,0.0
2018,8,13,19,15,15.5,4.0,0.8,16.1,4.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,14,5,15,7.0,2.0,0.85,14.35,2.0,0.0,0.0
2018,8,14,5,30,14.0,4.0,0.8,14.8,4.0,3.15,0.0
2018,8,14,5,45,58.0,18.5,0.75,15.2,23.5,14.01,0.0
2018,8,14,6,0,102.0,33.0,0.7,15.6,43.0,24.71,14.8
2018,8,14,6,15,156.0,54.0,0.65,16.25,79.5,39.65,28.86
2018,8,14,6,30,210.0,75.0,0.6,16.9,116.0,54.31,42.15
2018,8,14,6,45,249.5,93.0,0.6,17.55,156.0,81.4,56.05
2018,8,14,7,0,289.0,111.0,0.6,18.2,196.0,118.43,81.17
2018,8,14,7,15,341.5,126.5,0.6,18.8,246.0,160.78,112.83
2018,8,14,7,30,394.0,142.0,0.6,19.4,296.0,213.07,153.96
2018,8,14,7,45,430.5,155.0,0.55,20.05,344.5,261.82,193.07
2018,8,14,8,0,467.0,168.0,0.5,20.7,393.0,314.22,234.53
2018,8,14,8,15,494.5,178.5,0.5,21.2,439.0,364.25,273.76
2018,8,14,8,30,522.0,189.0,0.5,21.7,485.0,416.26,313.4
2018,8,14,8,45,545.5,197.0,0.5,22.25,529.0,465.81,350.05
2018,8,14,9,0,569.0,205.0,0.5,22.8,573.0,516.28,386.23
2018,8,14,9,15,601.5,205.5,0.5,23.25,616.5,571.45,424.76
2018,8,14,9,30,634.0,206.0,0.5,23.7,660.0,622.9,459.69
2018,8,14,9,45,668.5,200.0,0.5,24.1,700.5,670.57,491.42
2018,8,14,10,0,703.0,194.0,0.5,24.5,741.0,718.17,522.38
2018,8,14,10,15,708.5,200.0,0.5,24.65,769.0,753.98,544.97
2018,8,14,10,30,714.0,206.0,0.5,24.8,797.0,787.45,565.76
2018,8,14,10,45,715.0,211.5,0.5,24.95,817.0,814.25,581.95
2018,8,14,11,0,716.0,217.0,0.5,25.1,837.0,838.16,596.17
2018,8,14,11,15,717.0,220.0,0.5,25.15,850.5,856.8,607.26
2018,8,14,11,30,718.0,223.0,0.5,25.2,864.0,872.34,616.42
2018,8,14,11,45,716.0,226.5,0.55,25.25,870.5,882.5,623.15
2018,8,14,12,0,714.0,230.0,0.6,25.3,877.0,889.38,627.95
2018,8,14,12,15,727.5,221.5,0.6,25.3,881.5,895.91,632.23
2018,8,14,12,30,741.0,213.0,0.6,25.3,886.0,899.02,634.44
2018,8,14,12,45,757.0,202.0,0.6,25.3,885.0,898.46,634.29
2018,8,14,13,0,773.0,191.0,0.6,25.3,884.0,885.32,626.37
2018,8,14,13,15,762.5,193.0,0.6,25.15,867.0,866.74,615.64
2018,8,14,13,30,752.0,195.0,0.6,25.0,850.0,853.83,608.22
2018,8,14,13,45,737.0,197.5,0.6,24.9,826.0,826.03,590.91
2018,8,14,14,0,722.0,200.0,0.6,24.8,802.0,795.79,572.02
2018,8,14,14,15,711.5,197.5,0.6,24.6,774.0,762.3,551.14
2018,8,14,14,30,701.0,195.0,0.6,24.4,746.0,726.67,528.5
2018,8,14,14,45,686.5,191.5,0.6,24.2,711.0,685.39,501.63
2018,8,14,15,0,672.0,188.0,0.6,24.0,676.0,642.74,473.26
2018,8,14,15,15,655.5,183.0,0.6,24.0,637.0,596.43,441.33
2018,8,14,15,30,639.0,178.0,0.6,24.0,598.0,549.47,408.13
2018,8,14,15,45,622.5,170.0,0.6,23.45,555.5,499.61,372.78
2018,8,14,16,0,606.0,162.0,0.6,22.9,513.0,449.71,336.19
2018,8,14,16,15,587.0,152.0,0.6,22.55,468.0,397.33,296.28
2018,8,14,16,30,568.0,142.0,0.6,22.2,423.0,345.75,255.7
2018,8,14,16,45,539.5,132.0,0.65,21.8,375.5,287.73,209.5
2018,8,14,17,0,511.0,122.0,0.7,21.4,328.0,236.96,168.01
2018,8,14,17,15,467.5,110.0,0.7,20.8,278.5,184.34,125.73
2018,8,14,17,30,424.0,98.0,0.7,20.2,229.0,136.52,88.77
2018,8,14,17,45,373.0,85.5,0.7,19.6,185.0,92.8,58.82
2018,8,14,18,0,322.0,73.0,0.7,19.0,141.0,55.19,42.57
2018,8,14,18,15,250.0,56.5,0.7,18.4,100.5,41.96,30.75
2018,8,14,18,30,178.0,40.0,0.7,17.8,60.0,29.92,19.55
2018,8,14,18,45,106.5,24.0,0.7,17.2,34.5,18.09,3.88
2018,8,14,19,0,35.0,8.0,0.7,16.6,9.0,6.29,0.0
2018,8,14,19,15,17.5,4.0,0.65,16.3,4.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,5,15,9.0,2.5,0.85,14.85,2.5,0.0,0.0
2018,8,15,5,30,18.0,5.0,0.8,15.3,5.0,3.93,0.0
2018,8,15,5,45,64.5,19.0,0.7,15.75,24.5,14.34,0.0
2018,8,15,6,0,111.0,33.0,0.6,16.2,44.0,24.71,14.6
2018,8,15,6,15,166.5,52.0,0.6,16.85,79.0,38.37,27.64
2018,8,15,6,30,222.0,71.0,0.6,17.5,114.0,51.84,39.87
2018,8,15,6,45,194.0,90.0,0.55,18.15,135.5,77.06,53.63
2018,8,15,7,0,166.0,109.0,0.5,18.8,157.0,102.28,72.85
2018,8,15,7,15,239.5,124.0,0.5,19.4,208.5,141.71,101.53
2018,8,15,7,30,313.0,139.0,0.5,20.0,260.0,188.81,137.41
2018,8,15,7,45,382.5,146.5,0.5,20.6,315.5,242.34,179.14
2018,8,15,8,0,452.0,154.0,0.5,21.2,371.0,299.34,223.52
2018,8,15,8,15,488.5,163.0,0.45,21.75,420.0,350.9,263.57
2018,8,15,8,30,525.0,172.0,0.4,22.3,469.0,405.43,304.69
2018,8,15,8,45,493.5,195.5,0.4,22.8,493.0,439.66,330.26
2018,8,15,9,0,462.0,219.0,0.4,23.3,517.0,469.63,351.74
2018,8,15,9,15,475.0,230.5,0.4,23.6,554.0,512.59,382.11
2018,8,15,9,30,488.0,242.0,0.4,23.9,591.0,555.3,411.37
2018,8,15,9,45,629.0,199.5,0.4,24.2,672.5,645.13,473.69
2018,8,15,10,0,770.0,157.0,0.4,24.5,754.0,732.02,531.94
2018,8,15,10,15,784.5,156.5,0.4,24.75,785.0,770.25,555.43
2018,8,15,10,30,799.0,156.0,0.4,25.0,816.0,806.4,577.75
2018,8,15,10,45,811.5,154.5,0.45,25.2,840.5,837.66,596.85
2018,8,15,11,0,824.0,153.0,0.5,25.4,865.0,866.24,614.23
2018,8,15,11,15,832.0,151.5,0.5,25.45,881.5,888.04,626.79
2018,8,15,11,30,840.0,150.0,0.5,25.5,898.0,906.62,637.46
2018,8,15,11,45,847.0,147.5,0.5,25.55,908.0,905.47,636.07
2018,8,15,12,0,854.0,145.0,0.5,25.6,918.0,915.36,641.87
2018,8,15,12,15,857.0,144.0,0.5,25.5,920.0,919.49,644.45
2018,8,15,12,30,860.0,143.0,0.5,25.4,922.0,920.12,645.06
2018,8,15,12,45,862.5,140.0,0.5,25.3,916.0,915.02,642.31
2018,8,15,13,0,865.0,137.0,0.5,25.2,910.0,906.34,637.54
2018,8,15,13,15,863.5,135.0,0.55,25.05,896.0,891.47,630.17
2018,8,15,13,30,862.0,133.0,0.6,24.9,882.0,873.17,620.73
2018,8,15,13,45,859.0,130.0,0.6,24.75,860.5,849.36,606.9
2018,8,15,14,0,856.0,127.0,0.6,24.6,839.0,822.34,591.04
2018,8,15,14,15,850.5,124.0,0.6,24.4,811.0,790.26,571.97
2018,8,15,14,30,845.0,121.0,0.6,24.2,783.0,755.37,550.65
2018,8,15,14,45,837.5,118.0,0.6,24.0,749.0,723.45,529.83
2018,8,15,15,0,830.0,115.0,0.6,23.8,715.0,681.17,501.68
2018,8,15,15,15,817.0,112.0,0.6,23.8,675.0,633.34,468.67
2018,8,15,15,30,804.0,109.0,0.6,23.8,635.0,584.12,433.76
2018,8,15,15,45,790.5,104.5,0.6,23.3,591.5,532.13,396.56
2018,8,15,16,0,777.0,100.0,0.6,22.8,548.0,479.36,357.37
2018,8,15,16,15,759.5,95.0,0.6,22.45,501.0,423.91,314.51
2018,8,15,16,30,742.0,90.0,0.6,22.1,454.0,368.68,270.24
2018,8,15,16,45,715.0,85.0,0.6,21.75,404.5,309.05,221.45
2018,8,15,17,0,688.0,80.0,0.6,21.4,355.0,252.83,174.37
2018,8,15,17,15,647.5,74.5,0.6,20.9,304.5,195.66,127.31
2018,8,15,17,30,607.0,69.0,0.6,20.4,254.0,142.6,85.65
2018,8,15,17,45,549.0,61.5,0.6,19.85,205.0,90.99,51.03
2018,8,15,18,0,491.0,54.0,0.6,19.3,156.0,46.26,34.76
2018,8,15,18,15,400.0,45.0,0.6,18.7,113.0,36.72,26.16
2018,8,15,18,30,309.0,36.0,0.6,18.1,70.0,29.57,19.09
2018,8,15,18,45,186.0,22.5,0.6,17.5,40.0,18.47,2.09
2018,8,15,19,0,63.0,9.0,0.6,16.9,10.0,7.08,0.0
2018,8,15,19,15,31.5,4.5,0.6,16.55,5.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,16,5,15,12.0,2.5,0.75,13.7,2.5,0.0,0.0
2018,8,16,5,30,24.0,5.0,0.7,14.4,5.0,3.93,0.0
2018,8,16,5,45,110.0,19.5,0.6,15.05,28.5,14.77,0.0
2018,8,16,6,0,196.0,34.0,0.5,15.7,52.0,25.68,15.23
2018,8,16,6,15,276.5,49.5,0.5,16.45,92.5,37.22,26.66
2018,8,16,6,30,357.0,65.0,0.5,17.2,133.0,48.67,37.13
2018,8,16,6,45,320.0,82.5,0.5,18.0,157.5,80.59,52.67
2018,8,16,7,0,283.0,100.0,0.5,18.8,182.0,111.78,75.61
2018,8,16,7,15,344.0,114.0,0.45,19.4,233.0,157.08,109.54
2018,8,16,7,30,405.0,128.0,0.4,20.0,284.0,207.85,149.15
2018,8,16,7,45,476.5,134.0,0.4,20.65,342.5,262.28,191.88
2018,8,16,8,0,548.0,140.0,0.4,21.3,401.0,324.14,240.2
2018,8,16,8,15,629.0,134.5,0.35,21.85,465.0,392.43,292.23
2018,8,16,8,30,710.0,129.0,0.3,22.4,529.0,462.91,344.5
2018,8,16,8,45,747.5,127.0,0.3,22.9,579.0,520.2,386.49
2018,8,16,9,0,785.0,125.0,0.3,23.4,629.0,578.33,427.81
2018,8,16,9,15,805.0,126.0,0.3,23.75,672.0,629.98,463.51
2018,8,16,9,30,825.0,127.0,0.3,24.1,715.0,680.9,497.62
2018,8,16,9,45,842.5,126.5,0.3,24.45,753.0,727.62,527.97
2018,8,16,10,0,860.0,126.0,0.3,24.8,791.0,772.75,556.49
2018,8,16,10,15,870.0,127.0,0.35,25.0,822.0,802.54,575.3
2018,8,16,10,30,880.0,128.0,0.4,25.2,853.0,837.99,596.99
2018,8,16,10,45,887.5,128.0,0.4,25.45,876.5,867.71,613.81
2018,8,16,11,0,895.0,128.0,0.4,25.7,900.0,894.36,628.68
2018,8,16,11,15,899.0,129.0,0.4,25.65,916.0,915.62,640.97
2018,8,16,11,30,903.0,130.0,0.4,25.6,932.0,933.41,651.24
2018,8,16,11,45,905.5,130.0,0.45,25.6,940.5,945.41,659.02
2018,8,16,12,0,908.0,130.0,0.5,25.6,949.0,953.75,664.79
2018,8,16,12,15,908.0,130.0,0.5,25.6,949.5,956.14,666.04
2018,8,16,12,30,908.0,130.0,0.5,25.6,950.0,954.8,665.24
2018,8,16,12,45,906.0,130.0,0.5,25.65,942.5,947.95,661.12
2018,8,16,13,0,904.0,130.0,0.5,25.7,935.0,937.42,654.95
2018,8,16,13,15,901.5,128.0,0.5,25.7,920.0,921.04,645.45
2018,8,16,13,30,899.0,126.0,0.5,25.7,905.0,901.1,633.9
2018,8,16,13,45,895.0,124.0,0.5,25.7,883.0,876.44,619.47
2018,8,16,14,0,891.0,122.0,0.5,25.7,861.0,848.48,603.0
2018,8,16,14,15,882.5,121.0,0.5,25.6,831.5,814.73,583.03
2018,8,16,14,30,874.0,120.0,0.5,25.5,802.0,778.23,561.14
2018,8,16,14,45,863.5,118.0,0.55,25.35,766.5,736.87,535.34
2018,8,16,15,0,853.0,116.0,0.6,25.2,731.0,699.48,511.26
2018,8,16,15,15,839.5,113.5,0.6,25.2,690.0,650.7,477.87
2018,8,16,15,30,826.0,111.0,0.6,25.2,649.0,600.49,442.64
2018,8,16,15,45,804.5,109.0,0.6,24.65,602.5,545.31,403.66
2018,8,16,16,0,783.0,107.0,0.6,24.1,556.0,490.05,363.16
2018,8,16,16,15,752.0,105.0,0.6,23.7,505.5,430.06,317.57
2018,8,16,16,30,721.0,103.0,0.6,23.3,455.0,372.17,272.02
2018,8,16,16,45,682.0,99.5,0.6,22.85,403.0,312.36,223.93
2018,8,16,17,0,643.0,96.0,0.6,22.4,351.0,255.81,177.57
2018,8,16,17,15,591.0,90.5,0.6,21.85,299.0,198.6,131.48
2018,8,16,17,30,539.0,85.0,0.6,21.3,247.0,146.99,91.77
2018,8,16,17,45,466.5,76.0,0.6,20.75,197.0,96.99,58.47
2018,8,16,18,0,394.0,67.0,0.6,20.2,147.0,52.7,40.13
2018,8,16,18,15,305.5,52.5,0.6,19.65,104.0,39.54,28.4
2018,8,16,18,30,217.0,38.0,0.6,19.1,61.0,28.66,18.06
2018,8,16,18,45,125.5,22.5,0.6,18.6,34.0,17.02,0.0
2018,8,16,19,0,34.0,7.0,0.6,18.1,7.0,5.51,0.0
2018,8,16,19,15,17.0,3.5,0.6,17.85,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,17,5,15,8.0,1.5,1.1,14.6,1.5,0.0,0.0
2018,8,17,5,30,16.0,3.0,1.0,15.2,3.0,2.36,0.0
2018,8,17,5,45,78.5,17.0,0.9,15.75,23.5,12.87,0.0
2018,8,17,6,0,141.0,31.0,0.8,16.3,44.0,23.3,13.03
2018,8,17,6,15,210.5,50.0,0.7,17.25,83.0,37.17,26.46
2018,8,17,6,30,280.0,69.0,0.6,18.2,122.0,50.79,38.78
2018,8,17,6,45,335.0,85.5,0.45,19.2,168.0,84.74,55.06
2018,8,17,7,0,390.0,102.0,0.3,20.2,214.0,129.27,84.72
2018,8,17,7,15,434.0,116.0,0.3,21.0,263.5,176.57,120.5
2018,8,17,7,30,478.0,130.0,0.3,21.8,313.0,228.88,161.83
2018,8,17,7,45,512.5,141.0,0.25,22.6,362.5,280.65,203.08
2018,8,17,8,0,547.0,152.0,0.2,23.4,412.0,335.67,246.02
2018,8,17,8,15,575.0,161.0,0.2,24.2,460.0,389.25,287.0
2018,8,17,8,30,603.0,170.0,0.2,25.0,508.0,449.71,331.45
2018,8,17,8,45,626.0,177.0,0.2,25.75,553.5,502.67,369.15
2018,8,17,9,0,649.0,184.0,0.2,26.5,599.0,556.28,405.99
2018,8,17,9,15,683.0,182.5,0.2,27.05,644.5,609.75,441.94
2018,8,17,9,30,717.0,181.0,0.2,27.6,690.0,663.9,477.23
2018,8,17,9,45,751.5,174.5,0.2,28.1,732.0,714.11,509.13
2018,8,17,10,0,786.0,168.0,0.2,28.6,774.0,763.99,539.99
2018,8,17,10,15,794.0,171.0,0.25,29.0,803.5,796.18,559.73
2018,8,17,10,30,802.0,174.0,0.3,29.4,833.0,830.72,580.75
2018,8,17,10,45,807.0,177.5,0.3,29.75,856.0,860.52,597.41
2018,8,17,11,0,812.0,181.0,0.3,30.1,879.0,887.3,611.83
2018,8,17,11,15,815.0,183.0,0.3,30.2,894.5,907.87,623.09
2018,8,17,11,30,818.0,185.0,0.3,30.3,910.0,925.1,632.46
2018,8,17,11,45,818.5,186.5,0.3,30.45,917.5,936.22,638.15
2018,8,17,12,0,819.0,188.0,0.3,30.6,925.0,943.8,641.91
2018,8,17,12,15,826.0,184.0,0.35,30.6,927.5,948.85,645.74
2018,8,17,12,30,833.0,180.0,0.4,30.6,930.0,950.27,647.6
2018,8,17,12,45,840.0,174.0,0.4,30.6,925.5,946.18,645.31
2018,8,17,13,0,847.0,168.0,0.4,30.6,921.0,938.33,640.96
2018,8,17,13,15,840.5,168.5,0.4,30.45,905.0,920.8,631.35
2018,8,17,13,30,834.0,169.0,0.4,30.3,889.0,899.92,619.89
2018,8,17,13,45,825.5,168.0,0.45,30.2,865.5,872.79,605.5
2018,8,17,14,0,817.0,167.0,0.5,30.1,842.0,842.72,589.21
2018,8,17,14,15,807.0,165.5,0.5,29.9,812.5,808.26,568.66
2018,8,17,14,30,797.0,164.0,0.5,29.7,783.0,771.32,546.06
2018,8,17,14,45,783.5,161.5,0.5,29.55,747.0,732.83,521.78
2018,8,17,15,0,770.0,159.0,0.5,29.4,711.0,687.94,492.86
2018,8,17,15,15,754.5,154.0,0.5,29.4,669.5,638.02,459.64
2018,8,17,15,30,739.0,149.0,0.5,29.4,628.0,587.12,424.85
2018,8,17,15,45,716.0,145.0,0.5,28.85,582.0,532.38,387.19
2018,8,17,16,0,693.0,141.0,0.5,28.3,536.0,477.96,348.38
2018,8,17,16,15,662.5,136.5,0.5,27.9,487.0,420.49,305.86
2018,8,17,16,30,632.0,132.0,0.5,27.5,438.0,364.81,263.27
2018,8,17,16,45,595.0,124.5,0.5,27.1,387.0,306.7,217.87
2018,8,17,17,0,558.0,117.0,0.5,26.7,336.0,247.67,171.03
2018,8,17,17,15,512.0,107.0,0.5,25.7,285.5,193.01,128.2
2018,8,17,17,30,466.0,97.0,0.5,24.7,235.0,143.34,90.63
2018,8,17,17,45,405.0,83.0,0.5,23.7,186.5,94.81,57.96
2018,8,17,18,0,344.0,69.0,0.5,22.7,138.0,53.73,40.54
2018,8,17,18,15,265.5,52.5,0.5,21.75,96.5,39.27,27.84
2018,8,17,18,30,187.0,36.0,0.5,20.8,55.0,27.09,16.42
2018,8,17,18,45,108.5,21.0,0.5,19.8,30.5,15.88,0.0
2018,8,17,19,0,30.0,6.0,0.5,18.8,6.0,4.72,0.0
2018,8,17,19,15,15.0,3.0,0.5,18.55,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.35,17.8,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,18,5,15,7.0,1.5,1.1,17.1,1.5,0.0,0.0
2018,8,18,5,30,14.0,3.0,1.0,17.5,3.0,2.36,0.0
2018,8,18,5,45,72.0,15.5,0.9,17.9,21.5,12.2,0.0
2018,8,18,6,0,130.0,28.0,0.8,18.3,40.0,21.1,10.91
2018,8,18,6,15,197.5,48.0,0.65,19.2,78.5,35.69,24.92
2018,8,18,6,30,265.0,68.0,0.5,20.1,117.0,49.99,37.75
2018,8,18,6,45,322.0,85.0,0.4,21.0,163.5,84.72,54.7
2018,8,18,7,0,379.0,102.0,0.3,21.9,210.0,129.26,84.53
2018,8,18,7,15,427.0,115.5,0.25,22.65,260.0,176.43,119.92
2018,8,18,7,30,475.0,129.0,0.2,23.4,310.0,229.09,161.04
2018,8,18,7,45,515.0,139.5,0.2,24.2,361.0,282.11,202.93
2018,8,18,8,0,555.0,150.0,0.2,25.0,412.0,338.99,247.06
2018,8,18,8,15,584.5,158.5,0.2,25.6,461.0,393.32,288.53
2018,8,18,8,30,614.0,167.0,0.2,26.2,510.0,454.79,333.68
2018,8,18,8,45,637.5,173.5,0.2,26.8,555.5,508.25,371.71
2018,8,18,9,0,661.0,180.0,0.2,27.4,601.0,562.35,408.92
2018,8,18,9,15,676.0,186.0,0.2,27.85,641.0,611.06,441.48
2018,8,18,9,30,691.0,192.0,0.2,28.3,681.0,659.0,472.54
2018,8,18,9,45,702.5,197.5,0.2,28.75,716.5,702.99,500.12
2018,8,18,10,0,714.0,203.0,0.2,29.2,752.0,745.4,525.97
2018,8,18,10,15,720.0,208.5,0.25,29.45,780.5,781.72,548.52
2018,8,18,10,30,726.0,214.0,0.3,29.7,809.0,815.64,569.32
2018,8,18,10,45,728.0,220.0,0.3,29.95,830.5,844.1,585.61
2018,8,18,11,0,730.0,226.0,0.3,30.2,852.0,869.64,599.94
2018,8,18,11,15,730.5,230.5,0.3,30.3,866.5,889.47,611.08
2018,8,18,11,30,731.0,235.0,0.3,30.4,881.0,906.1,620.29
2018,8,18,11,45,728.0,239.0,0.3,30.45,887.5,915.83,625.51
2018,8,18,12,0,725.0,243.0,0.3,30.5,894.0,922.17,628.82
2018,8,18,12,15,732.5,238.5,0.35,30.55,896.5,926.99,632.63
2018,8,18,12,30,740.0,234.0,0.4,30.6,899.0,928.39,634.49
2018,8,18,12,45,747.5,228.0,0.4,30.65,895.0,924.92,632.55
2018,8,18,13,0,755.0,222.0,0.4,30.7,891.0,917.91,628.6
2018,8,18,13,15,744.0,223.0,0.4,30.6,873.0,897.51,616.7
2018,8,18,13,30,733.0,224.0,0.4,30.5,855.0,874.13,603.1
2018,8,18,13,45,718.0,224.5,0.45,30.4,829.5,844.15,586.24
2018,8,18,14,0,703.0,225.0,0.5,30.3,804.0,811.78,567.68
2018,8,18,14,15,690.5,222.5,0.5,30.1,774.5,776.62,546.49
2018,8,18,14,30,678.0,220.0,0.5,29.9,745.0,739.46,523.67
2018,8,18,14,45,661.5,216.0,0.5,29.65,709.0,696.42,496.66
2018,8,18,15,0,645.0,212.0,0.5,29.4,673.0,652.2,468.3
2018,8,18,15,15,627.5,205.5,0.5,29.4,632.5,604.38,436.41
2018,8,18,15,30,610.0,199.0,0.5,29.4,592.0,556.1,403.38
2018,8,18,15,45,583.5,192.5,0.5,28.8,546.5,498.04,363.63
2018,8,18,16,0,557.0,186.0,0.5,28.2,501.0,446.06,326.81
2018,8,18,16,15,521.0,177.5,0.55,27.7,451.5,389.64,285.79
2018,8,18,16,30,485.0,169.0,0.6,27.2,402.0,335.96,245.51
2018,8,18,16,45,444.5,157.0,0.6,26.7,352.0,281.14,203.27
2018,8,18,17,0,404.0,145.0,0.6,26.2,302.0,230.32,163.5
2018,8,18,17,15,359.0,128.5,0.6,25.35,253.0,179.48,124.12
2018,8,18,17,30,314.0,112.0,0.6,24.5,204.0,131.63,87.93
2018,8,18,17,45,261.0,92.0,0.6,23.65,158.5,89.45,58.6
2018,8,18,18,0,208.0,72.0,0.6,22.8,113.0,54.16,40.86
2018,8,18,18,15,153.5,50.0,0.65,22.1,75.5,36.99,25.79
2018,8,18,18,30,99.0,28.0,0.7,21.4,38.0,21.25,11.42
2018,8,18,18,45,56.0,15.5,0.7,20.7,20.5,11.87,0.0
2018,8,18,19,0,13.0,3.0,0.7,20.0,3.0,2.36,0.0
2018,8,18,19,15,6.5,1.5,0.7,19.75,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.15,16.65,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.1,16.9,2.0,0.0,0.0
2018,8,19,5,45,30.0,10.5,1.1,17.2,13.0,8.26,0.0
2018,8,19,6,0,55.0,19.0,1.1,17.5,24.0,14.64,5.68
2018,8,19,6,15,89.5,39.0,0.95,18.2,53.0,29.13,19.36
2018,8,19,6,30,124.0,59.0,0.8,18.9,82.0,43.18,32.02
2018,8,19,6,45,157.5,84.0,0.7,19.6,122.5,73.4,50.68
2018,8,19,7,0,191.0,109.0,0.6,20.3,163.0,109.51,77.15
2018,8,19,7,15,222.5,134.0,0.55,20.9,209.0,149.91,108.47
2018,8,19,7,30,254.0,159.0,0.5,21.5,255.0,194.46,143.58
2018,8,19,7,45,282.0,181.0,0.45,22.1,302.0,239.42,178.97
2018,8,19,8,0,310.0,203.0,0.4,22.7,349.0,287.51,216.15
2018,8,19,8,15,334.0,222.0,0.4,23.3,394.5,334.3,251.72
2018,8,19,8,30,358.0,241.0,0.4,23.9,440.0,383.21,287.91
2018,8,19,8,45,379.0,256.5,0.35,24.5,483.0,429.4,320.83
2018,8,19,9,0,400.0,272.0,0.3,25.1,526.0,476.82,353.57
2018,8,19,9,15,456.5,268.0,0.3,25.75,576.0,541.13,397.59
2018,8,19,9,30,513.0,264.0,0.3,26.4,626.0,599.69,436.49
2018,8,19,9,45,581.0,246.0,0.3,27.05,676.0,656.71,473.76
2018,8,19,10,0,649.0,228.0,0.3,27.7,726.0,721.38,514.91
2018,8,19,10,15,649.0,238.5,0.35,28.1,752.5,755.27,535.5
2018,8,19,10,30,649.0,249.0,0.4,28.5,779.0,786.62,554.56
2018,8,19,10,45,643.5,259.5,0.4,28.95,797.5,810.69,567.82
2018,8,19,11,0,638.0,270.0,0.4,29.4,816.0,831.71,579.07
2018,8,19,11,15,634.0,278.0,0.4,29.6,828.5,848.86,588.5
2018,8,19,11,30,630.0,286.0,0.4,29.8,841.0,862.95,596.04
2018,8,19,11,45,621.0,294.0,0.4,30.0,845.5,869.41,598.91
2018,8,19,12,0,612.0,302.0,0.4,30.2,850.0,872.66,599.96
2018,8,19,12,15,609.5,303.5,0.45,30.2,849.5,873.41,601.22
2018,8,19,12,30,607.0,305.0,0.5,30.2,849.0,871.13,600.71
2018,8,19,12,45,600.5,306.0,0.5,30.2,840.5,861.09,594.61
2018,8,19,13,0,594.0,307.0,0.5,30.2,832.0,849.14,587.43
2018,8,19,13,15,582.5,307.5,0.55,30.05,815.0,829.61,576.78
2018,8,19,13,30,571.0,308.0,0.6,29.9,798.0,807.69,564.59
2018,8,19,13,45,554.0,308.0,0.6,29.75,773.5,778.48,546.83
2018,8,19,14,0,537.0,308.0,0.6,29.6,749.0,747.56,527.86
2018,8,19,14,15,524.5,301.5,0.6,29.35,719.5,713.06,506.72
2018,8,19,14,30,512.0,295.0,0.6,29.1,690.0,677.19,484.37
2018,8,19,14,45,497.0,287.0,0.65,28.85,656.0,637.12,459.38
2018,8,19,15,0,482.0,279.0,0.7,28.6,622.0,596.35,433.29
2018,8,19,15,15,464.5,268.5,0.7,28.6,583.0,551.46,402.85
2018,8,19,15,30,447.0,258.0,0.7,28.6,544.0,506.64,371.8
2018,8,19,15,45,428.5,243.5,0.7,27.9,502.0,458.36,338.57
2018,8,19,16,0,410.0,229.0,0.7,27.2,460.0,402.83,299.16
2018,8,19,16,15,389.5,212.0,0.7,26.65,415.5,354.4,263.51
2018,8,19,16,30,369.0,195.0,0.7,26.1,371.0,307.51,227.93
2018,8,19,16,45,342.0,176.0,0.75,25.6,324.5,258.68,190.2
2018,8,19,17,0,315.0,157.0,0.8,25.1,278.0,212.64,153.96
2018,8,19,17,15,280.5,136.0,0.8,24.3,232.0,166.57,117.9
2018,8,19,17,30,246.0,115.0,0.8,23.5,186.0,124.7,85.77
2018,8,19,17,45,206.0,92.0,0.8,22.75,143.5,85.45,57.48
2018,8,19,18,0,166.0,69.0,0.8,22.0,101.0,51.73,38.9
2018,8,19,18,15,120.0,47.5,0.8,21.35,67.0,35.08,24.19
2018,8,19,18,30,74.0,26.0,0.8,20.7,33.0,19.72,9.98
2018,8,19,18,45,40.5,14.0,0.8,20.0,17.5,10.74,0.0
2018,8,19,19,0,7.0,2.0,0.8,19.3,2.0,1.57,0.0
2018,8,19,19,15,3.5,1.0,0.75,19.0,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,5,15,2.5,0.5,0.8,16.5,0.5,0.0,0.0
2018,8,20,5,30,5.0,1.0,0.8,16.8,1.0,0.0,0.0
2018,8,20,5,45,28.0,9.5,0.8,17.1,11.5,7.47,0.0
2018,8,20,6,0,51.0,18.0,0.8,17.4,22.0,13.89,4.89
2018,8,20,6,15,85.5,37.5,0.75,17.95,50.5,28.06,18.44
2018,8,20,6,30,120.0,57.0,0.7,18.5,79.0,41.81,30.87
2018,8,20,6,45,154.0,82.0,0.65,19.0,119.5,72.42,49.96
2018,8,20,7,0,188.0,107.0,0.6,19.5,160.0,108.5,76.68
2018,8,20,7,15,219.5,132.5,0.6,20.0,206.0,149.21,108.52
2018,8,20,7,30,251.0,158.0,0.6,20.5,252.0,194.1,144.23
2018,8,20,7,45,279.5,180.0,0.55,20.95,299.0,239.17,180.03
2018,8,20,8,0,308.0,202.0,0.5,21.4,346.0,287.42,217.74
2018,8,20,8,15,333.0,221.5,0.45,21.95,392.5,335.06,254.03
2018,8,20,8,30,358.0,241.0,0.4,22.5,439.0,384.93,290.93
2018,8,20,8,45,380.0,257.0,0.4,23.05,483.0,432.19,325.16
2018,8,20,9,0,402.0,273.0,0.4,23.6,527.0,480.79,359.4
2018,8,20,9,15,445.5,275.0,0.35,24.15,574.0,542.16,401.24
2018,8,20,9,30,489.0,277.0,0.3,24.7,621.0,596.91,437.26
2018,8,20,9,45,539.0,269.0,0.3,25.25,666.0,649.45,471.67
2018,8,20,10,0,589.0,261.0,0.3,25.8,711.0,703.4,506.2
2018,8,20,10,15,595.0,269.0,0.3,26.15,739.0,738.19,527.19
2018,8,20,10,30,601.0,277.0,0.3,26.5,767.0,771.04,546.79
2018,8,20,10,45,602.5,285.0,0.3,26.85,787.5,798.0,562.3
2018,8,20,11,0,604.0,293.0,0.3,27.2,808.0,822.48,576.11
2018,8,20,11,15,602.5,299.5,0.3,27.45,821.0,840.34,585.92
2018,8,20,11,30,601.0,306.0,0.3,27.7,834.0,855.38,594.03
2018,8,20,11,45,594.5,312.5,0.35,27.9,839.0,863.02,598.59
2018,8,20,12,0,588.0,319.0,0.4,28.1,844.0,867.66,601.47
2018,8,20,12,15,620.0,300.5,0.4,28.35,854.0,883.08,611.0
2018,8,20,12,30,652.0,282.0,0.4,28.6,864.0,895.67,618.62
2018,8,20,12,45,692.0,256.5,0.4,28.8,869.5,905.54,625.02
2018,8,20,13,0,732.0,231.0,0.4,29.0,875.0,910.74,628.66
2018,8,20,13,15,711.5,238.0,0.45,28.95,855.5,887.4,615.28
2018,8,20,13,30,691.0,245.0,0.5,28.9,836.0,861.33,600.48
2018,8,20,13,45,662.5,252.0,0.5,28.85,806.5,826.01,578.78
2018,8,20,14,0,634.0,259.0,0.5,28.8,777.0,788.87,555.79
2018,8,20,14,15,611.5,259.0,0.5,28.55,744.0,749.31,531.56
2018,8,20,14,30,589.0,259.0,0.5,28.3,711.0,705.48,504.21
2018,8,20,14,45,559.0,258.5,0.5,28.0,671.5,658.62,474.29
2018,8,20,15,0,529.0,258.0,0.5,27.7,632.0,611.87,443.8
2018,8,20,15,15,511.5,248.0,0.5,27.7,592.5,565.47,412.57
2018,8,20,15,30,494.0,238.0,0.5,27.7,553.0,519.03,380.54
2018,8,20,15,45,462.5,228.5,0.55,26.85,506.5,465.63,344.33
2018,8,20,16,0,431.0,219.0,0.6,26.0,460.0,414.12,308.21
2018,8,20,16,15,392.5,206.5,0.6,25.3,410.5,352.04,262.83
2018,8,20,16,30,354.0,194.0,0.6,24.6,361.0,301.83,225.07
2018,8,20,16,45,318.0,175.0,0.6,23.95,312.0,250.87,185.83
2018,8,20,17,0,282.0,156.0,0.6,23.3,263.0,203.79,149.04
2018,8,20,17,15,245.5,132.5,0.6,22.4,216.0,157.31,112.72
2018,8,20,17,30,209.0,109.0,0.6,21.5,169.0,115.46,80.52
2018,8,20,17,45,169.0,84.5,0.6,20.6,126.5,77.55,52.76
2018,8,20,18,0,129.0,60.0,0.6,19.7,84.0,45.39,33.78
2018,8,20,18,15,92.5,40.0,0.6,19.15,54.5,29.85,19.93
2018,8,20,18,30,56.0,20.0,0.6,18.6,25.0,15.37,6.39
2018,8,20,18,45,30.5,11.0,0.6,18.0,13.5,8.65,0.0
2018,8,20,19,0,5.0,2.0,0.6,17.4,2.0,1.57,0.0
2018,8,20,19,15,2.5,1.0,0.55,17.1,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
