Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,31,5,45,103.0,10.5,1.1,13.75,16.0,8.26,0.0
2018,8,31,6,0,206.0,21.0,1.0,14.1,32.0,17.36,0.0
2018,8,31,6,15,340.0,30.5,0.95,14.85,72.0,25.19,15.38
2018,8,31,6,30,474.0,40.0,0.9,15.6,112.0,49.88,26.29
2018,8,31,6,45,550.5,46.5,0.85,16.35,161.0,96.67,53.08
2018,8,31,7,0,627.0,53.0,0.8,17.1,210.0,152.74,94.67
2018,8,31,7,15,675.0,57.5,0.8,18.0,261.5,211.19,143.24
2018,8,31,7,30,723.0,62.0,0.8,18.9,313.0,272.87,195.55
2018,8,31,7,45,756.5,65.0,0.8,19.75,364.0,332.79,246.37
2018,8,31,8,0,790.0,68.0,0.8,20.6,415.0,395.27,297.66
2018,8,31,8,15,812.5,71.0,0.75,21.3,464.5,454.89,344.92
2018,8,31,8,30,835.0,74.0,0.7,22.0,514.0,512.85,388.9
2018,8,31,8,45,852.0,76.5,0.7,22.7,559.5,569.05,430.1
2018,8,31,9,0,869.0,79.0,0.7,23.4,605.0,624.65,469.2
2018,8,31,9,15,881.5,81.0,0.7,23.95,646.5,675.85,504.07
2018,8,31,9,30,894.0,83.0,0.7,24.5,688.0,725.45,536.69
2018,8,31,9,45,903.5,84.5,0.7,25.05,723.5,770.41,563.96
2018,8,31,10,0,913.0,86.0,0.7,25.6,759.0,813.01,588.82
2018,8,31,10,15,919.5,88.0,0.7,25.95,788.5,851.06,610.85
2018,8,31,10,30,926.0,90.0,0.7,26.3,818.0,886.11,630.76
2018,8,31,10,45,930.5,91.0,0.7,26.6,840.5,915.2,646.91
2018,8,31,11,0,935.0,92.0,0.7,26.9,863.0,940.86,660.92
2018,8,31,11,15,937.5,94.0,0.7,27.05,878.5,962.13,672.64
2018,8,31,11,30,940.0,96.0,0.7,27.2,894.0,979.65,682.16
2018,8,31,11,45,941.0,97.0,0.75,27.3,901.5,990.92,689.2
2018,8,31,12,0,942.0,98.0,0.8,27.4,909.0,998.28,694.08
2018,8,31,12,15,942.0,97.5,0.85,27.35,908.5,999.25,695.67
2018,8,31,12,30,942.0,97.0,0.9,27.3,908.0,996.27,695.07
2018,8,31,12,45,940.5,96.5,0.9,27.2,899.5,987.94,690.53
2018,8,31,13,0,939.0,96.0,0.9,27.1,891.0,975.73,683.79
2018,8,31,13,15,935.0,96.0,0.95,26.9,875.0,957.91,674.94
2018,8,31,13,30,931.0,96.0,1.0,26.7,859.0,936.43,663.85
2018,8,31,13,45,924.5,95.5,1.0,26.55,835.0,908.73,647.85
2018,8,31,14,0,918.0,95.0,1.0,26.4,811.0,877.73,629.76
2018,8,31,14,15,909.5,94.0,1.05,26.1,780.5,841.48,609.29
2018,8,31,14,30,901.0,93.0,1.1,25.8,750.0,802.43,586.68
2018,8,31,14,45,890.0,91.5,1.1,25.5,713.0,758.44,559.77
2018,8,31,15,0,879.0,90.0,1.1,25.2,676.0,712.29,529.85
2018,8,31,15,15,864.5,88.0,1.1,25.2,633.5,661.44,494.63
2018,8,31,15,30,850.0,86.0,1.1,25.2,591.0,609.26,457.44
2018,8,31,15,45,832.5,83.0,1.15,24.4,545.0,556.53,420.26
2018,8,31,16,0,815.0,80.0,1.2,23.6,499.0,499.41,378.24
2018,8,31,16,15,790.5,76.5,1.2,23.05,449.5,438.55,331.04
2018,8,31,16,30,766.0,73.0,1.2,22.5,400.0,378.68,282.76
2018,8,31,16,45,730.5,69.0,1.2,21.95,348.0,315.99,230.87
2018,8,31,17,0,695.0,65.0,1.2,21.4,296.0,256.24,180.14
2018,8,31,17,15,642.5,59.5,1.2,20.7,244.5,193.21,127.41
2018,8,31,17,30,590.0,54.0,1.2,20.0,193.0,137.35,82.26
2018,8,31,17,45,508.0,46.5,1.15,19.3,145.0,83.35,44.42
2018,8,31,18,0,426.0,39.0,1.1,18.6,97.0,39.47,22.21
2018,8,31,18,15,289.5,28.0,1.1,18.0,60.0,23.09,12.25
2018,8,31,18,30,153.0,17.0,1.1,17.4,23.0,13.38,0.0
2018,8,31,18,45,76.5,8.5,1.1,16.8,11.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,1,5,45,53.5,10.0,1.15,14.75,12.5,7.87,0.0
2018,9,1,6,0,107.0,20.0,1.1,15.1,25.0,15.14,0.0
2018,9,1,6,15,200.5,35.5,1.0,15.95,60.0,26.78,16.45
2018,9,1,6,30,294.0,51.0,0.9,16.8,95.0,51.08,30.29
2018,9,1,6,45,365.5,65.0,0.8,17.65,141.0,92.17,56.38
2018,9,1,7,0,437.0,79.0,0.7,18.5,187.0,142.21,93.76
2018,9,1,7,15,488.5,89.5,0.7,19.25,236.5,193.51,135.5
2018,9,1,7,30,540.0,100.0,0.7,20.0,286.0,254.99,186.13
2018,9,1,7,45,577.5,108.5,0.65,20.75,336.0,311.6,232.61
2018,9,1,8,0,615.0,117.0,0.6,21.5,386.0,371.67,280.43
2018,9,1,8,15,643.0,124.5,0.6,22.2,434.5,429.54,325.33
2018,9,1,8,30,671.0,132.0,0.6,22.9,483.0,489.08,369.77
2018,9,1,8,45,692.0,137.5,0.55,23.6,528.0,544.11,408.9
2018,9,1,9,0,713.0,143.0,0.5,24.3,573.0,599.35,446.56
2018,9,1,9,15,733.0,146.5,0.5,24.75,615.0,651.92,481.99
2018,9,1,9,30,753.0,150.0,0.5,25.2,657.0,703.92,515.95
2018,9,1,9,45,769.5,151.5,0.5,25.65,693.5,750.44,545.34
2018,9,1,10,0,786.0,153.0,0.5,26.1,730.0,790.43,569.93
2018,9,1,10,15,794.5,156.5,0.55,26.35,759.5,828.51,593.38
2018,9,1,10,30,803.0,160.0,0.6,26.6,789.0,864.04,614.77
2018,9,1,10,45,808.5,162.5,0.6,26.85,811.0,893.27,631.18
2018,9,1,11,0,814.0,165.0,0.6,27.1,833.0,919.43,645.68
2018,9,1,11,15,817.5,166.5,0.65,27.2,848.0,939.6,657.9
2018,9,1,11,30,821.0,168.0,0.7,27.3,863.0,956.36,668.19
2018,9,1,11,45,822.0,169.0,0.7,27.4,869.5,966.79,673.74
2018,9,1,12,0,823.0,170.0,0.7,27.5,876.0,973.62,677.3
2018,9,1,12,15,830.0,165.5,0.75,27.5,877.5,977.26,680.39
2018,9,1,12,30,837.0,161.0,0.8,27.5,879.0,977.16,681.38
2018,9,1,12,45,845.0,155.0,0.8,27.55,873.5,972.75,678.77
2018,9,1,13,0,853.0,149.0,0.8,27.6,868.0,964.46,673.98
2018,9,1,13,15,849.0,147.5,0.8,27.5,851.5,945.77,663.37
2018,9,1,13,30,845.0,146.0,0.8,27.4,835.0,923.62,650.8
2018,9,1,13,45,838.0,144.0,0.8,27.35,811.0,895.03,634.12
2018,9,1,14,0,831.0,142.0,0.8,27.3,787.0,863.39,615.54
2018,9,1,14,15,821.5,139.5,0.85,27.15,756.5,826.37,594.42
2018,9,1,14,30,812.0,137.0,0.9,27.0,726.0,786.84,571.38
2018,9,1,14,45,798.5,134.5,0.9,26.85,689.0,742.06,542.59
2018,9,1,15,0,785.0,132.0,0.9,26.7,652.0,695.54,511.97
2018,9,1,15,15,768.0,128.0,0.9,26.7,609.5,646.2,478.28
2018,9,1,15,30,751.0,124.0,0.9,26.7,567.0,593.22,441.19
2018,9,1,15,45,728.0,119.5,0.9,26.15,520.5,535.9,400.77
2018,9,1,16,0,705.0,115.0,0.9,25.6,474.0,478.99,359.15
2018,9,1,16,15,675.0,109.0,0.9,25.1,424.5,418.29,313.15
2018,9,1,16,30,645.0,103.0,0.9,24.6,375.0,359.47,266.93
2018,9,1,16,45,603.5,96.5,0.9,24.15,324.5,298.59,217.87
2018,9,1,17,0,562.0,90.0,0.9,23.7,274.0,241.63,170.93
2018,9,1,17,15,505.0,80.5,0.95,22.9,224.0,183.15,123.52
2018,9,1,17,30,448.0,71.0,1.0,22.1,174.0,131.28,82.67
2018,9,1,17,45,367.0,58.0,1.0,21.25,128.5,78.77,45.42
2018,9,1,18,0,286.0,45.0,1.0,20.4,83.0,39.55,23.35
2018,9,1,18,15,184.0,29.5,1.0,19.75,50.0,22.35,10.93
2018,9,1,18,30,82.0,14.0,1.0,19.1,17.0,11.02,0.0
2018,9,1,18,45,41.0,7.0,1.0,18.45,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,2,5,45,33.0,7.5,0.95,16.25,9.0,5.9,0.0
2018,9,2,6,0,66.0,15.0,0.9,16.6,18.0,11.52,0.0
2018,9,2,6,15,137.5,33.5,0.8,17.5,50.0,25.14,14.81
2018,9,2,6,30,209.0,52.0,0.7,18.4,82.0,49.46,30.25
2018,9,2,6,45,269.5,70.5,0.65,19.3,126.0,87.77,56.15
2018,9,2,7,0,330.0,89.0,0.6,20.2,170.0,133.89,90.97
2018,9,2,7,15,378.0,104.5,0.55,20.9,218.0,182.28,129.78
2018,9,2,7,30,426.0,120.0,0.5,21.6,266.0,236.33,173.51
2018,9,2,7,45,465.0,132.5,0.45,22.25,315.0,290.06,216.7
2018,9,2,8,0,504.0,145.0,0.4,22.9,364.0,347.69,261.72
2018,9,2,8,15,534.0,155.0,0.4,23.55,411.5,402.49,303.55
2018,9,2,8,30,564.0,165.0,0.4,24.2,459.0,459.46,345.54
2018,9,2,8,45,588.0,173.5,0.35,24.8,504.0,513.46,383.58
2018,9,2,9,0,612.0,182.0,0.3,25.4,549.0,574.24,424.71
2018,9,2,9,15,638.5,185.0,0.3,25.95,591.5,626.85,459.59
2018,9,2,9,30,665.0,188.0,0.3,26.5,634.0,679.64,493.6
2018,9,2,9,45,690.5,187.0,0.3,27.0,672.0,727.85,523.83
2018,9,2,10,0,716.0,186.0,0.3,27.5,710.0,775.3,552.82
2018,9,2,10,15,727.5,189.0,0.35,27.85,739.5,813.93,576.55
2018,9,2,10,30,739.0,192.0,0.4,28.2,769.0,850.4,598.69
2018,9,2,10,45,748.0,193.5,0.4,28.55,791.5,880.8,615.75
2018,9,2,11,0,757.0,195.0,0.4,28.9,814.0,908.44,630.71
2018,9,2,11,15,763.5,195.5,0.45,29.05,829.5,929.86,643.4
2018,9,2,11,30,770.0,196.0,0.5,29.2,845.0,948.07,654.32
2018,9,2,11,45,774.0,195.5,0.5,29.35,852.5,959.59,660.29
2018,9,2,12,0,778.0,195.0,0.5,29.5,860.0,967.62,664.36
2018,9,2,12,15,783.0,192.0,0.5,29.5,861.0,970.54,665.94
2018,9,2,12,30,788.0,189.0,0.5,29.5,862.0,959.52,659.4
2018,9,2,12,45,793.0,184.0,0.55,29.45,855.5,953.78,657.52
2018,9,2,13,0,798.0,179.0,0.6,29.4,849.0,944.39,653.44
2018,9,2,13,15,795.5,176.0,0.6,29.3,833.0,926.35,643.34
2018,9,2,13,30,793.0,173.0,0.6,29.2,817.0,904.96,631.35
2018,9,2,13,45,788.5,169.5,0.6,29.1,794.0,878.14,616.05
2018,9,2,14,0,784.0,166.0,0.6,29.0,771.0,848.3,598.87
2018,9,2,14,15,775.5,162.0,0.65,28.75,741.0,817.98,582.39
2018,9,2,14,30,767.0,158.0,0.7,28.5,711.0,778.51,559.03
2018,9,2,14,45,756.5,153.0,0.7,28.25,675.0,734.39,531.38
2018,9,2,15,0,746.0,148.0,0.7,28.0,639.0,688.46,501.86
2018,9,2,15,15,728.0,143.5,0.7,28.0,597.0,636.55,466.95
2018,9,2,15,30,710.0,139.0,0.7,28.0,555.0,584.02,430.66
2018,9,2,15,45,690.5,132.5,0.7,27.3,510.0,528.47,392.25
2018,9,2,16,0,671.0,126.0,0.7,26.6,465.0,473.11,352.47
2018,9,2,16,15,646.5,118.0,0.7,26.05,417.0,414.63,308.66
2018,9,2,16,30,622.0,110.0,0.7,25.5,369.0,357.53,264.24
2018,9,2,16,45,585.0,101.0,0.7,25.0,319.0,297.08,215.99
2018,9,2,17,0,548.0,92.0,0.7,24.5,269.0,240.13,169.4
2018,9,2,17,15,493.5,81.5,0.7,23.6,219.5,182.07,122.56
2018,9,2,17,30,439.0,71.0,0.7,22.7,170.0,127.23,79.43
2018,9,2,17,45,361.5,57.5,0.7,21.85,125.0,78.24,44.94
2018,9,2,18,0,284.0,44.0,0.7,21.0,80.0,38.97,22.64
2018,9,2,18,15,179.0,28.5,0.7,20.3,47.5,21.6,9.47
2018,9,2,18,30,74.0,13.0,0.7,19.6,15.0,10.23,0.0
2018,9,2,18,45,37.0,6.5,0.7,18.85,7.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,3,5,45,46.0,8.5,0.95,16.0,10.5,6.69,0.0
2018,9,3,6,0,92.0,17.0,0.9,16.2,21.0,12.9,0.0
2018,9,3,6,15,188.5,33.5,0.75,17.05,56.0,25.29,14.75
2018,9,3,6,30,285.0,50.0,0.6,17.9,91.0,52.42,30.49
2018,9,3,6,45,359.0,63.5,0.45,18.75,136.5,93.34,56.96
2018,9,3,7,0,433.0,77.0,0.3,19.6,182.0,143.51,94.46
2018,9,3,7,15,487.5,87.5,0.25,20.3,232.0,195.62,136.48
2018,9,3,7,30,542.0,98.0,0.2,21.0,282.0,258.31,187.3
2018,9,3,7,45,582.5,105.5,0.2,21.75,332.0,315.54,233.58
2018,9,3,8,0,623.0,113.0,0.2,22.5,382.0,376.52,281.45
2018,9,3,8,15,653.5,119.0,0.2,23.2,431.0,434.84,325.86
2018,9,3,8,30,684.0,125.0,0.2,23.9,480.0,495.03,369.93
2018,9,3,8,45,707.5,130.0,0.15,24.55,526.0,551.74,409.48
2018,9,3,9,0,731.0,135.0,0.1,25.2,572.0,608.87,447.75
2018,9,3,9,15,747.0,139.5,0.15,25.65,613.0,660.55,482.26
2018,9,3,9,30,763.0,144.0,0.2,26.1,654.0,711.28,515.28
2018,9,3,9,45,775.5,147.0,0.2,26.5,689.0,756.64,543.39
2018,9,3,10,0,788.0,150.0,0.2,26.9,724.0,795.24,566.67
2018,9,3,10,15,798.0,153.0,0.25,27.15,754.0,834.14,589.91
2018,9,3,10,30,808.0,156.0,0.3,27.4,784.0,870.57,611.43
2018,9,3,10,45,816.0,156.5,0.3,27.65,806.5,900.17,627.71
2018,9,3,11,0,824.0,157.0,0.3,27.9,829.0,926.76,642.15
2018,9,3,11,15,829.0,157.5,0.3,28.0,844.0,947.4,653.39
2018,9,3,11,30,834.0,158.0,0.3,28.1,859.0,964.64,662.71
2018,9,3,11,45,837.0,158.0,0.35,28.2,866.5,975.98,669.71
2018,9,3,12,0,840.0,158.0,0.4,28.3,874.0,983.68,674.78
2018,9,3,12,15,844.0,155.5,0.4,28.3,874.0,986.18,676.11
2018,9,3,12,30,848.0,153.0,0.4,28.3,874.0,984.94,675.42
2018,9,3,12,45,828.5,161.0,0.4,28.3,859.5,968.04,665.6
2018,9,3,13,0,809.0,169.0,0.4,28.3,845.0,947.65,653.97
2018,9,3,13,15,726.0,204.0,0.45,28.15,802.0,901.37,628.08
2018,9,3,13,30,643.0,239.0,0.5,28.0,759.0,843.84,593.26
2018,9,3,13,45,664.5,220.0,0.5,27.9,743.5,828.11,585.43
2018,9,3,14,0,686.0,201.0,0.5,27.8,728.0,808.21,574.29
2018,9,3,14,15,691.0,188.5,0.5,27.55,701.5,776.81,555.69
2018,9,3,14,30,696.0,176.0,0.5,27.3,675.0,742.39,534.92
2018,9,3,14,45,705.0,162.0,0.5,27.1,645.0,706.57,512.74
2018,9,3,15,0,714.0,148.0,0.5,26.9,615.0,667.57,487.86
2018,9,3,15,15,731.5,132.5,0.5,26.9,584.0,629.58,462.64
2018,9,3,15,30,749.0,117.0,0.5,26.9,553.0,587.75,433.87
2018,9,3,15,45,732.0,113.0,0.5,26.25,510.0,534.24,396.66
2018,9,3,16,0,715.0,109.0,0.5,25.6,467.0,480.52,357.9
2018,9,3,16,15,687.0,103.0,0.5,25.15,418.0,420.03,312.46
2018,9,3,16,30,659.0,97.0,0.5,24.7,369.0,361.21,266.58
2018,9,3,16,45,620.0,90.0,0.5,24.25,318.5,299.79,217.42
2018,9,3,17,0,581.0,83.0,0.5,23.8,268.0,242.02,169.98
2018,9,3,17,15,520.0,74.0,0.55,23.0,217.0,181.85,121.5
2018,9,3,17,30,459.0,65.0,0.6,22.2,166.0,128.78,79.89
2018,9,3,17,45,380.0,53.0,0.6,21.4,122.0,79.13,44.93
2018,9,3,18,0,301.0,41.0,0.6,20.6,78.0,37.33,20.95
2018,9,3,18,15,188.5,26.5,0.6,19.85,46.0,20.16,7.34
2018,9,3,18,30,76.0,12.0,0.6,19.1,14.0,9.44,0.0
2018,9,3,18,45,38.0,6.0,0.6,18.4,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,4,5,45,60.5,9.0,0.95,17.0,11.5,7.08,0.0
2018,9,4,6,0,121.0,18.0,0.9,17.2,23.0,14.16,0.0
2018,9,4,6,15,238.5,32.0,0.75,17.8,59.5,24.39,13.73
2018,9,4,6,30,356.0,46.0,0.6,18.4,96.0,56.39,31.34
2018,9,4,6,45,420.5,57.5,0.45,19.05,140.5,99.7,59.35
2018,9,4,7,0,485.0,69.0,0.3,19.7,185.0,151.11,98.41
2018,9,4,7,15,551.0,76.5,0.25,20.35,238.5,207.25,143.59
2018,9,4,7,30,617.0,84.0,0.2,21.0,292.0,270.9,195.27
2018,9,4,7,45,661.5,89.5,0.2,21.7,345.0,332.1,245.0
2018,9,4,8,0,706.0,95.0,0.2,22.4,398.0,397.36,296.34
2018,9,4,8,15,734.5,99.0,0.2,22.9,447.5,457.25,342.32
2018,9,4,8,30,763.0,103.0,0.2,23.4,497.0,518.58,387.58
2018,9,4,8,45,784.5,106.5,0.2,23.9,543.5,575.49,428.01
2018,9,4,9,0,806.0,110.0,0.2,24.4,590.0,632.99,467.32
2018,9,4,9,15,824.5,112.0,0.2,24.7,632.5,686.64,503.04
2018,9,4,9,30,843.0,114.0,0.2,25.0,675.0,739.31,537.0
2018,9,4,9,45,858.0,115.0,0.25,25.3,712.0,786.99,567.18
2018,9,4,10,0,873.0,116.0,0.3,25.6,749.0,832.77,594.72
2018,9,4,10,15,882.0,117.5,0.3,25.8,779.0,861.91,610.88
2018,9,4,10,30,891.0,119.0,0.3,26.0,809.0,897.42,631.11
2018,9,4,10,45,897.5,120.0,0.3,26.2,832.0,927.28,647.58
2018,9,4,11,0,904.0,121.0,0.3,26.4,855.0,953.86,662.06
2018,9,4,11,15,907.5,122.0,0.3,26.45,870.0,974.27,673.23
2018,9,4,11,30,911.0,123.0,0.3,26.5,885.0,991.04,682.36
2018,9,4,11,45,913.0,123.0,0.3,26.6,892.0,1001.71,687.86
2018,9,4,12,0,915.0,123.0,0.3,26.7,899.0,1008.57,691.32
2018,9,4,12,15,918.0,121.0,0.3,26.7,899.0,1010.59,692.37
2018,9,4,12,30,921.0,119.0,0.3,26.7,899.0,1008.73,691.33
2018,9,4,12,45,923.5,116.0,0.35,26.65,891.5,1001.5,688.55
2018,9,4,13,0,926.0,113.0,0.4,26.6,884.0,990.35,683.64
2018,9,4,13,15,922.0,112.0,0.4,26.45,867.0,971.29,673.27
2018,9,4,13,30,918.0,111.0,0.4,26.3,850.0,948.61,660.85
2018,9,4,13,45,911.5,110.0,0.4,26.15,825.5,920.22,644.99
2018,9,4,14,0,905.0,109.0,0.4,26.0,801.0,888.59,627.11
2018,9,4,14,15,895.5,107.5,0.45,25.75,769.0,850.92,606.53
2018,9,4,14,30,886.0,106.0,0.5,25.5,737.0,810.57,583.92
2018,9,4,14,45,874.0,103.5,0.5,25.3,699.0,764.9,556.5
2018,9,4,15,0,862.0,101.0,0.5,25.1,661.0,723.58,530.16
2018,9,4,15,15,846.0,98.5,0.5,25.1,618.0,670.57,494.47
2018,9,4,15,30,830.0,96.0,0.5,25.1,575.0,616.42,457.03
2018,9,4,15,45,809.0,92.5,0.5,24.4,527.5,557.66,416.23
2018,9,4,16,0,788.0,89.0,0.5,23.7,480.0,498.92,373.74
2018,9,4,16,15,759.0,85.0,0.5,23.25,429.5,436.42,326.39
2018,9,4,16,30,730.0,81.0,0.5,22.8,379.0,374.92,277.94
2018,9,4,16,45,690.0,76.0,0.5,22.35,327.0,311.07,226.2
2018,9,4,17,0,650.0,71.0,0.5,21.9,275.0,250.82,176.03
2018,9,4,17,15,592.0,64.5,0.55,21.05,224.0,189.35,125.61
2018,9,4,17,30,534.0,58.0,0.6,20.2,173.0,134.44,81.81
2018,9,4,17,45,443.0,48.0,0.6,19.4,126.0,80.65,44.07
2018,9,4,18,0,352.0,38.0,0.6,18.6,79.0,38.36,21.13
2018,9,4,18,15,221.5,25.0,0.6,17.9,46.5,20.63,6.02
2018,9,4,18,30,91.0,12.0,0.6,17.2,14.0,9.44,0.0
2018,9,4,18,45,45.5,6.0,0.6,16.45,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,5,5,45,61.5,9.0,0.95,15.0,11.5,0.0,0.0
2018,9,5,6,0,123.0,18.0,0.9,15.3,23.0,14.16,0.0
2018,9,5,6,15,248.0,31.5,0.75,15.95,59.5,24.05,13.3
2018,9,5,6,30,373.0,45.0,0.6,16.6,96.0,57.92,31.83
2018,9,5,6,45,456.5,54.0,0.5,17.3,143.5,102.66,60.52
2018,9,5,7,0,540.0,63.0,0.4,18.0,191.0,157.82,102.36
2018,9,5,7,15,594.5,69.5,0.35,18.5,242.0,213.84,148.75
2018,9,5,7,30,649.0,76.0,0.3,19.0,293.0,275.85,200.44
2018,9,5,7,45,687.0,81.5,0.3,19.5,344.5,336.58,250.89
2018,9,5,8,0,725.0,87.0,0.3,20.0,396.0,400.57,302.31
2018,9,5,8,15,752.5,91.0,0.3,20.4,445.5,460.95,349.45
2018,9,5,8,30,780.0,95.0,0.3,20.8,495.0,522.37,395.52
2018,9,5,8,45,800.5,98.0,0.3,21.25,541.0,579.64,436.84
2018,9,5,9,0,821.0,101.0,0.3,21.7,587.0,636.74,476.5
2018,9,5,9,15,835.5,104.0,0.35,22.0,628.5,689.28,512.61
2018,9,5,9,30,850.0,107.0,0.4,22.3,670.0,740.47,546.89
2018,9,5,9,45,861.0,109.5,0.4,22.55,706.0,786.84,575.74
2018,9,5,10,0,872.0,112.0,0.4,22.8,742.0,822.06,596.24
2018,9,5,10,15,881.0,113.0,0.4,23.0,771.5,859.79,618.38
2018,9,5,10,30,890.0,114.0,0.4,23.2,801.0,894.76,638.48
2018,9,5,10,45,896.0,115.0,0.45,23.45,823.5,924.09,655.84
2018,9,5,11,0,902.0,116.0,0.5,23.7,846.0,950.15,671.25
2018,9,5,11,15,906.0,117.0,0.5,23.75,861.5,970.92,682.91
2018,9,5,11,30,910.0,118.0,0.5,23.8,877.0,988.09,692.49
2018,9,5,11,45,912.5,118.5,0.5,23.9,884.5,999.64,698.66
2018,9,5,12,0,915.0,119.0,0.5,24.0,892.0,1007.39,702.72
2018,9,5,12,15,917.0,117.0,0.55,23.9,891.0,1008.36,704.57
2018,9,5,12,30,919.0,115.0,0.6,23.8,890.0,1005.44,704.31
2018,9,5,12,45,920.5,112.5,0.6,23.7,882.0,997.65,700.13
2018,9,5,13,0,922.0,110.0,0.6,23.6,874.0,985.98,693.76
2018,9,5,13,15,918.0,109.0,0.6,23.45,857.0,966.87,683.11
2018,9,5,13,30,914.0,108.0,0.6,23.3,840.0,944.16,670.37
2018,9,5,13,45,908.0,106.5,0.65,23.15,815.5,915.69,655.08
2018,9,5,14,0,902.0,105.0,0.7,23.0,791.0,883.97,637.61
2018,9,5,14,15,894.0,103.0,0.7,22.75,760.0,847.01,615.92
2018,9,5,14,30,886.0,101.0,0.7,22.5,729.0,807.28,592.22
2018,9,5,14,45,874.5,99.0,0.7,22.3,691.5,762.37,564.66
2018,9,5,15,0,863.0,97.0,0.7,22.1,654.0,715.39,534.27
2018,9,5,15,15,847.5,94.5,0.7,22.1,611.0,668.83,502.09
2018,9,5,15,30,832.0,92.0,0.7,22.1,568.0,614.86,463.91
2018,9,5,15,45,810.5,88.5,0.7,21.4,520.5,555.66,421.95
2018,9,5,16,0,789.0,85.0,0.7,20.7,473.0,496.53,378.3
2018,9,5,16,15,760.5,81.5,0.7,20.25,423.0,434.64,330.44
2018,9,5,16,30,732.0,78.0,0.7,19.8,373.0,374.25,281.86
2018,9,5,16,45,691.5,73.0,0.7,19.35,321.0,309.49,228.46
2018,9,5,17,0,651.0,68.0,0.7,18.9,269.0,248.99,177.2
2018,9,5,17,15,591.0,61.5,0.7,18.25,218.0,187.02,125.38
2018,9,5,17,30,531.0,55.0,0.7,17.6,167.0,131.86,80.7
2018,9,5,17,45,437.0,46.0,0.7,17.0,121.0,78.82,43.12
2018,9,5,18,0,343.0,37.0,0.7,16.4,75.0,37.63,20.57
2018,9,5,18,15,207.5,23.5,0.7,15.9,43.0,19.38,3.02
2018,9,5,18,30,72.0,10.0,0.7,15.4,11.0,7.87,0.0
2018,9,5,18,45,36.0,5.0,0.7,14.95,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,6,5,45,68.0,8.5,0.65,13.9,11.0,0.0,0.0
2018,9,6,6,0,136.0,17.0,0.6,14.3,22.0,13.38,0.0
2018,9,6,6,15,262.0,29.5,0.6,14.95,58.0,24.3,13.22
2018,9,6,6,30,388.0,42.0,0.6,15.6,94.0,57.78,30.87
2018,9,6,6,45,429.0,53.0,0.6,16.3,134.0,100.4,59.93
2018,9,6,7,0,470.0,64.0,0.6,17.0,174.0,148.09,98.02
2018,9,6,7,15,340.5,93.0,0.55,17.65,183.0,170.44,123.84
2018,9,6,7,30,211.0,122.0,0.5,18.3,192.0,173.85,132.55
2018,9,6,7,45,323.5,128.5,0.5,18.95,256.0,235.56,181.09
2018,9,6,8,0,436.0,135.0,0.5,19.6,320.0,319.01,246.06
2018,9,6,8,15,485.5,143.0,0.45,20.4,372.0,377.85,290.97
2018,9,6,8,30,535.0,151.0,0.4,21.2,424.0,441.07,337.74
2018,9,6,8,45,573.5,155.5,0.4,22.0,472.5,505.12,383.68
2018,9,6,9,0,612.0,160.0,0.4,22.8,521.0,565.44,425.45
2018,9,6,9,15,705.5,142.0,0.45,23.3,586.0,643.7,480.09
2018,9,6,9,30,799.0,124.0,0.5,23.8,651.0,723.51,534.12
2018,9,6,9,45,817.5,124.5,0.5,24.35,689.0,771.81,563.96
2018,9,6,10,0,836.0,125.0,0.5,24.9,727.0,818.55,591.27
2018,9,6,10,15,834.5,132.0,0.5,25.2,753.0,853.26,611.04
2018,9,6,10,30,833.0,139.0,0.5,25.5,779.0,884.66,628.69
2018,9,6,10,45,873.5,124.5,0.5,25.85,813.0,916.3,646.25
2018,9,6,11,0,914.0,110.0,0.5,26.2,847.0,958.1,669.83
2018,9,6,11,15,920.5,109.0,0.5,26.4,862.5,979.36,680.99
2018,9,6,11,30,927.0,108.0,0.5,26.6,878.0,997.02,690.32
2018,9,6,11,45,931.5,107.0,0.5,26.8,886.0,1009.05,696.4
2018,9,6,12,0,936.0,106.0,0.5,27.0,894.0,1017.23,700.37
2018,9,6,12,15,937.5,105.0,0.55,27.05,893.5,1018.61,702.05
2018,9,6,12,30,939.0,104.0,0.6,27.1,893.0,1016.03,701.61
2018,9,6,12,45,938.5,102.5,0.6,27.15,884.0,1007.06,696.39
2018,9,6,13,0,938.0,101.0,0.6,27.2,875.0,994.18,689.03
2018,9,6,13,15,934.5,100.0,0.6,27.15,858.0,975.17,678.39
2018,9,6,13,30,931.0,99.0,0.6,27.1,841.0,952.47,665.64
2018,9,6,13,45,926.5,97.5,0.6,27.05,817.0,924.8,649.88
2018,9,6,14,0,922.0,96.0,0.6,27.0,793.0,893.73,632.03
2018,9,6,14,15,914.5,94.0,0.65,26.85,762.0,856.44,611.33
2018,9,6,14,30,907.0,92.0,0.7,26.7,731.0,816.28,588.5
2018,9,6,14,45,897.0,89.5,0.7,26.55,693.5,771.07,561.2
2018,9,6,15,0,887.0,87.0,0.7,26.4,656.0,723.63,531.45
2018,9,6,15,15,872.0,85.0,0.7,26.4,613.0,671.4,496.15
2018,9,6,15,30,857.0,83.0,0.7,26.4,570.0,617.9,458.91
2018,9,6,15,45,837.0,80.0,0.7,25.85,522.5,562.98,420.26
2018,9,6,16,0,817.0,77.0,0.7,25.3,475.0,503.74,376.99
2018,9,6,16,15,789.5,73.5,0.7,24.85,424.0,440.79,329.13
2018,9,6,16,30,762.0,70.0,0.7,24.4,373.0,379.21,280.37
2018,9,6,16,45,722.5,65.5,0.75,23.95,321.0,314.34,227.75
2018,9,6,17,0,683.0,61.0,0.8,23.5,269.0,252.97,176.45
2018,9,6,17,15,623.0,55.5,0.8,22.55,217.5,188.93,123.67
2018,9,6,17,30,563.0,50.0,0.8,21.6,166.0,132.73,78.71
2018,9,6,17,45,468.0,41.5,0.8,20.65,119.5,78.0,40.51
2018,9,6,18,0,373.0,33.0,0.8,19.7,73.0,35.18,17.62
2018,9,6,18,15,227.5,21.0,0.8,19.1,41.5,17.35,0.0
2018,9,6,18,30,82.0,9.0,0.8,18.5,10.0,7.08,0.0
2018,9,6,18,45,41.0,4.5,0.85,17.85,5.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,7,5,45,55.5,7.5,1.15,16.2,9.5,0.0,0.0
2018,9,7,6,0,111.0,15.0,1.1,16.6,19.0,11.8,0.0
2018,9,7,6,15,219.0,29.0,0.95,17.65,52.5,22.12,10.96
2018,9,7,6,30,327.0,43.0,0.8,18.7,86.0,56.67,30.84
2018,9,7,6,45,400.5,55.0,0.65,19.7,131.5,100.36,60.14
2018,9,7,7,0,474.0,67.0,0.5,20.7,177.0,153.31,100.66
2018,9,7,7,15,525.0,77.0,0.45,21.4,226.5,207.93,145.52
2018,9,7,7,30,576.0,87.0,0.4,22.1,276.0,268.33,195.13
2018,9,7,7,45,611.5,95.0,0.4,22.8,325.5,326.61,242.7
2018,9,7,8,0,647.0,103.0,0.4,23.5,375.0,388.05,291.15
2018,9,7,8,15,674.0,109.0,0.35,24.05,423.0,446.3,335.4
2018,9,7,8,30,701.0,115.0,0.3,24.6,471.0,505.98,378.81
2018,9,7,8,45,720.0,121.5,0.3,25.2,516.0,562.52,418.6
2018,9,7,9,0,739.0,128.0,0.3,25.8,561.0,619.03,456.85
2018,9,7,9,15,756.5,131.5,0.35,26.15,602.0,671.17,492.01
2018,9,7,9,30,774.0,135.0,0.4,26.5,643.0,722.44,525.7
2018,9,7,9,45,788.0,137.0,0.4,26.85,678.5,764.29,551.82
2018,9,7,10,0,802.0,139.0,0.4,27.2,714.0,807.99,577.75
2018,9,7,10,15,812.5,141.5,0.45,27.4,744.0,847.2,601.35
2018,9,7,10,30,823.0,144.0,0.5,27.6,774.0,883.89,623.27
2018,9,7,10,45,830.5,144.5,0.5,27.8,796.0,913.21,639.55
2018,9,7,11,0,838.0,145.0,0.5,28.0,818.0,939.42,653.96
2018,9,7,11,15,844.5,145.0,0.55,28.1,833.5,960.95,666.87
2018,9,7,11,30,851.0,145.0,0.6,28.2,849.0,979.04,677.85
2018,9,7,11,45,855.5,144.0,0.6,28.3,856.5,990.65,683.99
2018,9,7,12,0,860.0,143.0,0.6,28.4,864.0,998.56,688.11
2018,9,7,12,15,874.0,135.0,0.65,28.4,867.0,989.71,683.77
2018,9,7,12,30,888.0,127.0,0.7,28.4,870.0,992.53,686.77
2018,9,7,12,45,904.5,116.5,0.7,28.35,866.0,991.23,686.31
2018,9,7,13,0,921.0,106.0,0.7,28.3,862.0,985.6,683.44
2018,9,7,13,15,919.0,104.0,0.75,28.15,845.5,967.12,674.26
2018,9,7,13,30,917.0,102.0,0.8,28.0,829.0,944.95,662.97
2018,9,7,13,45,913.5,99.0,0.8,27.85,805.0,916.85,647.05
2018,9,7,14,0,910.0,96.0,0.8,27.7,781.0,885.34,629.0
2018,9,7,14,15,903.0,94.0,0.85,27.45,750.0,848.72,608.66
2018,9,7,14,30,896.0,92.0,0.9,27.2,719.0,809.24,586.16
2018,9,7,14,45,887.5,89.0,0.9,26.95,682.0,764.95,559.41
2018,9,7,15,0,879.0,86.0,0.9,26.7,645.0,718.33,530.19
2018,9,7,15,15,864.0,83.5,0.9,26.7,602.0,665.85,494.43
2018,9,7,15,30,849.0,81.0,0.9,26.7,559.0,612.12,456.74
2018,9,7,15,45,832.0,77.0,0.95,26.05,512.5,558.16,419.03
2018,9,7,16,0,815.0,73.0,1.0,25.4,466.0,499.62,376.33
2018,9,7,16,15,792.0,69.0,1.0,24.9,416.5,438.28,329.17
2018,9,7,16,30,769.0,65.0,1.0,24.4,367.0,377.83,280.74
2018,9,7,16,45,734.0,60.0,1.0,23.9,315.5,313.57,227.85
2018,9,7,17,0,699.0,55.0,1.0,23.4,264.0,252.31,175.97
2018,9,7,17,15,644.5,50.0,1.0,22.65,213.5,190.2,124.0
2018,9,7,17,30,590.0,45.0,1.0,21.9,163.0,134.13,78.6
2018,9,7,17,45,501.0,37.0,1.0,21.15,117.0,77.32,38.51
2018,9,7,18,0,412.0,29.0,1.0,20.4,71.0,32.95,14.97
2018,9,7,18,15,255.0,19.0,1.0,19.75,40.5,15.75,0.0
2018,9,7,18,30,98.0,9.0,1.0,19.1,10.0,7.08,0.0
2018,9,7,18,45,49.0,4.5,1.0,18.5,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,8,5,45,42.0,5.5,1.0,15.2,7.0,0.0,0.0
2018,9,8,6,0,84.0,11.0,1.0,15.4,14.0,8.65,0.0
2018,9,8,6,15,45.5,26.5,0.95,16.15,28.5,20.0,9.03
2018,9,8,6,30,7.0,42.0,0.9,16.9,43.0,32.16,20.59
2018,9,8,6,45,34.5,63.5,0.9,17.65,71.0,54.02,38.07
2018,9,8,7,0,62.0,85.0,0.9,18.4,99.0,79.38,58.37
2018,9,8,7,15,255.0,91.5,0.85,19.15,171.5,145.66,106.73
2018,9,8,7,30,448.0,98.0,0.8,19.9,244.0,235.85,176.01
2018,9,8,7,45,629.5,81.5,0.8,20.7,324.0,323.36,243.99
2018,9,8,8,0,811.0,65.0,0.8,21.5,404.0,424.9,322.16
2018,9,8,8,15,828.0,69.5,0.8,22.05,452.0,485.16,369.33
2018,9,8,8,30,845.0,74.0,0.8,22.6,500.0,542.41,412.69
2018,9,8,8,45,829.5,86.0,0.8,23.15,536.5,593.92,449.88
2018,9,8,9,0,814.0,98.0,0.8,23.7,573.0,638.53,480.73
2018,9,8,9,15,857.5,91.5,0.8,23.95,623.5,695.06,520.03
2018,9,8,9,30,901.0,85.0,0.8,24.2,674.0,757.78,561.31
2018,9,8,9,45,901.0,91.5,0.85,24.45,707.5,800.84,587.97
2018,9,8,10,0,901.0,98.0,0.9,24.7,741.0,840.72,612.5
2018,9,8,10,15,920.0,94.5,0.9,24.85,774.0,883.09,637.87
2018,9,8,10,30,939.0,91.0,0.9,25.0,807.0,923.12,661.39
2018,9,8,10,45,946.5,90.5,0.95,25.15,830.0,953.33,679.48
2018,9,8,11,0,954.0,90.0,1.0,25.3,853.0,980.13,695.57
2018,9,8,11,15,959.0,90.5,1.0,25.4,869.0,1002.07,707.9
2018,9,8,11,30,964.0,91.0,1.0,25.5,885.0,1020.21,718.01
2018,9,8,11,45,967.5,91.0,1.0,25.6,893.0,1032.48,724.65
2018,9,8,12,0,971.0,91.0,1.0,25.7,901.0,1040.74,729.05
2018,9,8,12,15,972.0,90.5,1.05,25.7,900.5,1041.98,730.66
2018,9,8,12,30,973.0,90.0,1.1,25.7,900.0,1039.11,729.99
2018,9,8,12,45,941.0,105.0,1.1,25.7,881.5,1016.77,716.63
2018,9,8,13,0,909.0,120.0,1.1,25.7,863.0,990.58,701.19
2018,9,8,13,15,916.0,113.5,1.1,25.55,849.0,976.08,693.46
2018,9,8,13,30,923.0,107.0,1.1,25.4,835.0,957.5,683.1
2018,9,8,13,45,932.5,99.0,1.1,25.25,815.5,935.51,670.68
2018,9,8,14,0,942.0,91.0,1.1,25.1,796.0,909.27,655.61
2018,9,8,14,15,942.0,86.5,1.1,24.9,766.5,874.67,635.26
2018,9,8,14,30,942.0,82.0,1.1,24.7,737.0,836.58,612.54
2018,9,8,14,45,932.5,80.5,1.1,24.5,699.5,791.22,584.75
2018,9,8,15,0,923.0,79.0,1.1,24.3,662.0,743.48,554.89
2018,9,8,15,15,860.5,88.5,1.1,24.3,603.0,669.83,503.71
2018,9,8,15,30,798.0,98.0,1.1,24.3,544.0,603.63,456.43
2018,9,8,15,45,669.0,116.0,1.1,23.6,468.0,507.36,387.1
2018,9,8,16,0,540.0,134.0,1.1,22.9,392.0,413.32,317.57
2018,9,8,16,15,640.5,101.0,1.1,22.4,374.0,401.6,307.07
2018,9,8,16,30,741.0,68.0,1.1,21.9,356.0,370.47,279.05
2018,9,8,16,45,728.5,62.0,1.1,21.35,311.0,314.32,231.23
2018,9,8,17,0,716.0,56.0,1.1,20.8,266.0,258.5,182.34
2018,9,8,17,15,649.0,50.5,1.1,20.1,212.5,192.08,126.65
2018,9,8,17,30,582.0,45.0,1.1,19.4,159.0,132.03,77.99
2018,9,8,17,45,486.5,38.0,1.1,18.65,113.5,77.3,39.31
2018,9,8,18,0,391.0,31.0,1.1,17.9,68.0,34.47,16.17
2018,9,8,18,15,218.0,18.5,1.1,17.35,37.0,15.31,0.0
2018,9,8,18,30,45.0,6.0,1.1,16.8,6.0,4.72,0.0
2018,9,8,18,45,22.5,3.0,1.1,16.2,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,9,5,45,52.0,6.5,1.45,14.65,8.0,0.0,0.0
2018,9,9,6,0,104.0,13.0,1.4,14.9,16.0,10.23,0.0
2018,9,9,6,15,223.0,27.0,1.3,15.7,50.0,22.18,10.07
2018,9,9,6,30,342.0,41.0,1.2,16.5,84.0,58.8,31.48
2018,9,9,6,45,421.0,51.5,1.05,17.25,129.5,103.42,62.17
2018,9,9,7,0,500.0,62.0,0.9,18.0,175.0,157.96,104.88
2018,9,9,7,15,575.0,68.0,0.85,18.75,229.5,217.07,153.68
2018,9,9,7,30,650.0,74.0,0.8,19.5,284.0,284.69,209.72
2018,9,9,7,45,688.0,80.0,0.75,20.25,335.5,346.48,261.09
2018,9,9,8,0,726.0,86.0,0.7,21.0,387.0,411.54,313.13
2018,9,9,8,15,697.0,102.5,0.7,21.7,420.5,456.9,349.1
2018,9,9,8,30,668.0,119.0,0.7,22.4,454.0,497.52,379.78
2018,9,9,8,45,697.0,122.5,0.65,23.1,501.0,555.6,421.26
2018,9,9,9,0,726.0,126.0,0.6,23.8,548.0,614.6,461.5
2018,9,9,9,15,766.5,123.0,0.65,24.15,596.5,672.72,501.73
2018,9,9,9,30,807.0,120.0,0.7,24.5,645.0,734.5,543.32
2018,9,9,9,45,815.0,124.5,0.7,24.9,679.5,778.97,570.77
2018,9,9,10,0,823.0,129.0,0.7,25.3,714.0,821.16,595.66
2018,9,9,10,15,870.5,115.0,0.75,25.55,756.0,865.04,622.48
2018,9,9,10,30,918.0,101.0,0.8,25.8,798.0,918.16,654.8
2018,9,9,10,45,915.5,105.5,0.8,26.05,817.5,943.95,668.68
2018,9,9,11,0,913.0,110.0,0.8,26.3,837.0,965.95,680.57
2018,9,9,11,15,928.5,105.5,0.85,26.4,856.0,991.9,696.32
2018,9,9,11,30,944.0,101.0,0.9,26.5,875.0,1014.42,709.97
2018,9,9,11,45,948.0,100.0,0.95,26.55,882.5,1025.89,717.19
2018,9,9,12,0,952.0,99.0,1.0,26.6,890.0,1033.41,722.29
2018,9,9,12,15,953.0,98.5,1.0,26.55,889.5,1034.56,722.99
2018,9,9,12,30,954.0,98.0,1.0,26.5,889.0,1031.66,721.48
2018,9,9,12,45,952.5,97.5,1.0,26.5,879.5,1022.35,716.12
2018,9,9,13,0,951.0,97.0,1.0,26.5,870.0,1009.07,708.55
2018,9,9,13,15,949.5,95.0,1.05,26.4,853.5,990.33,698.98
2018,9,9,13,30,948.0,93.0,1.1,26.3,837.0,967.76,687.07
2018,9,9,13,45,945.5,91.0,1.1,26.2,813.5,940.58,671.42
2018,9,9,14,0,943.0,89.0,1.1,26.1,790.0,909.82,653.51
2018,9,9,14,15,936.0,87.0,1.1,25.9,758.5,871.92,631.19
2018,9,9,14,30,929.0,85.0,1.1,25.7,727.0,831.06,606.77
2018,9,9,14,45,919.5,82.0,1.1,25.5,688.5,784.5,578.27
2018,9,9,15,0,910.0,79.0,1.1,25.3,650.0,735.62,547.71
2018,9,9,15,15,895.0,77.0,1.1,25.3,606.5,682.06,510.9
2018,9,9,15,30,880.0,75.0,1.1,25.3,563.0,627.18,472.06
2018,9,9,15,45,861.0,72.0,1.15,24.6,515.0,568.01,430.4
2018,9,9,16,0,842.0,69.0,1.2,23.9,467.0,508.56,386.59
2018,9,9,16,15,815.0,66.0,1.2,23.4,416.0,447.34,338.93
2018,9,9,16,30,788.0,63.0,1.2,22.9,365.0,384.85,288.43
2018,9,9,16,45,747.5,59.0,1.2,22.35,312.0,318.44,233.39
2018,9,9,17,0,707.0,55.0,1.2,21.8,259.0,255.63,179.85
2018,9,9,17,15,645.5,49.5,1.2,21.0,207.0,190.87,125.45
2018,9,9,17,30,584.0,44.0,1.2,20.2,155.0,133.07,78.43
2018,9,9,17,45,482.0,36.5,1.15,19.4,109.5,75.97,38.11
2018,9,9,18,0,380.0,29.0,1.1,18.6,64.0,32.81,14.44
2018,9,9,18,15,219.5,17.5,1.1,18.05,35.0,13.77,0.0
2018,9,9,18,30,59.0,6.0,1.1,17.5,6.0,4.72,0.0
2018,9,9,18,45,29.5,3.0,1.1,16.9,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
