Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,22,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,20,5,45,24.0,3.0,0.8,13.05,3.0,0.0,0.0
2018,9,20,6,0,48.0,6.0,0.8,13.2,6.0,4.72,0.0
2018,9,20,6,15,197.5,19.0,0.8,14.1,35.5,24.25,0.0
2018,9,20,6,30,347.0,32.0,0.8,15.0,65.0,68.09,33.93
2018,9,20,6,45,453.5,40.0,0.75,15.9,110.5,118.35,72.51
2018,9,20,7,0,560.0,48.0,0.7,16.8,156.0,181.82,123.88
2018,9,20,7,15,624.0,54.0,0.65,17.55,207.5,243.89,177.12
2018,9,20,7,30,688.0,60.0,0.6,18.3,259.0,312.99,235.43
2018,9,20,7,45,729.5,63.5,0.6,19.1,310.5,376.97,288.63
2018,9,20,8,0,771.0,67.0,0.6,19.9,362.0,444.35,342.33
2018,9,20,8,15,800.0,70.5,0.55,20.75,412.0,508.18,390.68
2018,9,20,8,30,829.0,74.0,0.5,21.6,462.0,573.28,437.56
2018,9,20,8,45,850.0,76.0,0.45,22.45,508.0,632.59,478.13
2018,9,20,9,0,871.0,78.0,0.4,23.3,554.0,685.99,512.97
2018,9,20,9,15,885.0,81.0,0.4,23.95,595.5,739.54,546.73
2018,9,20,9,30,899.0,84.0,0.4,24.6,637.0,791.5,577.37
2018,9,20,9,45,908.5,86.0,0.35,25.3,672.0,836.86,602.03
2018,9,20,10,0,918.0,88.0,0.3,26.0,707.0,879.72,624.58
2018,9,20,10,15,926.5,88.5,0.3,26.4,735.5,917.36,645.14
2018,9,20,10,30,935.0,89.0,0.3,26.8,764.0,951.98,663.69
2018,9,20,10,45,940.5,90.0,0.3,27.2,785.5,981.15,678.83
2018,9,20,11,0,946.0,91.0,0.3,27.6,807.0,1006.8,691.85
2018,9,20,11,15,949.5,91.5,0.3,27.8,821.0,1026.3,701.83
2018,9,20,11,30,953.0,92.0,0.3,28.0,835.0,1041.96,709.7
2018,9,20,11,45,954.5,92.0,0.3,28.2,840.5,1051.16,713.97
2018,9,20,12,0,956.0,92.0,0.3,28.4,846.0,1056.34,716.13
2018,9,20,12,15,956.0,91.5,0.35,28.45,843.5,1055.43,716.58
2018,9,20,12,30,956.0,91.0,0.4,28.5,841.0,1050.46,714.93
2018,9,20,12,45,954.0,90.5,0.4,28.6,830.5,1039.5,708.62
2018,9,20,13,0,952.0,90.0,0.4,28.7,820.0,1024.58,700.21
2018,9,20,13,15,947.5,89.0,0.45,28.65,801.5,1002.86,689.5
2018,9,20,13,30,943.0,88.0,0.5,28.6,783.0,977.45,676.64
2018,9,20,13,45,935.5,87.5,0.5,28.55,757.0,946.34,659.22
2018,9,20,14,0,928.0,87.0,0.5,28.5,731.0,911.98,639.8
2018,9,20,14,15,917.5,85.5,0.5,28.35,697.5,870.99,616.36
2018,9,20,14,30,907.0,84.0,0.5,28.2,664.0,827.37,591.05
2018,9,20,14,45,893.5,82.0,0.5,28.05,625.0,778.56,562.02
2018,9,20,15,0,880.0,80.0,0.5,27.9,586.0,727.87,531.28
2018,9,20,15,15,862.0,77.5,0.5,27.9,541.5,672.05,494.57
2018,9,20,15,30,844.0,75.0,0.5,27.9,497.0,620.03,458.76
2018,9,20,15,45,818.5,72.5,0.5,27.35,448.5,557.73,415.52
2018,9,20,16,0,793.0,70.0,0.5,26.8,400.0,496.01,370.9
2018,9,20,16,15,756.5,66.0,0.6,26.1,348.5,428.59,321.06
2018,9,20,16,30,720.0,62.0,0.7,25.4,297.0,363.73,270.58
2018,9,20,16,45,667.0,57.0,0.75,24.65,245.5,295.2,215.17
2018,9,20,17,0,614.0,52.0,0.8,23.9,194.0,231.97,162.34
2018,9,20,17,15,529.0,45.0,0.85,22.85,145.5,165.66,108.03
2018,9,20,17,30,444.0,38.0,0.9,21.8,97.0,109.52,63.37
2018,9,20,17,45,300.5,27.5,0.95,20.8,59.5,55.32,23.55
2018,9,20,18,0,157.0,17.0,1.0,19.8,22.0,17.19,0.0
2018,9,20,18,15,78.5,8.5,1.0,19.4,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.3,19.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.3,18.75,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,21,5,45,27.0,3.0,0.85,14.45,3.0,0.0,0.0
2018,9,21,6,0,54.0,6.0,0.8,14.5,6.0,4.72,0.0
2018,9,21,6,15,206.5,18.0,0.7,15.6,34.5,22.07,0.0
2018,9,21,6,30,359.0,30.0,0.6,16.7,63.0,69.17,33.42
2018,9,21,6,45,461.0,38.5,0.5,17.75,108.5,120.14,73.0
2018,9,21,7,0,563.0,47.0,0.4,18.8,154.0,183.82,124.27
2018,9,21,7,15,625.0,53.0,0.35,19.55,205.0,245.66,176.77
2018,9,21,7,30,687.0,59.0,0.3,20.3,256.0,314.24,233.84
2018,9,21,7,45,727.0,63.5,0.25,21.05,307.5,378.63,286.25
2018,9,21,8,0,767.0,68.0,0.2,21.8,359.0,446.29,338.8
2018,9,21,8,15,795.5,72.0,0.2,22.4,409.0,510.25,386.89
2018,9,21,8,30,824.0,76.0,0.2,23.0,459.0,575.44,433.76
2018,9,21,8,45,844.0,79.0,0.2,23.6,505.0,635.01,474.75
2018,9,21,9,0,864.0,82.0,0.2,24.2,551.0,694.18,513.87
2018,9,21,9,15,879.5,83.5,0.2,24.6,592.0,741.1,543.36
2018,9,21,9,30,895.0,85.0,0.2,25.0,633.0,792.34,573.84
2018,9,21,9,45,906.0,87.0,0.25,25.35,668.5,838.73,601.45
2018,9,21,10,0,917.0,89.0,0.3,25.7,704.0,882.73,627.31
2018,9,21,10,15,924.5,90.0,0.3,25.95,732.0,919.94,647.98
2018,9,21,10,30,932.0,91.0,0.3,26.2,760.0,954.09,666.66
2018,9,21,10,45,937.0,92.5,0.3,26.4,781.5,983.2,682.33
2018,9,21,11,0,942.0,94.0,0.3,26.6,803.0,1008.78,695.89
2018,9,21,11,15,944.5,94.5,0.3,26.75,816.0,1027.17,705.39
2018,9,21,11,30,947.0,95.0,0.3,26.9,829.0,1041.7,712.8
2018,9,21,11,45,947.0,95.5,0.35,27.0,834.0,1049.83,717.96
2018,9,21,12,0,947.0,96.0,0.4,27.1,839.0,1053.95,721.04
2018,9,21,12,15,947.0,95.5,0.4,27.1,836.5,1052.96,720.4
2018,9,21,12,30,947.0,95.0,0.4,27.1,834.0,1047.93,717.64
2018,9,21,12,45,945.5,94.0,0.4,27.1,823.5,1036.89,711.53
2018,9,21,13,0,944.0,93.0,0.4,27.1,813.0,1021.91,703.31
2018,9,21,13,15,939.5,92.0,0.4,26.95,794.5,1000.23,691.66
2018,9,21,13,30,935.0,91.0,0.4,26.8,776.0,974.89,677.92
2018,9,21,13,45,927.5,90.5,0.4,26.65,750.0,943.87,660.76
2018,9,21,14,0,920.0,90.0,0.4,26.5,724.0,909.64,641.59
2018,9,21,14,15,910.0,88.5,0.45,26.3,691.0,869.22,619.51
2018,9,21,14,30,900.0,87.0,0.5,26.1,658.0,826.18,595.41
2018,9,21,14,45,886.5,85.0,0.5,25.9,619.0,777.54,566.33
2018,9,21,15,0,873.0,83.0,0.5,25.7,580.0,727.06,535.55
2018,9,21,15,15,854.5,80.5,0.5,25.7,535.5,676.71,501.99
2018,9,21,15,30,836.0,78.0,0.5,25.7,491.0,619.17,462.22
2018,9,21,15,45,811.0,74.5,0.5,25.05,442.5,556.37,418.49
2018,9,21,16,0,786.0,71.0,0.5,24.4,394.0,494.13,373.25
2018,9,21,16,15,750.5,67.0,0.5,23.85,343.0,427.46,322.6
2018,9,21,16,30,715.0,63.0,0.5,23.3,292.0,363.25,271.64
2018,9,21,16,45,662.0,57.5,0.5,22.75,240.5,294.42,215.5
2018,9,21,17,0,609.0,52.0,0.5,22.2,189.0,231.07,162.24
2018,9,21,17,15,524.0,44.5,0.55,21.05,141.0,164.53,107.7
2018,9,21,17,30,439.0,37.0,0.6,19.9,93.0,108.21,62.69
2018,9,21,17,45,289.5,26.0,0.6,18.8,56.0,52.92,20.87
2018,9,21,18,0,140.0,15.0,0.6,17.7,19.0,15.3,0.0
2018,9,21,18,15,70.0,7.5,0.6,17.2,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,22,5,45,22.0,3.0,0.95,11.95,2.5,0.0,0.0
2018,9,22,6,0,44.0,6.0,0.9,12.1,5.0,0.0,0.0
2018,9,22,6,15,188.0,18.5,0.85,13.0,32.5,22.42,0.0
2018,9,22,6,30,332.0,31.0,0.8,13.9,60.0,68.63,33.71
2018,9,22,6,45,438.5,39.5,0.75,14.85,105.0,119.09,73.96
2018,9,22,7,0,545.0,48.0,0.7,15.8,150.0,182.79,126.01
2018,9,22,7,15,610.0,54.0,0.65,16.55,200.5,244.66,179.35
2018,9,22,7,30,675.0,60.0,0.6,17.3,251.0,313.44,237.62
2018,9,22,7,45,717.0,64.0,0.6,18.05,302.0,377.62,291.16
2018,9,22,8,0,759.0,68.0,0.6,18.8,353.0,445.26,345.24
2018,9,22,8,15,788.0,71.5,0.6,19.65,402.5,508.58,393.73
2018,9,22,8,30,817.0,75.0,0.6,20.5,452.0,573.17,440.96
2018,9,22,8,45,838.0,77.5,0.6,21.35,498.0,632.47,482.41
2018,9,22,9,0,859.0,80.0,0.6,22.2,544.0,685.66,518.13
2018,9,22,9,15,869.5,83.5,0.6,22.65,583.0,736.62,550.85
2018,9,22,9,30,880.0,87.0,0.6,23.1,622.0,785.71,580.59
2018,9,22,9,45,776.5,128.0,0.6,23.6,620.0,788.29,579.23
2018,9,22,10,0,673.0,169.0,0.6,24.1,618.0,777.72,569.7
2018,9,22,10,15,581.5,211.5,0.6,24.35,611.0,754.67,551.79
2018,9,22,10,30,490.0,254.0,0.6,24.6,604.0,732.97,534.52
2018,9,22,10,45,514.5,253.5,0.65,24.85,630.5,769.32,558.83
2018,9,22,11,0,539.0,253.0,0.7,25.1,657.0,804.35,581.33
2018,9,22,11,15,729.5,177.5,0.7,25.1,734.0,931.05,663.56
2018,9,22,11,30,920.0,102.0,0.7,25.1,811.0,1025.1,719.06
2018,9,22,11,45,933.5,96.5,0.7,25.15,820.5,1039.78,726.05
2018,9,22,12,0,947.0,91.0,0.7,25.2,830.0,1050.57,732.04
2018,9,22,12,15,948.5,89.5,0.7,25.3,827.5,1049.85,731.18
2018,9,22,12,30,950.0,88.0,0.7,25.4,825.0,1045.09,728.22
2018,9,22,12,45,950.0,86.0,0.7,25.45,814.5,1034.26,721.96
2018,9,22,13,0,950.0,84.0,0.7,25.5,804.0,1019.45,713.51
2018,9,22,13,15,946.0,83.0,0.7,25.5,785.5,998.03,701.33
2018,9,22,13,30,942.0,82.0,0.7,25.5,767.0,972.91,687.02
2018,9,22,13,45,936.0,80.5,0.75,25.5,741.5,941.87,670.08
2018,9,22,14,0,930.0,79.0,0.8,25.5,716.0,907.52,650.93
2018,9,22,14,15,914.5,80.0,0.8,25.3,681.5,864.86,625.88
2018,9,22,14,30,899.0,81.0,0.8,25.1,647.0,819.94,599.09
2018,9,22,14,45,878.5,80.0,0.8,24.9,605.0,767.04,566.6
2018,9,22,15,0,858.0,79.0,0.8,24.7,563.0,712.9,532.69
2018,9,22,15,15,841.5,75.0,0.8,24.7,519.0,657.32,495.16
2018,9,22,15,30,825.0,71.0,0.8,24.7,475.0,605.46,458.44
2018,9,22,15,45,798.0,69.0,0.8,23.95,427.5,543.76,414.64
2018,9,22,16,0,771.0,67.0,0.8,23.2,380.0,482.85,369.56
2018,9,22,16,15,669.0,71.5,0.85,22.6,317.5,395.63,303.25
2018,9,22,16,30,567.0,76.0,0.9,22.0,255.0,317.67,242.03
2018,9,22,16,45,506.5,67.5,0.9,21.4,206.0,251.78,188.01
2018,9,22,17,0,446.0,59.0,0.9,20.8,157.0,192.52,138.23
2018,9,22,17,15,394.0,48.0,0.9,20.05,118.0,139.89,93.59
2018,9,22,17,30,342.0,37.0,0.9,19.3,79.0,93.63,55.15
2018,9,22,17,45,219.5,25.0,0.95,18.6,47.0,45.62,16.21
2018,9,22,18,0,97.0,13.0,1.0,17.9,15.0,12.72,0.0
2018,9,22,18,15,48.5,6.5,1.0,17.45,7.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,5,45,17.5,3.0,1.0,12.9,2.5,0.0,0.0
2018,9,23,6,0,35.0,6.0,1.0,12.9,5.0,0.0,0.0
2018,9,23,6,15,166.0,18.5,1.0,13.45,30.5,22.07,0.0
2018,9,23,6,30,297.0,31.0,1.0,14.0,56.0,65.96,32.19
2018,9,23,6,45,406.0,40.0,0.95,14.55,100.0,115.67,72.63
2018,9,23,7,0,515.0,49.0,0.9,15.1,144.0,178.76,124.46
2018,9,23,7,15,583.5,55.0,0.9,15.85,194.0,240.08,177.56
2018,9,23,7,30,652.0,61.0,0.9,16.6,244.0,309.01,236.39
2018,9,23,7,45,698.0,65.5,0.85,17.35,295.5,373.71,290.59
2018,9,23,8,0,744.0,70.0,0.8,18.1,347.0,442.85,345.99
2018,9,23,8,15,775.0,73.0,0.75,18.9,396.0,505.99,394.47
2018,9,23,8,30,806.0,76.0,0.7,19.7,445.0,570.61,441.75
2018,9,23,8,45,829.5,78.0,0.7,20.5,491.0,630.44,483.98
2018,9,23,9,0,853.0,80.0,0.7,21.3,537.0,690.21,524.49
2018,9,23,9,15,869.5,81.5,0.7,21.85,578.0,737.22,554.47
2018,9,23,9,30,886.0,83.0,0.7,22.4,619.0,788.76,585.91
2018,9,23,9,45,899.0,84.0,0.65,22.9,654.5,835.24,612.52
2018,9,23,10,0,912.0,85.0,0.6,23.4,690.0,879.5,637.09
2018,9,23,10,15,921.0,86.5,0.6,23.65,719.5,918.3,659.32
2018,9,23,10,30,930.0,88.0,0.6,23.9,749.0,954.14,679.51
2018,9,23,10,45,936.5,88.5,0.65,24.15,770.5,983.36,696.59
2018,9,23,11,0,943.0,89.0,0.7,24.4,792.0,1009.11,711.63
2018,9,23,11,15,947.5,90.0,0.7,24.55,806.5,1029.84,722.86
2018,9,23,11,30,952.0,91.0,0.7,24.7,821.0,1046.76,731.9
2018,9,23,11,45,953.5,91.5,0.7,24.8,827.0,1056.23,736.77
2018,9,23,12,0,955.0,92.0,0.7,24.9,833.0,1061.68,739.48
2018,9,23,12,15,957.5,91.0,0.7,24.95,831.5,1062.41,739.71
2018,9,23,12,30,960.0,90.0,0.7,25.0,830.0,1059.06,737.73
2018,9,23,12,45,960.0,88.5,0.7,25.05,820.0,1048.6,731.69
2018,9,23,13,0,960.0,87.0,0.7,25.1,810.0,1034.12,723.47
2018,9,23,13,15,955.5,86.0,0.7,25.05,791.0,1011.95,711.02
2018,9,23,13,30,951.0,85.0,0.7,25.0,772.0,986.06,696.44
2018,9,23,13,45,944.5,84.0,0.7,24.95,746.5,954.8,678.57
2018,9,23,14,0,938.0,83.0,0.7,24.9,721.0,920.23,658.59
2018,9,23,14,15,928.0,81.5,0.7,24.75,687.5,879.03,634.54
2018,9,23,14,30,918.0,80.0,0.7,24.6,654.0,835.17,608.53
2018,9,23,14,45,904.0,79.0,0.7,24.5,615.0,786.37,578.8
2018,9,23,15,0,890.0,78.0,0.7,24.4,576.0,735.74,547.34
2018,9,23,15,15,871.5,75.5,0.7,24.4,531.0,678.88,509.4
2018,9,23,15,30,853.0,73.0,0.7,24.4,486.0,625.94,472.21
2018,9,23,15,45,826.5,70.0,0.7,23.85,437.0,561.87,426.79
2018,9,23,16,0,800.0,67.0,0.7,23.3,388.0,498.5,380.0
2018,9,23,16,15,761.0,63.5,0.75,22.75,336.0,429.89,327.59
2018,9,23,16,30,722.0,60.0,0.8,22.2,284.0,364.12,274.95
2018,9,23,16,45,665.0,55.0,0.8,21.6,232.5,293.92,217.0
2018,9,23,17,0,608.0,50.0,0.8,21.0,181.0,229.82,162.48
2018,9,23,17,15,514.5,42.5,0.9,20.1,132.5,161.43,105.98
2018,9,23,17,30,421.0,35.0,1.0,19.2,84.0,104.35,59.99
2018,9,23,17,45,269.5,24.0,1.1,18.3,49.5,49.1,13.85
2018,9,23,18,0,118.0,13.0,1.2,17.4,15.0,13.35,0.0
2018,9,23,18,15,59.0,6.5,1.2,17.05,7.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,24,5,45,26.0,3.0,1.1,15.45,2.5,0.0,0.0
2018,9,24,6,0,52.0,6.0,1.1,15.6,5.0,0.0,0.0
2018,9,24,6,15,207.0,16.5,0.95,16.3,31.0,23.07,0.0
2018,9,24,6,30,362.0,27.0,0.8,17.0,57.0,71.09,32.08
2018,9,24,6,45,467.0,35.0,0.65,17.7,101.5,123.71,75.53
2018,9,24,7,0,572.0,43.0,0.5,18.4,146.0,188.62,128.56
2018,9,24,7,15,634.5,49.0,0.45,19.2,197.0,251.71,182.54
2018,9,24,7,30,697.0,55.0,0.4,20.0,248.0,321.57,240.97
2018,9,24,7,45,738.0,59.0,0.3,20.75,299.5,386.68,293.85
2018,9,24,8,0,779.0,63.0,0.2,21.5,351.0,455.13,346.66
2018,9,24,8,15,807.5,66.5,0.2,22.2,400.5,519.29,394.67
2018,9,24,8,30,836.0,70.0,0.2,22.9,450.0,584.62,441.35
2018,9,24,8,45,856.5,72.5,0.2,23.6,496.0,639.48,478.93
2018,9,24,9,0,877.0,75.0,0.2,24.3,542.0,698.19,517.56
2018,9,24,9,15,893.0,76.5,0.2,24.85,583.5,751.75,550.19
2018,9,24,9,30,909.0,78.0,0.2,25.4,625.0,803.84,580.61
2018,9,24,9,45,921.5,79.0,0.2,26.0,660.5,850.74,606.94
2018,9,24,10,0,934.0,80.0,0.2,26.6,696.0,895.32,631.34
2018,9,24,10,15,941.5,81.0,0.2,26.9,724.0,932.87,651.81
2018,9,24,10,30,949.0,82.0,0.2,27.2,752.0,967.29,670.26
2018,9,24,10,45,954.0,83.0,0.2,27.5,773.5,996.04,685.22
2018,9,24,11,0,959.0,84.0,0.2,27.8,795.0,1021.19,698.07
2018,9,24,11,15,962.0,84.5,0.2,27.95,808.0,1040.08,707.73
2018,9,24,11,30,965.0,85.0,0.2,28.1,821.0,1055.06,715.28
2018,9,24,11,45,965.5,85.5,0.25,28.3,826.0,1063.55,720.2
2018,9,24,12,0,966.0,86.0,0.3,28.5,831.0,1067.96,723.09
2018,9,24,12,15,965.0,86.0,0.3,28.5,828.0,1066.21,722.03
2018,9,24,12,30,964.0,86.0,0.3,28.5,825.0,1060.38,718.86
2018,9,24,12,45,961.0,85.5,0.35,28.5,813.5,1047.95,713.25
2018,9,24,13,0,958.0,85.0,0.4,28.5,802.0,1031.57,705.52
2018,9,24,13,15,953.0,84.0,0.4,28.4,783.0,1008.86,693.27
2018,9,24,13,30,948.0,83.0,0.4,28.3,764.0,982.47,678.94
2018,9,24,13,45,941.0,82.5,0.4,28.2,738.0,951.3,661.74
2018,9,24,14,0,934.0,82.0,0.4,28.1,712.0,916.86,642.51
2018,9,24,14,15,924.0,80.5,0.4,27.9,678.5,875.71,619.23
2018,9,24,14,30,914.0,79.0,0.4,27.7,645.0,831.9,594.04
2018,9,24,14,45,900.0,77.0,0.4,27.5,605.5,782.08,564.6
2018,9,24,15,0,886.0,75.0,0.4,27.3,566.0,730.45,533.45
2018,9,24,15,15,867.5,72.5,0.4,27.3,521.5,673.72,496.57
2018,9,24,15,30,849.0,70.0,0.4,27.3,477.0,616.19,457.17
2018,9,24,15,45,823.0,67.5,0.4,26.65,428.5,557.86,416.71
2018,9,24,16,0,797.0,65.0,0.4,26.0,380.0,495.46,371.62
2018,9,24,16,15,760.0,61.0,0.45,25.35,329.0,427.41,320.77
2018,9,24,16,30,723.0,57.0,0.5,24.7,278.0,362.01,269.45
2018,9,24,16,45,667.5,52.0,0.5,24.05,226.5,292.29,212.74
2018,9,24,17,0,612.0,47.0,0.5,23.4,175.0,228.21,158.96
2018,9,24,17,15,520.5,40.0,0.6,22.4,128.0,160.79,103.88
2018,9,24,17,30,429.0,33.0,0.7,21.4,81.0,104.16,58.45
2018,9,24,17,45,267.0,22.0,0.75,20.45,46.5,47.03,8.38
2018,9,24,18,0,105.0,11.0,0.8,19.5,12.0,11.51,0.0
2018,9,24,18,15,52.5,5.5,0.85,19.25,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,25,5,45,14.5,2.0,0.65,13.8,1.5,0.0,0.0
2018,9,25,6,0,29.0,4.0,0.6,13.9,3.0,0.0,0.0
2018,9,25,6,15,196.0,15.5,0.55,14.95,29.5,22.44,0.0
2018,9,25,6,30,363.0,27.0,0.5,16.0,56.0,72.41,31.9
2018,9,25,6,45,474.0,34.5,0.45,17.0,101.0,126.43,77.49
2018,9,25,7,0,585.0,42.0,0.4,18.0,146.0,193.01,131.82
2018,9,25,7,15,649.5,47.5,0.35,18.85,197.5,257.2,186.69
2018,9,25,7,30,714.0,53.0,0.3,19.7,249.0,328.35,246.02
2018,9,25,7,45,755.5,56.5,0.25,20.55,300.5,394.2,299.54
2018,9,25,8,0,797.0,60.0,0.2,21.4,352.0,463.39,353.04
2018,9,25,8,15,825.0,63.5,0.2,22.2,402.0,528.26,401.35
2018,9,25,8,30,853.0,67.0,0.2,23.0,452.0,589.95,445.29
2018,9,25,8,45,873.0,69.0,0.2,23.85,498.0,649.02,485.35
2018,9,25,9,0,893.0,71.0,0.2,24.7,544.0,707.6,523.37
2018,9,25,9,15,906.5,73.0,0.2,25.35,584.5,760.55,554.88
2018,9,25,9,30,920.0,75.0,0.2,26.0,625.0,811.78,584.35
2018,9,25,9,45,929.5,76.5,0.2,26.7,659.5,857.16,609.33
2018,9,25,10,0,939.0,78.0,0.2,27.4,694.0,899.95,632.27
2018,9,25,10,15,945.5,79.5,0.2,27.7,722.0,937.28,652.51
2018,9,25,10,30,952.0,81.0,0.2,28.0,750.0,971.39,670.69
2018,9,25,10,45,957.5,81.5,0.2,28.35,771.0,1000.04,685.38
2018,9,25,11,0,963.0,82.0,0.2,28.7,792.0,1025.09,697.96
2018,9,25,11,15,966.0,83.0,0.2,28.9,805.5,1044.53,707.75
2018,9,25,11,30,969.0,84.0,0.2,29.1,819.0,1060.03,715.41
2018,9,25,11,45,970.0,84.0,0.2,29.25,824.0,1068.4,719.26
2018,9,25,12,0,971.0,84.0,0.2,29.4,829.0,1072.66,721.02
2018,9,25,12,15,969.5,84.5,0.25,29.45,826.0,1070.88,720.93
2018,9,25,12,30,968.0,85.0,0.3,29.5,823.0,1064.99,718.78
2018,9,25,12,45,964.5,85.0,0.3,29.55,811.5,1052.51,711.85
2018,9,25,13,0,961.0,85.0,0.3,29.6,800.0,1036.06,702.84
2018,9,25,13,15,956.0,84.5,0.3,29.5,781.0,1013.76,690.97
2018,9,25,13,30,951.0,84.0,0.3,29.4,762.0,987.77,677.04
2018,9,25,13,45,943.5,83.0,0.35,29.3,735.5,955.41,660.38
2018,9,25,14,0,936.0,82.0,0.4,29.2,709.0,919.81,641.66
2018,9,25,14,15,925.5,80.5,0.4,28.95,675.5,878.08,618.3
2018,9,25,14,30,915.0,79.0,0.4,28.7,642.0,833.74,593.03
2018,9,25,14,45,901.5,77.0,0.4,28.45,602.5,784.18,564.02
2018,9,25,15,0,888.0,75.0,0.4,28.2,563.0,732.77,533.26
2018,9,25,15,15,869.0,72.5,0.4,28.2,518.0,675.53,496.24
2018,9,25,15,30,850.0,70.0,0.4,28.2,473.0,617.55,456.68
2018,9,25,15,45,823.0,67.0,0.4,27.45,424.0,558.01,415.71
2018,9,25,16,0,796.0,64.0,0.4,26.7,375.0,494.51,370.12
2018,9,25,16,15,757.5,60.5,0.5,25.8,323.5,426.3,319.91
2018,9,25,16,30,719.0,57.0,0.6,24.9,272.0,360.9,269.03
2018,9,25,16,45,662.0,51.5,0.65,24.05,221.0,290.35,211.86
2018,9,25,17,0,605.0,46.0,0.7,23.2,170.0,225.66,157.6
2018,9,25,17,15,510.5,39.0,0.75,22.2,123.0,158.09,102.15
2018,9,25,17,30,416.0,32.0,0.8,21.2,76.0,101.62,56.52
2018,9,25,17,45,256.0,21.0,0.85,20.2,43.5,45.04,1.7
2018,9,25,18,0,96.0,10.0,0.9,19.2,11.0,10.56,0.0
2018,9,25,18,15,48.0,5.0,0.9,18.8,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,26,5,45,13.5,2.0,0.85,14.55,1.5,0.0,0.0
2018,9,26,6,0,27.0,4.0,0.8,14.5,3.0,0.0,0.0
2018,9,26,6,15,186.5,15.5,0.7,15.45,28.0,22.59,0.0
2018,9,26,6,30,346.0,27.0,0.6,16.4,53.0,71.53,30.34
2018,9,26,6,45,456.0,35.0,0.45,17.35,97.5,125.49,77.29
2018,9,26,7,0,566.0,43.0,0.3,18.3,142.0,191.88,131.43
2018,9,26,7,15,630.5,49.5,0.25,19.15,193.0,255.57,185.65
2018,9,26,7,30,695.0,56.0,0.2,20.0,244.0,326.83,244.75
2018,9,26,7,45,735.5,60.0,0.15,20.9,295.0,391.87,297.32
2018,9,26,8,0,776.0,64.0,0.1,21.8,346.0,460.17,349.85
2018,9,26,8,15,804.0,67.5,0.1,22.65,395.0,524.01,397.09
2018,9,26,8,30,832.0,71.0,0.1,23.5,444.0,588.96,442.91
2018,9,26,8,45,823.0,80.5,0.1,24.35,481.0,637.27,475.01
2018,9,26,9,0,814.0,90.0,0.1,25.2,518.0,682.35,503.66
2018,9,26,9,15,846.5,88.5,0.1,25.85,563.5,742.97,541.53
2018,9,26,9,30,879.0,87.0,0.1,26.5,609.0,795.66,571.92
2018,9,26,9,45,882.0,92.0,0.15,27.15,641.5,837.91,595.79
2018,9,26,10,0,885.0,97.0,0.2,27.8,674.0,877.24,617.73
2018,9,26,10,15,832.5,121.0,0.2,28.25,682.0,895.53,626.22
2018,9,26,10,30,780.0,145.0,0.2,28.7,690.0,896.39,624.43
2018,9,26,10,45,746.0,163.5,0.2,29.15,697.0,911.7,631.83
2018,9,26,11,0,712.0,182.0,0.2,29.6,704.0,914.74,631.66
2018,9,26,11,15,739.5,174.5,0.2,29.8,725.0,946.15,649.43
2018,9,26,11,30,767.0,167.0,0.2,30.0,746.0,974.68,664.96
2018,9,26,11,45,761.0,172.0,0.2,30.25,749.5,980.38,666.95
2018,9,26,12,0,755.0,177.0,0.2,30.5,753.0,982.48,667.32
2018,9,26,12,15,846.5,137.0,0.2,30.6,780.5,1021.58,689.85
2018,9,26,12,30,938.0,97.0,0.2,30.7,808.0,1050.35,705.7
2018,9,26,12,45,898.0,111.5,0.25,30.8,784.5,1017.84,687.57
2018,9,26,13,0,858.0,126.0,0.3,30.9,761.0,995.89,676.55
2018,9,26,13,15,788.5,148.0,0.3,30.8,720.0,936.72,642.72
2018,9,26,13,30,719.0,170.0,0.3,30.7,679.0,884.97,613.35
2018,9,26,13,45,684.5,174.0,0.35,30.65,644.5,837.59,586.84
2018,9,26,14,0,650.0,178.0,0.4,30.6,610.0,788.96,558.61
2018,9,26,14,15,707.5,146.5,0.4,30.3,595.5,781.35,556.46
2018,9,26,14,30,765.0,115.0,0.4,30.0,581.0,761.58,545.73
2018,9,26,14,45,724.0,117.5,0.45,29.75,536.0,704.33,511.11
2018,9,26,15,0,683.0,120.0,0.5,29.5,491.0,643.9,472.47
2018,9,26,15,15,576.0,133.5,0.5,29.5,429.0,550.94,408.53
2018,9,26,15,30,469.0,147.0,0.5,29.5,367.0,458.67,343.49
2018,9,26,15,45,382.5,144.5,0.5,28.6,311.5,379.51,287.23
2018,9,26,16,0,296.0,142.0,0.5,27.7,256.0,297.14,226.64
2018,9,26,16,15,368.0,111.0,0.5,26.8,232.5,292.38,222.81
2018,9,26,16,30,440.0,80.0,0.5,25.9,209.0,267.07,201.09
2018,9,26,16,45,468.5,66.5,0.5,24.95,180.5,239.61,176.14
2018,9,26,17,0,497.0,53.0,0.5,24.0,152.0,202.89,142.28
2018,9,26,17,15,413.5,43.5,0.55,22.95,109.5,141.46,92.08
2018,9,26,17,30,330.0,34.0,0.6,21.9,67.0,90.27,50.41
2018,9,26,17,45,196.5,21.0,0.65,20.9,37.5,39.42,0.0
2018,9,26,18,0,63.0,8.0,0.7,19.9,8.0,8.12,0.0
2018,9,26,18,15,31.5,4.0,0.65,19.55,4.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.15,18.65,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,27,5,45,8.0,1.5,1.1,16.9,1.0,0.0,0.0
2018,9,27,6,0,16.0,3.0,1.1,16.9,2.0,0.0,0.0
2018,9,27,6,15,138.5,15.5,0.9,17.6,24.5,20.39,0.0
2018,9,27,6,30,261.0,28.0,0.7,18.3,47.0,62.87,25.59
2018,9,27,6,45,372.0,38.0,0.55,18.95,89.0,114.25,71.21
2018,9,27,7,0,483.0,48.0,0.4,19.6,131.0,177.99,122.85
2018,9,27,7,15,546.5,55.5,0.35,20.45,178.5,238.08,173.72
2018,9,27,7,30,610.0,63.0,0.3,21.3,226.0,305.25,229.26
2018,9,27,7,45,635.0,71.5,0.25,22.15,271.5,363.47,276.59
2018,9,27,8,0,660.0,80.0,0.2,23.0,317.0,423.54,323.04
2018,9,27,8,15,672.0,89.5,0.2,23.6,360.0,479.05,364.66
2018,9,27,8,30,684.0,99.0,0.2,24.2,403.0,534.37,404.31
2018,9,27,8,45,717.0,101.5,0.2,24.85,449.5,595.51,446.5
2018,9,27,9,0,750.0,104.0,0.2,25.5,496.0,657.76,487.75
2018,9,27,9,15,755.0,111.0,0.2,25.9,531.5,704.88,517.67
2018,9,27,9,30,760.0,118.0,0.2,26.3,567.0,750.03,544.97
2018,9,27,9,45,742.5,132.0,0.25,26.7,591.5,782.13,563.75
2018,9,27,10,0,725.0,146.0,0.3,27.1,616.0,810.14,580.02
2018,9,27,10,15,678.5,171.0,0.3,27.35,625.5,819.6,584.04
2018,9,27,10,30,632.0,196.0,0.3,27.6,635.0,822.68,583.99
2018,9,27,10,45,649.5,197.5,0.3,27.85,660.0,857.78,605.02
2018,9,27,11,0,667.0,199.0,0.3,28.1,685.0,890.71,623.64
2018,9,27,11,15,695.5,192.0,0.3,28.15,706.5,923.38,642.46
2018,9,27,11,30,724.0,185.0,0.3,28.2,728.0,953.34,659.55
2018,9,27,11,45,745.0,176.5,0.3,28.25,738.5,971.18,669.4
2018,9,27,12,0,766.0,168.0,0.3,28.3,749.0,985.57,677.44
2018,9,27,12,15,829.0,138.5,0.35,28.35,765.0,1007.44,691.18
2018,9,27,12,30,892.0,109.0,0.4,28.4,781.0,1019.39,699.08
2018,9,27,12,45,821.0,138.0,0.4,28.4,749.5,986.11,679.48
2018,9,27,13,0,750.0,167.0,0.4,28.4,718.0,944.36,655.39
2018,9,27,13,15,705.5,179.0,0.4,28.25,687.0,900.05,629.98
2018,9,27,13,30,661.0,191.0,0.4,28.1,656.0,853.65,602.96
2018,9,27,13,45,674.5,176.5,0.4,27.95,636.0,832.27,591.39
2018,9,27,14,0,688.0,162.0,0.4,27.8,616.0,807.2,577.1
2018,9,27,14,15,649.0,164.0,0.45,27.5,575.5,751.13,543.42
2018,9,27,14,30,610.0,166.0,0.5,27.2,535.0,694.99,508.59
2018,9,27,14,45,479.5,188.0,0.5,26.9,466.5,581.81,431.91
2018,9,27,15,0,349.0,210.0,0.5,26.6,398.0,469.78,353.7
2018,9,27,15,15,331.0,191.5,0.5,26.6,358.0,421.13,319.97
2018,9,27,15,30,313.0,173.0,0.5,26.6,318.0,373.45,285.48
2018,9,27,15,45,450.0,132.5,0.5,25.6,316.5,407.12,312.32
2018,9,27,16,0,587.0,92.0,0.5,24.6,315.0,417.63,319.84
2018,9,27,16,15,503.5,88.0,0.5,23.95,260.0,338.82,259.25
2018,9,27,16,30,420.0,84.0,0.5,23.3,205.0,263.59,200.4
2018,9,27,16,45,296.0,74.5,0.5,22.65,151.5,184.34,137.84
2018,9,27,17,0,172.0,65.0,0.5,22.0,98.0,113.51,82.0
2018,9,27,17,15,130.0,48.5,0.5,21.35,69.0,77.08,52.0
2018,9,27,17,30,88.0,32.0,0.5,20.7,40.0,46.09,26.07
2018,9,27,17,45,51.0,18.0,0.55,20.05,22.0,21.09,0.0
2018,9,27,18,0,14.0,4.0,0.6,19.4,4.0,3.57,0.0
2018,9,27,18,15,7.0,2.0,0.55,19.05,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,9,28,5,45,7.0,1.0,0.4,14.4,1.0,0.0,0.0
2018,9,28,6,0,14.0,2.0,0.4,14.5,2.0,0.0,0.0
2018,9,28,6,15,14.0,8.5,0.4,15.0,9.0,7.57,0.0
2018,9,28,6,30,14.0,15.0,0.4,15.5,16.0,13.56,2.07
2018,9,28,6,45,7.0,27.0,0.4,16.05,27.5,21.95,12.08
2018,9,28,7,0,0.0,39.0,0.4,16.6,39.0,29.86,19.48
2018,9,28,7,15,14.0,62.0,0.35,17.05,65.5,53.14,39.02
2018,9,28,7,30,28.0,85.0,0.3,17.5,92.0,82.75,63.82
2018,9,28,7,45,155.0,107.5,0.3,17.95,161.0,168.03,133.17
2018,9,28,8,0,282.0,130.0,0.3,18.4,230.0,271.47,215.52
2018,9,28,8,15,372.0,134.5,0.3,18.95,286.5,354.65,279.72
2018,9,28,8,30,462.0,139.0,0.3,19.5,343.0,435.8,340.69
2018,9,28,8,45,441.0,162.0,0.3,20.05,373.0,471.0,365.06
2018,9,28,9,0,420.0,185.0,0.3,20.6,403.0,502.93,386.57
2018,9,28,9,15,564.0,158.5,0.3,20.9,475.5,605.2,460.31
2018,9,28,9,30,708.0,132.0,0.3,21.2,548.0,726.66,543.18
2018,9,28,9,45,788.5,112.0,0.3,21.55,600.0,796.43,585.84
2018,9,28,10,0,869.0,92.0,0.3,21.9,652.0,862.87,625.77
2018,9,28,10,15,876.5,93.5,0.35,21.95,679.0,898.7,647.24
2018,9,28,10,30,884.0,95.0,0.4,22.0,706.0,931.62,667.31
2018,9,28,10,45,889.0,96.5,0.4,22.05,726.0,959.09,682.91
2018,9,28,11,0,894.0,98.0,0.4,22.1,746.0,983.19,696.49
2018,9,28,11,15,897.0,98.5,0.4,22.05,758.0,1000.73,706.41
2018,9,28,11,30,900.0,99.0,0.4,22.0,770.0,1014.61,714.3
2018,9,28,11,45,900.5,99.5,0.4,21.95,774.5,1022.26,718.59
2018,9,28,12,0,901.0,100.0,0.4,21.9,779.0,1026.09,720.81
2018,9,28,12,15,902.5,98.5,0.45,21.8,776.5,1024.88,721.54
2018,9,28,12,30,904.0,97.0,0.5,21.7,774.0,1019.82,720.15
2018,9,28,12,45,904.0,95.0,0.5,21.65,763.5,1008.88,714.04
2018,9,28,13,0,904.0,93.0,0.5,21.6,753.0,994.15,705.81
2018,9,28,13,15,899.5,92.0,0.5,21.45,734.5,972.5,693.72
2018,9,28,13,30,895.0,91.0,0.5,21.3,716.0,947.38,679.59
2018,9,28,13,45,887.5,90.0,0.55,21.2,690.5,916.19,662.57
2018,9,28,14,0,880.0,89.0,0.6,21.1,665.0,881.99,643.49
2018,9,28,14,15,870.0,87.0,0.6,20.85,633.0,841.73,619.65
2018,9,28,14,30,860.0,85.0,0.6,20.6,601.0,799.04,593.93
2018,9,28,14,45,846.0,82.5,0.6,20.35,562.5,750.52,563.89
2018,9,28,15,0,832.0,80.0,0.6,20.1,524.0,706.97,536.75
2018,9,28,15,15,811.5,77.5,0.6,20.1,480.5,650.29,497.74
2018,9,28,15,30,791.0,75.0,0.6,20.1,437.0,593.17,456.93
2018,9,28,15,45,764.0,71.5,0.6,19.25,390.5,531.12,412.41
2018,9,28,16,0,737.0,68.0,0.6,18.4,344.0,470.0,366.56
2018,9,28,16,15,698.0,63.5,0.6,17.85,295.0,403.56,314.22
2018,9,28,16,30,659.0,59.0,0.6,17.3,246.0,340.87,262.61
2018,9,28,16,45,592.5,53.5,0.6,16.75,196.5,270.45,203.51
2018,9,28,17,0,526.0,48.0,0.6,16.2,147.0,207.19,149.02
2018,9,28,17,15,344.5,40.0,0.6,15.6,97.0,123.94,82.85
2018,9,28,17,30,163.0,32.0,0.6,15.0,47.0,62.03,35.07
2018,9,28,17,45,101.5,19.0,0.55,14.4,26.0,24.11,0.0
2018,9,28,18,0,40.0,6.0,0.5,13.8,5.0,0.0,0.0
2018,9,28,18,15,20.0,3.0,0.5,13.6,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,29,5,45,8.5,1.5,0.6,12.75,1.0,0.0,0.0
2018,9,29,6,0,17.0,3.0,0.6,12.8,2.0,0.0,0.0
2018,9,29,6,15,17.0,7.0,0.6,13.0,7.0,6.63,0.0
2018,9,29,6,30,17.0,11.0,0.6,13.2,12.0,11.76,0.37
2018,9,29,6,45,100.0,24.5,0.6,13.4,40.0,48.8,30.52
2018,9,29,7,0,183.0,38.0,0.6,13.6,68.0,91.42,65.28
2018,9,29,7,15,91.5,41.5,0.6,13.85,56.5,71.22,52.94
2018,9,29,7,30,0.0,45.0,0.6,14.1,45.0,34.4,23.95
2018,9,29,7,45,0.0,32.5,0.65,14.35,32.5,24.78,15.73
2018,9,29,8,0,0.0,20.0,0.7,14.6,20.0,15.22,7.47
2018,9,29,8,15,0.0,26.0,0.7,14.95,26.0,19.82,11.37
2018,9,29,8,30,0.0,32.0,0.7,15.3,32.0,24.44,15.23
2018,9,29,8,45,0.0,47.0,0.7,15.7,47.0,35.98,24.91
2018,9,29,9,0,0.0,62.0,0.7,16.1,62.0,47.57,34.5
2018,9,29,9,15,0.0,57.0,0.7,16.45,57.0,43.73,31.13
2018,9,29,9,30,0.0,52.0,0.7,16.8,52.0,39.9,27.8
2018,9,29,9,45,0.0,55.0,0.7,17.2,55.0,42.24,29.63
2018,9,29,10,0,0.0,58.0,0.7,17.6,58.0,44.59,31.44
2018,9,29,10,15,0.0,89.0,0.7,17.8,89.0,68.63,51.09
2018,9,29,10,30,0.0,120.0,0.7,18.0,120.0,93.82,71.36
2018,9,29,10,45,0.5,120.0,0.75,18.25,120.5,94.3,71.55
2018,9,29,11,0,1.0,120.0,0.8,18.5,121.0,94.8,71.84
2018,9,29,11,15,0.5,112.5,0.8,18.55,113.0,88.18,66.41
2018,9,29,11,30,0.0,105.0,0.8,18.6,105.0,81.58,61.03
2018,9,29,11,45,0.0,106.0,0.8,18.6,106.0,82.41,61.68
2018,9,29,12,0,0.0,107.0,0.8,18.6,107.0,83.23,62.34
2018,9,29,12,15,0.0,103.5,0.8,18.55,103.5,80.38,60.05
2018,9,29,12,30,0.0,100.0,0.8,18.5,100.0,77.52,57.78
2018,9,29,12,45,0.0,105.0,0.8,18.45,105.0,81.57,61.1
2018,9,29,13,0,0.0,110.0,0.8,18.4,110.0,85.63,64.43
2018,9,29,13,15,0.0,105.0,0.8,18.3,105.0,81.52,61.18
2018,9,29,13,30,0.0,100.0,0.8,18.2,100.0,77.42,57.97
2018,9,29,13,45,60.0,126.0,0.8,18.05,165.0,175.38,139.31
2018,9,29,14,0,120.0,152.0,0.8,17.9,230.0,251.67,201.06
2018,9,29,14,15,215.5,168.5,0.8,17.7,300.0,360.82,287.34
2018,9,29,14,30,311.0,185.0,0.8,17.5,370.0,446.37,353.11
2018,9,29,14,45,271.0,178.0,0.8,17.25,331.5,394.82,313.47
2018,9,29,15,0,231.0,171.0,0.8,17.0,293.0,345.8,276.21
2018,9,29,15,15,150.0,143.0,0.8,17.0,219.5,237.18,190.73
2018,9,29,15,30,69.0,115.0,0.8,17.0,146.0,151.22,120.9
2018,9,29,15,45,137.5,104.5,0.75,16.6,158.0,186.73,151.1
2018,9,29,16,0,206.0,94.0,0.7,16.2,170.0,203.51,164.62
2018,9,29,16,15,147.0,85.5,0.65,15.9,135.5,155.41,124.36
2018,9,29,16,30,88.0,77.0,0.6,15.6,101.0,106.77,83.75
2018,9,29,16,45,44.0,52.0,0.6,15.35,64.0,62.53,46.67
2018,9,29,17,0,0.0,27.0,0.6,15.1,27.0,20.57,11.82
2018,9,29,17,15,0.0,19.0,0.55,14.8,19.0,14.45,6.41
2018,9,29,17,30,0.0,11.0,0.5,14.5,11.0,8.35,0.56
2018,9,29,17,45,5.0,6.5,0.5,14.25,6.5,5.57,0.0
2018,9,29,18,0,10.0,2.0,0.5,14.0,2.0,0.0,0.0
2018,9,29,18,15,5.0,1.0,0.45,13.9,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.4,13.55,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
