Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,23,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,9,30,6,15,9.0,7.5,0.4,13.7,8.0,6.53,0.0
2018,9,30,6,30,18.0,15.0,0.4,13.9,16.0,15.63,1.49
2018,9,30,6,45,68.0,27.0,0.35,14.1,37.0,41.28,25.47
2018,9,30,7,0,118.0,39.0,0.3,14.3,58.0,70.52,49.88
2018,9,30,7,15,120.5,54.0,0.3,14.55,79.5,93.86,71.11
2018,9,30,7,30,123.0,69.0,0.3,14.8,101.0,117.52,92.24
2018,9,30,7,45,139.5,102.0,0.3,15.05,145.5,157.51,126.1
2018,9,30,8,0,156.0,135.0,0.3,15.3,190.0,206.5,166.36
2018,9,30,8,15,173.0,153.5,0.3,15.7,222.5,242.92,195.51
2018,9,30,8,30,190.0,172.0,0.3,16.1,255.0,281.02,225.35
2018,9,30,8,45,399.0,151.0,0.3,16.5,348.0,436.02,345.92
2018,9,30,9,0,608.0,130.0,0.3,16.9,441.0,592.2,460.24
2018,9,30,9,15,632.0,136.0,0.35,17.4,481.5,646.33,496.23
2018,9,30,9,30,656.0,142.0,0.4,17.9,522.0,700.43,532.62
2018,9,30,9,45,457.0,196.0,0.4,18.4,468.0,608.8,463.49
2018,9,30,10,0,258.0,250.0,0.4,18.9,414.0,489.87,374.78
2018,9,30,10,15,215.0,250.5,0.4,19.3,391.0,461.0,353.39
2018,9,30,10,30,172.0,251.0,0.4,19.7,368.0,407.66,313.32
2018,9,30,10,45,169.5,288.5,0.4,20.1,407.0,449.2,342.56
2018,9,30,11,0,167.0,326.0,0.4,20.5,446.0,490.48,370.15
2018,9,30,11,15,164.0,337.0,0.45,20.7,456.5,502.26,377.71
2018,9,30,11,30,161.0,348.0,0.5,20.9,467.0,513.27,385.06
2018,9,30,11,45,178.5,345.0,0.5,21.1,477.5,528.87,396.06
2018,9,30,12,0,196.0,342.0,0.5,21.3,488.0,543.8,406.52
2018,9,30,12,15,279.0,312.0,0.5,21.4,519.0,618.64,460.21
2018,9,30,12,30,362.0,282.0,0.5,21.5,550.0,667.36,494.84
2018,9,30,12,45,579.5,207.0,0.5,21.55,628.0,832.94,608.69
2018,9,30,13,0,797.0,132.0,0.5,21.6,706.0,948.72,680.91
2018,9,30,13,15,622.0,190.0,0.5,21.55,631.0,835.33,607.76
2018,9,30,13,30,447.0,248.0,0.5,21.5,556.0,706.92,521.6
2018,9,30,13,45,490.0,223.0,0.5,21.4,549.0,706.75,525.15
2018,9,30,14,0,533.0,198.0,0.5,21.3,542.0,701.89,523.82
2018,9,30,14,15,552.5,184.5,0.5,21.15,525.0,684.31,513.32
2018,9,30,14,30,572.0,171.0,0.5,21.0,508.0,663.33,500.46
2018,9,30,14,45,657.5,135.5,0.5,20.85,498.5,676.15,511.68
2018,9,30,15,0,743.0,100.0,0.5,20.7,489.0,665.94,506.51
2018,9,30,15,15,708.0,98.0,0.5,20.7,443.0,606.43,464.39
2018,9,30,15,30,673.0,96.0,0.5,20.7,397.0,545.18,420.44
2018,9,30,15,45,633.5,90.5,0.45,20.1,349.0,479.27,372.12
2018,9,30,16,0,594.0,85.0,0.4,19.5,301.0,415.99,324.06
2018,9,30,16,15,537.0,79.0,0.4,19.1,252.5,347.12,270.12
2018,9,30,16,30,480.0,73.0,0.4,18.7,204.0,283.67,218.65
2018,9,30,16,45,411.5,63.5,0.35,18.25,159.5,218.85,164.85
2018,9,30,17,0,343.0,54.0,0.3,17.8,115.0,158.85,114.36
2018,9,30,17,15,255.0,41.0,0.3,17.35,78.0,103.67,68.83
2018,9,30,17,30,167.0,28.0,0.3,16.9,41.0,58.66,29.17
2018,9,30,17,45,90.5,15.0,0.3,16.4,21.5,20.1,0.0
2018,9,30,18,0,14.0,2.0,0.3,15.9,2.0,0.0,0.0
2018,9,30,18,15,7.0,1.0,0.25,15.75,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,15.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.2,15.05,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.2,14.6,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.2,14.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,14.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,14.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.35,13.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,1,6,15,0.0,1.5,0.4,13.15,1.5,1.18,0.0
2018,10,1,6,30,0.0,3.0,0.4,13.4,3.0,2.27,0.0
2018,10,1,6,45,0.0,5.0,0.35,13.65,5.0,3.78,0.0
2018,10,1,7,0,0.0,7.0,0.3,13.9,7.0,5.3,0.0
2018,10,1,7,15,0.0,8.5,0.3,14.1,8.5,6.44,0.0
2018,10,1,7,30,0.0,10.0,0.3,14.3,10.0,7.59,0.91
2018,10,1,7,45,0.0,24.0,0.3,14.45,24.0,18.27,10.16
2018,10,1,8,0,0.0,38.0,0.3,14.6,38.0,29.01,19.36
2018,10,1,8,15,1.5,84.5,0.3,14.75,85.0,66.4,51.07
2018,10,1,8,30,3.0,131.0,0.3,14.9,132.0,107.13,84.76
2018,10,1,8,45,1.5,120.0,0.3,15.1,120.5,95.97,75.05
2018,10,1,9,0,0.0,109.0,0.3,15.3,109.0,85.24,65.9
2018,10,1,9,15,0.0,105.5,0.3,15.45,105.5,82.11,63.13
2018,10,1,9,30,0.0,102.0,0.3,15.6,102.0,79.1,60.46
2018,10,1,9,45,2.0,136.5,0.3,15.8,138.0,109.61,85.29
2018,10,1,10,0,4.0,171.0,0.3,16.0,174.0,141.1,110.35
2018,10,1,10,15,3.0,154.5,0.3,16.2,156.5,125.79,97.63
2018,10,1,10,30,2.0,138.0,0.3,16.4,139.0,110.79,85.39
2018,10,1,10,45,2.0,142.0,0.35,16.6,143.0,114.19,88.03
2018,10,1,11,0,2.0,146.0,0.4,16.8,147.0,117.59,90.61
2018,10,1,11,15,36.5,216.5,0.4,16.95,243.0,229.68,180.19
2018,10,1,11,30,71.0,287.0,0.4,17.1,339.0,335.97,261.07
2018,10,1,11,45,84.0,303.5,0.4,17.3,365.5,366.78,283.13
2018,10,1,12,0,97.0,320.0,0.4,17.5,392.0,397.61,305.6
2018,10,1,12,15,55.0,277.5,0.4,17.55,318.5,310.59,239.56
2018,10,1,12,30,13.0,235.0,0.4,17.6,245.0,206.83,159.68
2018,10,1,12,45,7.0,188.5,0.4,17.65,194.0,159.22,122.99
2018,10,1,13,0,1.0,142.0,0.4,17.7,143.0,113.24,86.58
2018,10,1,13,15,1.0,138.5,0.4,17.65,139.5,110.28,84.48
2018,10,1,13,30,1.0,135.0,0.4,17.6,136.0,107.34,82.24
2018,10,1,13,45,3.0,159.0,0.4,17.6,161.0,129.67,100.37
2018,10,1,14,0,5.0,183.0,0.4,17.6,186.0,152.57,118.76
2018,10,1,14,15,4.5,172.5,0.4,17.5,175.0,142.99,111.27
2018,10,1,14,30,4.0,162.0,0.4,17.4,164.0,133.5,103.99
2018,10,1,14,45,4.5,159.0,0.4,17.3,161.5,131.51,102.73
2018,10,1,15,0,5.0,156.0,0.4,17.2,159.0,129.57,101.5
2018,10,1,15,15,4.5,146.5,0.4,17.2,149.0,121.2,94.98
2018,10,1,15,30,4.0,137.0,0.4,17.2,139.0,112.97,88.55
2018,10,1,15,45,7.0,127.0,0.35,16.9,130.0,106.45,83.59
2018,10,1,16,0,10.0,117.0,0.3,16.6,121.0,99.72,78.33
2018,10,1,16,15,12.0,102.0,0.3,16.45,106.0,87.75,68.51
2018,10,1,16,30,14.0,87.0,0.3,16.3,91.0,75.64,58.32
2018,10,1,16,45,12.5,70.5,0.3,16.1,73.5,60.78,45.61
2018,10,1,17,0,11.0,54.0,0.3,15.9,56.0,46.16,32.88
2018,10,1,17,15,11.0,37.0,0.35,15.8,38.5,33.52,21.52
2018,10,1,17,30,11.0,20.0,0.4,15.7,21.0,17.88,5.7
2018,10,1,17,45,10.5,10.5,0.45,15.6,11.0,9.23,0.0
2018,10,1,18,0,10.0,1.0,0.5,15.5,1.0,0.0,0.0
2018,10,1,18,15,5.0,0.5,0.45,15.5,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,0.5,14.6,1.5,1.18,0.0
2018,10,2,6,30,0.0,3.0,0.5,14.7,3.0,2.27,0.0
2018,10,2,6,45,3.5,11.0,0.5,14.8,11.5,9.32,1.77
2018,10,2,7,0,7.0,19.0,0.5,14.9,20.0,16.77,8.3
2018,10,2,7,15,7.0,20.5,0.45,15.25,22.0,18.39,9.93
2018,10,2,7,30,7.0,22.0,0.4,15.6,24.0,20.01,11.47
2018,10,2,7,45,3.5,18.0,0.4,15.9,19.0,15.25,7.46
2018,10,2,8,0,0.0,14.0,0.4,16.2,14.0,10.64,3.49
2018,10,2,8,15,0.0,19.0,0.4,17.1,19.0,14.47,6.71
2018,10,2,8,30,0.0,24.0,0.4,18.0,24.0,18.3,9.88
2018,10,2,8,45,0.0,52.0,0.4,18.85,52.0,39.82,27.82
2018,10,2,9,0,0.0,80.0,0.4,19.7,80.0,61.49,45.49
2018,10,2,9,15,37.0,153.0,0.4,19.9,174.0,161.07,126.71
2018,10,2,9,30,74.0,226.0,0.4,20.1,268.0,264.49,207.19
2018,10,2,9,45,110.0,257.0,0.45,20.3,324.0,347.33,269.39
2018,10,2,10,0,146.0,288.0,0.5,20.5,380.0,415.77,319.53
2018,10,2,10,15,165.5,297.0,0.45,20.75,405.5,447.77,341.51
2018,10,2,10,30,185.0,306.0,0.4,21.0,431.0,480.35,363.86
2018,10,2,10,45,128.0,311.5,0.4,21.3,399.0,436.6,329.84
2018,10,2,11,0,71.0,317.0,0.4,21.6,367.0,367.09,277.69
2018,10,2,11,15,186.0,300.5,0.4,21.8,435.0,486.99,367.73
2018,10,2,11,30,301.0,284.0,0.4,22.0,503.0,610.1,454.41
2018,10,2,11,45,230.0,289.0,0.4,22.25,457.0,546.57,406.86
2018,10,2,12,0,159.0,294.0,0.4,22.5,411.0,457.07,342.77
2018,10,2,12,15,176.0,302.5,0.4,22.5,431.5,483.03,362.42
2018,10,2,12,30,193.0,311.0,0.4,22.5,452.0,508.08,380.14
2018,10,2,12,45,280.5,270.5,0.4,22.55,472.0,572.55,427.38
2018,10,2,13,0,368.0,230.0,0.4,22.6,492.0,634.55,471.48
2018,10,2,13,15,369.0,217.5,0.4,22.55,474.0,614.25,457.58
2018,10,2,13,30,370.0,205.0,0.4,22.5,456.0,592.19,443.44
2018,10,2,13,45,211.0,219.0,0.4,22.45,361.0,428.13,325.23
2018,10,2,14,0,52.0,233.0,0.4,22.4,266.0,257.08,196.51
2018,10,2,14,15,85.5,237.0,0.4,22.2,288.0,288.32,222.73
2018,10,2,14,30,119.0,241.0,0.4,22.0,310.0,334.73,258.51
2018,10,2,14,45,273.0,210.5,0.35,21.8,354.5,432.87,334.3
2018,10,2,15,0,427.0,180.0,0.3,21.6,399.0,516.3,396.04
2018,10,2,15,15,464.0,154.0,0.3,21.6,373.0,492.55,378.82
2018,10,2,15,30,501.0,128.0,0.3,21.6,347.0,463.77,358.48
2018,10,2,15,45,466.0,118.0,0.35,20.95,303.5,405.05,315.59
2018,10,2,16,0,431.0,108.0,0.4,20.3,260.0,349.05,273.37
2018,10,2,16,15,315.0,102.0,0.4,19.85,204.0,262.57,205.67
2018,10,2,16,30,199.0,96.0,0.4,19.4,148.0,180.03,139.98
2018,10,2,16,45,171.0,77.0,0.4,18.95,115.0,138.82,105.61
2018,10,2,17,0,143.0,58.0,0.4,18.5,82.0,101.02,73.4
2018,10,2,17,15,145.5,41.5,0.4,18.0,58.5,76.13,50.32
2018,10,2,17,30,148.0,25.0,0.4,17.5,35.0,52.32,20.07
2018,10,2,17,45,79.0,13.5,0.4,17.05,18.5,17.99,0.0
2018,10,2,18,0,10.0,2.0,0.4,16.6,2.0,0.0,0.0
2018,10,2,18,15,5.0,1.0,0.4,16.45,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.4,16.15,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,15.7,1.5,1.18,0.0
2018,10,3,6,30,0.0,3.0,0.4,15.8,3.0,2.27,0.0
2018,10,3,6,45,0.0,5.0,0.3,15.95,5.0,3.78,0.0
2018,10,3,7,0,0.0,7.0,0.2,16.1,7.0,5.3,0.0
2018,10,3,7,15,0.0,10.0,0.2,16.4,10.0,7.58,0.82
2018,10,3,7,30,0.0,13.0,0.2,16.7,13.0,9.87,2.81
2018,10,3,7,45,0.0,17.0,0.25,17.05,17.0,12.92,5.43
2018,10,3,8,0,0.0,21.0,0.3,17.4,21.0,15.98,8.02
2018,10,3,8,15,0.0,34.0,0.3,17.65,34.0,25.95,16.44
2018,10,3,8,30,0.0,47.0,0.3,17.9,47.0,35.95,24.79
2018,10,3,8,45,0.0,75.5,0.3,18.15,75.5,57.98,43.05
2018,10,3,9,0,0.0,104.0,0.3,18.4,104.0,81.13,61.88
2018,10,3,9,15,0.0,91.5,0.3,18.5,91.5,70.57,52.96
2018,10,3,9,30,0.0,79.0,0.3,18.6,79.0,60.76,44.79
2018,10,3,9,45,2.5,103.0,0.3,18.7,104.5,82.0,62.11
2018,10,3,10,0,5.0,127.0,0.3,18.8,130.0,104.24,79.95
2018,10,3,10,15,8.5,165.5,0.3,18.9,171.0,140.52,108.75
2018,10,3,10,30,12.0,204.0,0.3,19.0,212.0,178.04,137.94
2018,10,3,10,45,7.5,185.0,0.3,19.1,190.0,156.83,120.77
2018,10,3,11,0,3.0,166.0,0.3,19.2,168.0,135.86,104.04
2018,10,3,11,15,8.0,181.0,0.35,19.25,186.5,153.87,118.47
2018,10,3,11,30,13.0,196.0,0.4,19.3,205.0,172.14,132.85
2018,10,3,11,45,115.5,248.5,0.4,19.4,332.5,365.29,283.02
2018,10,3,12,0,218.0,301.0,0.4,19.5,460.0,549.4,415.57
2018,10,3,12,15,138.0,264.0,0.4,19.55,364.5,404.52,308.63
2018,10,3,12,30,58.0,227.0,0.4,19.6,269.0,262.98,202.63
2018,10,3,12,45,30.5,179.0,0.4,19.6,201.0,188.05,145.36
2018,10,3,13,0,3.0,131.0,0.4,19.6,133.0,106.01,80.24
2018,10,3,13,15,2.5,129.0,0.4,19.65,130.5,103.81,78.8
2018,10,3,13,30,2.0,127.0,0.4,19.7,128.0,101.63,77.12
2018,10,3,13,45,45.5,146.5,0.4,19.75,175.0,168.2,131.85
2018,10,3,14,0,89.0,166.0,0.4,19.8,222.0,240.1,189.01
2018,10,3,14,15,206.5,197.5,0.4,19.8,318.5,386.8,302.56
2018,10,3,14,30,324.0,229.0,0.4,19.8,415.0,506.78,390.89
2018,10,3,14,45,209.5,221.5,0.4,19.75,338.5,379.65,295.18
2018,10,3,15,0,95.0,214.0,0.4,19.7,262.0,264.63,207.26
2018,10,3,15,15,176.5,190.0,0.4,19.7,269.5,305.56,241.46
2018,10,3,15,30,258.0,166.0,0.4,19.7,277.0,336.44,265.89
2018,10,3,15,45,443.0,120.5,0.4,19.4,285.0,395.05,311.52
2018,10,3,16,0,628.0,75.0,0.4,19.1,293.0,424.99,332.65
2018,10,3,16,15,601.5,66.5,0.4,18.8,249.5,365.83,284.61
2018,10,3,16,30,575.0,58.0,0.4,18.5,206.0,308.66,237.03
2018,10,3,16,45,494.5,52.0,0.4,18.2,159.5,237.73,177.86
2018,10,3,17,0,414.0,46.0,0.4,17.9,113.0,175.74,125.24
2018,10,3,17,15,280.5,34.5,0.4,17.45,72.5,106.59,69.04
2018,10,3,17,30,147.0,23.0,0.4,17.0,32.0,49.99,14.38
2018,10,3,17,45,73.5,11.5,0.4,16.55,16.0,15.97,0.0
2018,10,3,18,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.4,15.35,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.3,14.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.3,14.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.3,13.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,4,6,15,5.0,2.5,0.6,13.0,3.0,2.38,0.0
2018,10,4,6,30,10.0,5.0,0.6,13.0,6.0,5.74,0.0
2018,10,4,6,45,5.0,9.5,0.6,13.05,10.0,8.48,0.97
2018,10,4,7,0,0.0,14.0,0.6,13.1,14.0,10.62,3.35
2018,10,4,7,15,0.0,20.0,0.6,13.15,20.0,15.2,7.43
2018,10,4,7,30,0.0,26.0,0.6,13.2,26.0,19.79,11.49
2018,10,4,7,45,0.0,24.0,0.6,13.3,24.0,18.27,10.19
2018,10,4,8,0,0.0,22.0,0.6,13.4,22.0,16.75,8.86
2018,10,4,8,15,0.0,27.0,0.65,13.6,27.0,20.58,12.13
2018,10,4,8,30,0.0,32.0,0.7,13.8,32.0,24.43,15.37
2018,10,4,8,45,0.0,47.5,0.7,14.0,47.5,36.35,25.47
2018,10,4,9,0,0.0,63.0,0.7,14.2,63.0,48.33,35.48
2018,10,4,9,15,0.0,69.5,0.7,14.55,69.5,53.38,39.55
2018,10,4,9,30,0.0,76.0,0.7,14.9,76.0,58.44,43.6
2018,10,4,9,45,2.0,114.0,0.7,15.2,115.0,90.76,70.27
2018,10,4,10,0,4.0,152.0,0.7,15.5,154.0,124.87,97.88
2018,10,4,10,15,8.5,184.5,0.7,15.8,190.0,157.5,123.92
2018,10,4,10,30,13.0,217.0,0.7,16.1,226.0,191.07,150.29
2018,10,4,10,45,12.5,219.5,0.7,16.45,228.0,192.87,151.16
2018,10,4,11,0,12.0,222.0,0.7,16.8,230.0,194.68,152.19
2018,10,4,11,15,25.5,259.0,0.7,17.1,277.0,263.19,205.6
2018,10,4,11,30,39.0,296.0,0.7,17.4,324.0,315.74,245.26
2018,10,4,11,45,50.5,310.0,0.7,17.7,346.5,342.51,265.05
2018,10,4,12,0,62.0,324.0,0.7,18.0,369.0,369.38,284.9
2018,10,4,12,15,49.0,301.5,0.75,18.25,337.0,331.92,256.35
2018,10,4,12,30,36.0,279.0,0.8,18.5,305.0,294.81,228.22
2018,10,4,12,45,22.5,243.5,0.8,18.7,259.5,224.93,174.51
2018,10,4,13,0,9.0,208.0,0.8,18.9,214.0,179.04,138.59
2018,10,4,13,15,8.5,203.5,0.8,19.0,209.0,174.52,135.29
2018,10,4,13,30,8.0,199.0,0.8,19.1,204.0,170.03,131.86
2018,10,4,13,45,24.0,216.0,0.8,19.2,231.0,216.57,169.1
2018,10,4,14,0,40.0,233.0,0.8,19.3,258.0,247.7,193.75
2018,10,4,14,15,124.5,240.5,0.85,19.2,312.5,345.0,271.19
2018,10,4,14,30,209.0,248.0,0.9,19.1,367.0,416.79,327.22
2018,10,4,14,45,292.5,216.5,0.9,19.0,370.5,455.97,358.24
2018,10,4,15,0,376.0,185.0,0.9,18.9,374.0,469.26,370.0
2018,10,4,15,15,556.5,133.0,0.9,18.9,384.5,534.96,421.04
2018,10,4,15,30,737.0,81.0,0.9,18.9,395.0,569.61,447.1
2018,10,4,15,45,676.5,80.0,0.95,18.4,342.5,495.31,391.03
2018,10,4,16,0,616.0,79.0,1.0,17.9,290.0,423.57,335.8
2018,10,4,16,15,559.5,72.0,1.0,17.4,241.0,352.62,278.9
2018,10,4,16,30,503.0,65.0,1.0,16.9,192.0,287.1,224.34
2018,10,4,16,45,468.5,53.5,1.0,16.4,151.0,230.7,175.21
2018,10,4,17,0,434.0,42.0,1.0,15.9,110.0,178.06,127.97
2018,10,4,17,15,336.0,32.0,0.95,15.25,73.0,116.95,75.41
2018,10,4,17,30,238.0,22.0,0.9,14.6,36.0,64.16,11.11
2018,10,4,17,45,119.0,11.0,0.9,13.95,18.0,19.97,0.0
2018,10,4,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,5,6,15,89.5,9.5,0.75,10.65,14.0,15.24,0.0
2018,10,5,6,30,179.0,19.0,0.7,11.2,28.0,49.16,0.0
2018,10,5,6,45,211.5,34.0,0.65,11.75,56.5,87.54,55.92
2018,10,5,7,0,244.0,49.0,0.6,12.3,85.0,125.88,91.99
2018,10,5,7,15,442.0,49.5,0.55,13.2,144.5,213.36,163.03
2018,10,5,7,30,640.0,50.0,0.5,14.1,204.0,320.2,249.97
2018,10,5,7,45,509.5,75.0,0.5,14.95,215.0,327.81,260.48
2018,10,5,8,0,379.0,100.0,0.5,15.8,226.0,311.93,250.26
2018,10,5,8,15,486.0,102.5,0.45,16.5,289.0,397.92,318.18
2018,10,5,8,30,593.0,105.0,0.4,17.2,352.0,502.49,396.29
2018,10,5,8,45,708.5,89.0,0.35,17.9,415.5,594.78,462.47
2018,10,5,9,0,824.0,73.0,0.3,18.6,479.0,692.44,529.18
2018,10,5,9,15,840.0,75.0,0.3,19.0,518.0,737.33,556.24
2018,10,5,9,30,856.0,77.0,0.3,19.4,557.0,787.38,586.94
2018,10,5,9,45,867.0,78.5,0.3,19.85,589.5,831.01,612.58
2018,10,5,10,0,878.0,80.0,0.3,20.3,622.0,872.36,636.38
2018,10,5,10,15,749.5,131.0,0.35,20.4,607.5,856.75,625.31
2018,10,5,10,30,621.0,182.0,0.4,20.5,593.0,813.2,597.08
2018,10,5,10,45,494.5,225.0,0.4,20.6,558.5,743.81,548.66
2018,10,5,11,0,368.0,268.0,0.4,20.7,524.0,652.95,485.28
2018,10,5,11,15,549.0,216.0,0.45,20.9,605.0,807.46,593.48
2018,10,5,11,30,730.0,164.0,0.5,21.1,686.0,950.68,684.09
2018,10,5,11,45,787.0,139.5,0.5,21.3,705.5,977.85,697.94
2018,10,5,12,0,844.0,115.0,0.5,21.5,725.0,1010.49,716.98
2018,10,5,12,15,800.0,134.5,0.55,21.55,710.0,986.18,702.58
2018,10,5,12,30,756.0,154.0,0.6,21.6,695.0,966.62,692.03
2018,10,5,12,45,831.5,118.0,0.65,21.65,704.5,985.69,705.54
2018,10,5,13,0,907.0,82.0,0.7,21.7,714.0,993.26,711.44
2018,10,5,13,15,893.5,84.0,0.75,21.4,692.5,965.86,696.75
2018,10,5,13,30,880.0,86.0,0.8,21.1,671.0,935.38,680.47
2018,10,5,13,45,804.0,109.0,0.8,20.85,627.0,879.87,646.73
2018,10,5,14,0,728.0,132.0,0.8,20.6,583.0,818.35,608.71
2018,10,5,14,15,752.0,116.0,0.85,20.3,560.0,794.33,596.09
2018,10,5,14,30,776.0,100.0,0.9,20.0,537.0,762.27,577.31
2018,10,5,14,45,797.5,86.5,0.95,19.7,508.5,730.91,558.79
2018,10,5,15,0,819.0,73.0,1.0,19.4,480.0,694.79,536.56
2018,10,5,15,15,797.0,70.0,1.0,19.4,436.5,636.86,496.0
2018,10,5,15,30,775.0,67.0,1.0,19.4,393.0,578.76,453.44
2018,10,5,15,45,730.5,66.0,1.05,18.55,344.5,510.06,403.01
2018,10,5,16,0,686.0,65.0,1.1,17.7,296.0,444.09,352.39
2018,10,5,16,15,656.0,58.0,1.1,17.25,250.5,381.87,301.7
2018,10,5,16,30,626.0,51.0,1.1,16.8,205.0,321.86,250.55
2018,10,5,16,45,552.0,45.0,1.1,16.4,158.0,251.38,189.95
2018,10,5,17,0,478.0,39.0,1.1,16.0,111.0,188.07,134.43
2018,10,5,17,15,351.0,30.0,1.1,15.55,72.0,118.84,75.44
2018,10,5,17,30,224.0,21.0,1.1,15.1,33.0,60.69,0.0
2018,10,5,17,45,112.0,10.5,1.1,14.65,16.5,19.03,0.0
2018,10,5,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,6,6,15,62.0,7.0,0.8,12.25,10.0,11.09,0.0
2018,10,6,6,30,124.0,14.0,0.8,12.6,20.0,36.83,0.0
2018,10,6,6,45,232.5,23.5,0.8,12.95,51.0,84.59,52.05
2018,10,6,7,0,341.0,33.0,0.8,13.3,82.0,140.68,100.9
2018,10,6,7,15,358.5,40.0,0.85,13.8,109.0,176.79,135.06
2018,10,6,7,30,376.0,47.0,0.9,14.3,136.0,214.71,169.98
2018,10,6,7,45,211.0,72.0,0.9,14.8,124.0,172.68,139.17
2018,10,6,8,0,46.0,97.0,0.9,15.3,112.0,107.29,85.46
2018,10,6,8,15,170.5,119.0,0.9,15.85,187.5,223.29,182.18
2018,10,6,8,30,295.0,141.0,0.9,16.4,263.0,333.53,270.59
2018,10,6,8,45,435.5,138.0,0.95,16.95,340.0,456.82,366.21
2018,10,6,9,0,576.0,135.0,1.0,17.5,417.0,585.83,462.12
2018,10,6,9,15,674.5,120.0,0.95,18.0,476.0,674.04,524.18
2018,10,6,9,30,773.0,105.0,0.9,18.5,535.0,762.32,582.5
2018,10,6,9,45,791.5,107.0,0.9,18.95,570.0,810.76,612.07
2018,10,6,10,0,810.0,109.0,0.9,19.4,605.0,857.61,640.5
2018,10,6,10,15,869.0,93.5,0.9,19.75,647.0,908.66,671.43
2018,10,6,10,30,928.0,78.0,0.9,20.1,689.0,969.45,707.95
2018,10,6,10,45,943.5,75.5,0.9,20.45,712.0,1002.71,726.3
2018,10,6,11,0,959.0,73.0,0.9,20.8,735.0,1032.81,742.92
2018,10,6,11,15,961.5,73.0,0.9,21.05,746.5,1049.59,751.58
2018,10,6,11,30,964.0,73.0,0.9,21.3,758.0,1062.44,758.11
2018,10,6,11,45,964.0,73.0,0.9,21.55,761.5,1068.78,760.82
2018,10,6,12,0,964.0,73.0,0.9,21.8,765.0,1071.04,761.29
2018,10,6,12,15,962.5,73.0,0.9,21.95,761.0,1067.72,758.87
2018,10,6,12,30,961.0,73.0,0.9,22.1,757.0,1060.35,754.2
2018,10,6,12,45,957.5,73.0,0.9,22.3,745.0,1046.98,745.93
2018,10,6,13,0,954.0,73.0,0.9,22.5,733.0,1029.72,735.48
2018,10,6,13,15,948.0,73.0,0.9,22.55,713.5,1006.27,721.76
2018,10,6,13,30,942.0,73.0,0.9,22.6,694.0,979.26,705.92
2018,10,6,13,45,933.0,72.0,0.95,22.6,666.5,944.92,686.52
2018,10,6,14,0,924.0,71.0,1.0,22.6,639.0,907.52,665.0
2018,10,6,14,15,912.0,70.0,1.0,22.55,605.5,864.75,639.0
2018,10,6,14,30,900.0,69.0,1.0,22.5,572.0,819.6,611.13
2018,10,6,14,45,883.5,67.5,1.0,22.4,532.0,768.27,578.78
2018,10,6,15,0,867.0,66.0,1.0,22.3,492.0,715.49,544.84
2018,10,6,15,15,845.5,63.5,1.0,22.3,448.0,657.01,505.38
2018,10,6,15,30,824.0,61.0,1.0,22.3,404.0,598.19,462.88
2018,10,6,15,45,793.5,58.5,1.05,21.75,356.5,538.48,419.26
2018,10,6,16,0,763.0,56.0,1.1,21.2,309.0,475.02,370.86
2018,10,6,16,15,704.0,53.5,1.1,20.35,257.5,399.93,311.57
2018,10,6,16,30,645.0,51.0,1.1,19.5,206.0,329.98,253.91
2018,10,6,16,45,567.0,44.5,1.1,18.65,157.5,256.57,191.92
2018,10,6,17,0,489.0,38.0,1.1,17.8,109.0,190.68,134.94
2018,10,6,17,15,346.5,29.0,1.15,17.15,69.5,117.35,72.88
2018,10,6,17,30,204.0,20.0,1.2,16.5,30.0,56.27,0.0
2018,10,6,17,45,102.0,10.0,1.2,15.8,15.0,17.78,0.0
2018,10,6,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,7,6,15,121.5,9.5,0.9,12.75,14.5,7.47,0.0
2018,10,7,6,30,243.0,19.0,0.9,13.2,29.0,51.97,0.0
2018,10,7,6,45,394.0,26.5,0.9,13.65,69.5,123.75,75.11
2018,10,7,7,0,545.0,34.0,0.9,14.1,110.0,198.67,141.15
2018,10,7,7,15,619.0,39.0,0.9,14.65,158.0,265.02,200.21
2018,10,7,7,30,693.0,44.0,0.9,15.2,206.0,339.31,264.63
2018,10,7,7,45,738.5,47.0,0.9,15.75,255.5,405.87,321.32
2018,10,7,8,0,784.0,50.0,0.9,16.3,305.0,472.63,375.91
2018,10,7,8,15,814.0,53.0,0.9,16.95,353.0,536.72,425.93
2018,10,7,8,30,844.0,56.0,0.9,17.6,401.0,602.09,474.66
2018,10,7,8,45,865.0,58.0,0.9,18.25,445.5,661.08,516.72
2018,10,7,9,0,886.0,60.0,0.9,18.9,490.0,719.68,555.21
2018,10,7,9,15,900.5,61.5,0.9,19.45,529.0,771.94,588.01
2018,10,7,9,30,915.0,63.0,0.9,20.0,568.0,822.55,618.98
2018,10,7,9,45,926.0,63.5,0.9,20.55,601.0,867.06,645.24
2018,10,7,10,0,937.0,64.0,0.9,21.1,634.0,909.08,669.47
2018,10,7,10,15,944.5,65.0,0.85,21.5,661.0,945.8,689.39
2018,10,7,10,30,952.0,66.0,0.8,21.9,688.0,979.37,707.02
2018,10,7,10,45,956.0,66.5,0.8,22.3,707.0,1005.61,720.95
2018,10,7,11,0,960.0,67.0,0.8,22.7,726.0,1028.2,732.69
2018,10,7,11,15,962.0,67.0,0.8,23.0,737.0,1044.41,740.87
2018,10,7,11,30,964.0,67.0,0.8,23.3,748.0,1056.68,746.83
2018,10,7,11,45,964.0,67.5,0.8,23.55,751.5,1063.53,749.84
2018,10,7,12,0,964.0,68.0,0.8,23.8,755.0,1066.33,750.62
2018,10,7,12,15,960.5,69.0,0.8,24.0,750.5,1062.12,747.52
2018,10,7,12,30,957.0,70.0,0.8,24.2,746.0,1053.89,742.26
2018,10,7,12,45,952.0,70.5,0.8,24.35,733.5,1039.61,733.68
2018,10,7,13,0,947.0,71.0,0.8,24.5,721.0,1021.5,722.97
2018,10,7,13,15,940.5,71.0,0.8,24.55,701.5,997.64,709.14
2018,10,7,13,30,934.0,71.0,0.8,24.6,682.0,970.27,693.24
2018,10,7,13,45,924.5,70.0,0.8,24.6,654.5,935.62,672.91
2018,10,7,14,0,915.0,69.0,0.8,24.6,627.0,897.99,650.64
2018,10,7,14,15,903.0,68.0,0.8,24.5,593.5,855.48,625.27
2018,10,7,14,30,891.0,67.0,0.8,24.4,560.0,810.63,598.07
2018,10,7,14,45,874.5,65.0,0.8,24.35,520.5,759.04,565.82
2018,10,7,15,0,858.0,63.0,0.8,24.3,481.0,706.04,532.04
2018,10,7,15,15,836.0,61.0,0.8,24.3,437.0,648.21,493.58
2018,10,7,15,30,814.0,59.0,0.8,24.3,393.0,590.13,452.08
2018,10,7,15,45,782.0,56.0,0.8,23.65,345.5,529.52,408.12
2018,10,7,16,0,750.0,53.0,0.8,23.0,298.0,465.4,359.67
2018,10,7,16,15,703.0,49.0,0.85,22.05,249.0,395.07,304.97
2018,10,7,16,30,656.0,45.0,0.9,21.1,200.0,328.74,250.71
2018,10,7,16,45,577.0,40.0,0.95,20.15,152.5,254.66,188.73
2018,10,7,17,0,498.0,35.0,1.0,19.2,105.0,189.11,132.34
2018,10,7,17,15,356.0,26.5,1.05,18.55,66.0,117.58,70.84
2018,10,7,17,30,214.0,18.0,1.1,17.9,27.0,55.87,0.0
2018,10,7,17,45,107.0,9.0,1.15,17.3,13.5,7.08,0.0
2018,10,7,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,8,6,15,121.5,8.5,1.0,14.3,13.5,0.0,0.0
2018,10,8,6,30,243.0,17.0,1.0,14.7,27.0,51.14,0.0
2018,10,8,6,45,394.5,25.0,1.0,15.15,67.0,121.95,72.07
2018,10,8,7,0,546.0,33.0,1.0,15.6,107.0,199.77,141.22
2018,10,8,7,15,619.5,37.5,0.95,16.2,154.5,265.6,199.68
2018,10,8,7,30,693.0,42.0,0.9,16.8,202.0,339.25,263.19
2018,10,8,7,45,738.0,45.5,0.9,17.4,251.5,406.12,319.78
2018,10,8,8,0,783.0,49.0,0.9,18.0,301.0,473.12,374.17
2018,10,8,8,15,812.0,51.5,0.9,18.6,348.0,535.97,423.05
2018,10,8,8,30,841.0,54.0,0.9,19.2,395.0,600.01,470.63
2018,10,8,8,45,861.5,56.0,0.9,19.8,439.0,658.47,512.19
2018,10,8,9,0,882.0,58.0,0.9,20.4,483.0,716.49,550.04
2018,10,8,9,15,896.5,59.5,0.85,20.9,521.5,768.52,581.97
2018,10,8,9,30,911.0,61.0,0.8,21.4,560.0,818.91,611.94
2018,10,8,9,45,921.0,62.0,0.8,21.85,593.0,862.96,637.92
2018,10,8,10,0,931.0,63.0,0.8,22.3,626.0,904.47,661.88
2018,10,8,10,15,938.0,63.5,0.75,22.65,652.0,939.86,680.91
2018,10,8,10,30,945.0,64.0,0.7,23.0,678.0,972.1,697.7
2018,10,8,10,45,949.5,64.5,0.7,23.35,697.0,998.59,711.85
2018,10,8,11,0,954.0,65.0,0.7,23.7,716.0,1021.46,723.82
2018,10,8,11,15,956.0,66.0,0.7,23.95,727.5,1038.72,732.73
2018,10,8,11,30,958.0,67.0,0.7,24.2,739.0,1052.07,739.43
2018,10,8,11,45,958.5,67.0,0.65,24.45,742.5,1058.71,741.07
2018,10,8,12,0,959.0,67.0,0.6,24.7,746.0,1061.31,740.5
2018,10,8,12,15,956.5,68.0,0.6,24.85,742.0,1058.05,738.16
2018,10,8,12,30,954.0,69.0,0.6,25.0,738.0,1050.79,733.67
2018,10,8,12,45,949.0,69.5,0.6,25.1,726.0,1036.47,725.29
2018,10,8,13,0,944.0,70.0,0.6,25.2,714.0,1018.34,714.84
2018,10,8,13,15,938.0,70.0,0.65,25.2,694.5,994.96,702.72
2018,10,8,13,30,932.0,70.0,0.7,25.2,675.0,968.06,688.45
2018,10,8,13,45,924.0,69.0,0.7,25.25,648.5,934.78,668.98
2018,10,8,14,0,916.0,68.0,0.7,25.3,622.0,898.43,647.54
2018,10,8,14,15,904.0,67.0,0.7,25.15,588.5,855.85,622.42
2018,10,8,14,30,892.0,66.0,0.7,25.0,555.0,810.92,595.49
2018,10,8,14,45,875.5,64.5,0.7,24.85,516.0,759.86,564.02
2018,10,8,15,0,859.0,63.0,0.7,24.7,477.0,707.38,531.01
2018,10,8,15,15,837.5,60.5,0.7,24.7,433.0,649.22,492.59
2018,10,8,15,30,816.0,58.0,0.7,24.7,389.0,590.78,451.06
2018,10,8,15,45,783.5,55.5,0.7,24.05,341.5,530.38,407.42
2018,10,8,16,0,751.0,53.0,0.7,23.4,294.0,466.48,359.31
2018,10,8,16,15,701.5,49.5,0.7,22.75,245.0,395.45,303.69
2018,10,8,16,30,652.0,46.0,0.7,22.1,196.0,328.64,248.92
2018,10,8,16,45,572.5,40.5,0.7,21.4,149.0,253.99,186.68
2018,10,8,17,0,493.0,35.0,0.7,20.7,102.0,189.83,131.57
2018,10,8,17,15,345.5,26.0,0.75,20.1,63.5,115.23,66.99
2018,10,8,17,30,198.0,17.0,0.8,19.5,25.0,44.67,0.0
2018,10,8,17,45,99.0,8.5,0.85,18.9,12.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,9,6,15,109.0,8.5,0.7,12.8,12.5,0.0,0.0
2018,10,9,6,30,218.0,17.0,0.6,13.5,25.0,47.91,0.0
2018,10,9,6,45,367.5,25.0,0.5,14.25,63.0,118.84,69.31
2018,10,9,7,0,517.0,33.0,0.4,15.0,101.0,193.18,136.5
2018,10,9,7,15,593.5,38.0,0.4,15.85,148.0,259.01,194.21
2018,10,9,7,30,670.0,43.0,0.4,16.7,195.0,333.07,257.13
2018,10,9,7,45,717.0,46.5,0.35,17.55,244.0,399.64,312.08
2018,10,9,8,0,764.0,50.0,0.3,18.4,293.0,470.19,367.33
2018,10,9,8,15,795.5,53.0,0.25,19.15,340.5,530.41,412.47
2018,10,9,8,30,827.0,56.0,0.2,19.9,388.0,595.75,458.99
2018,10,9,8,45,849.5,57.5,0.15,20.65,432.0,654.25,498.47
2018,10,9,9,0,872.0,59.0,0.1,21.4,476.0,712.52,534.34
2018,10,9,9,15,887.5,60.5,0.15,21.85,515.0,764.82,566.71
2018,10,9,9,30,903.0,62.0,0.2,22.3,554.0,815.61,597.57
2018,10,9,9,45,866.0,79.0,0.2,22.7,574.0,838.52,609.33
2018,10,9,10,0,829.0,96.0,0.2,23.1,594.0,865.26,623.89
2018,10,9,10,15,803.0,111.5,0.25,23.3,611.0,885.21,635.42
2018,10,9,10,30,777.0,127.0,0.3,23.5,628.0,899.94,643.89
2018,10,9,10,45,793.5,125.5,0.35,23.7,650.5,932.87,663.91
2018,10,9,11,0,810.0,124.0,0.4,23.9,673.0,963.05,681.92
2018,10,9,11,15,814.5,125.0,0.45,23.9,685.0,981.08,693.08
2018,10,9,11,30,819.0,126.0,0.5,23.9,697.0,995.68,702.48
2018,10,9,11,45,797.0,136.5,0.55,23.9,694.5,990.22,699.83
2018,10,9,12,0,775.0,147.0,0.6,23.9,692.0,989.68,700.63
2018,10,9,12,15,827.0,124.0,0.6,23.75,703.0,1006.99,711.74
2018,10,9,12,30,879.0,101.0,0.6,23.6,714.0,1014.05,716.42
2018,10,9,12,45,856.0,108.5,0.65,23.45,697.0,1003.73,711.95
2018,10,9,13,0,833.0,116.0,0.7,23.3,680.0,976.76,697.5
2018,10,9,13,15,869.5,99.0,0.7,23.05,673.0,963.91,691.27
2018,10,9,13,30,906.0,82.0,0.7,22.8,666.0,958.8,689.78
2018,10,9,13,45,905.0,79.0,0.75,22.6,642.0,930.19,674.33
2018,10,9,14,0,904.0,76.0,0.8,22.4,618.0,898.18,656.86
2018,10,9,14,15,892.5,74.5,0.8,22.1,585.0,855.77,631.73
2018,10,9,14,30,881.0,73.0,0.8,21.8,552.0,811.03,604.8
2018,10,9,14,45,865.5,71.0,0.8,21.5,513.0,760.54,573.5
2018,10,9,15,0,850.0,69.0,0.8,21.2,474.0,708.59,540.56
2018,10,9,15,15,827.0,66.5,0.8,21.2,430.0,655.68,504.76
2018,10,9,15,30,804.0,64.0,0.8,21.2,386.0,595.97,461.66
2018,10,9,15,45,772.0,61.0,0.85,20.4,339.0,530.67,414.56
2018,10,9,16,0,740.0,58.0,0.9,19.6,292.0,466.86,366.17
2018,10,9,16,15,690.5,53.5,0.9,18.95,243.0,395.13,308.88
2018,10,9,16,30,641.0,49.0,0.9,18.3,194.0,327.64,252.48
2018,10,9,16,45,557.0,43.0,0.95,17.65,146.5,253.2,189.34
2018,10,9,17,0,473.0,37.0,1.0,17.0,99.0,186.59,131.36
2018,10,9,17,15,322.0,27.0,1.0,16.15,61.0,110.27,62.72
2018,10,9,17,30,171.0,17.0,1.0,15.3,23.0,40.55,0.0
2018,10,9,17,45,85.5,8.5,1.0,14.5,11.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
