Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,30,6,45,41.5,10.5,1.1,9.9,13.0,19.35,0.0
2018,10,30,7,0,83.0,21.0,1.1,10.1,26.0,55.5,15.23
2018,10,30,7,15,256.0,33.0,1.1,10.75,68.0,156.46,117.77
2018,10,30,7,30,429.0,45.0,1.1,11.4,110.0,262.7,209.66
2018,10,30,7,45,563.5,46.0,1.05,12.0,162.0,357.82,290.71
2018,10,30,8,0,698.0,47.0,1.0,12.6,214.0,463.2,377.38
2018,10,30,8,15,747.0,49.0,1.0,13.35,260.0,533.57,433.57
2018,10,30,8,30,796.0,51.0,1.0,14.1,306.0,607.0,489.66
2018,10,30,8,45,823.0,53.5,1.0,14.8,348.0,661.59,528.18
2018,10,30,9,0,850.0,56.0,1.0,15.5,390.0,722.27,569.01
2018,10,30,9,15,869.5,58.0,1.0,16.15,428.0,776.22,603.79
2018,10,30,9,30,889.0,60.0,1.0,16.8,466.0,829.05,636.88
2018,10,30,9,45,903.0,61.0,1.0,17.4,498.0,874.33,664.16
2018,10,30,10,0,917.0,62.0,1.0,18.0,530.0,917.45,689.55
2018,10,30,10,15,926.5,63.0,0.95,18.45,555.5,953.94,709.63
2018,10,30,10,30,936.0,64.0,0.9,18.9,581.0,987.51,727.54
2018,10,30,10,45,942.5,64.5,0.9,19.3,599.5,1014.35,742.15
2018,10,30,11,0,949.0,65.0,0.9,19.7,618.0,1037.77,754.64
2018,10,30,11,15,952.5,65.0,0.9,20.0,628.5,1053.91,762.95
2018,10,30,11,30,956.0,65.0,0.9,20.3,639.0,1066.29,769.13
2018,10,30,11,45,956.5,65.5,0.85,20.65,642.0,1072.41,770.32
2018,10,30,12,0,957.0,66.0,0.8,21.0,645.0,1074.6,769.32
2018,10,30,12,15,938.0,70.0,0.8,21.15,634.0,1057.49,758.44
2018,10,30,12,30,919.0,74.0,0.8,21.3,623.0,1036.67,745.7
2018,10,30,12,45,917.5,73.0,0.8,21.45,611.5,1023.6,737.94
2018,10,30,13,0,916.0,72.0,0.8,21.6,600.0,1006.88,727.91
2018,10,30,13,15,916.5,69.5,0.8,21.65,582.5,986.59,716.07
2018,10,30,13,30,917.0,67.0,0.8,21.7,565.0,962.73,702.07
2018,10,30,13,45,905.0,66.5,0.8,21.7,537.5,926.49,680.3
2018,10,30,14,0,893.0,66.0,0.8,21.7,510.0,887.63,656.79
2018,10,30,14,15,835.5,71.0,0.85,21.5,464.5,823.67,617.63
2018,10,30,14,30,778.0,76.0,0.9,21.3,419.0,750.81,571.48
2018,10,30,14,45,782.0,67.5,0.9,21.15,386.5,711.01,546.31
2018,10,30,15,0,786.0,59.0,0.9,21.0,354.0,668.35,518.13
2018,10,30,15,15,772.5,55.5,0.9,21.0,316.5,617.32,482.87
2018,10,30,15,30,759.0,52.0,0.9,21.0,279.0,565.49,443.93
2018,10,30,15,45,681.0,50.5,0.95,20.0,229.5,477.68,378.01
2018,10,30,16,0,603.0,49.0,1.0,19.0,180.0,399.49,316.36
2018,10,30,16,15,496.5,43.5,1.1,18.05,134.0,307.55,241.46
2018,10,30,16,30,390.0,38.0,1.2,17.1,88.0,226.6,172.64
2018,10,30,16,45,292.0,27.5,1.3,16.2,56.0,154.5,100.7
2018,10,30,17,0,194.0,17.0,1.4,15.3,24.0,71.07,0.0
2018,10,30,17,15,97.0,8.5,1.4,14.8,12.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,31,6,45,17.0,9.0,0.85,12.1,10.0,11.65,0.0
2018,10,31,7,0,34.0,18.0,0.8,12.5,20.0,30.77,2.07
2018,10,31,7,15,48.0,36.0,0.8,13.2,41.5,61.28,43.09
2018,10,31,7,30,62.0,54.0,0.8,13.9,63.0,89.0,68.58
2018,10,31,7,45,80.0,72.0,0.75,14.6,88.0,119.99,95.75
2018,10,31,8,0,98.0,90.0,0.7,15.3,113.0,152.91,123.99
2018,10,31,8,15,132.5,105.5,0.65,15.95,143.5,194.66,159.05
2018,10,31,8,30,167.0,121.0,0.6,16.6,174.0,239.99,196.1
2018,10,31,8,45,294.0,125.5,0.6,17.2,234.0,356.16,289.44
2018,10,31,9,0,421.0,130.0,0.6,17.8,294.0,488.51,390.16
2018,10,31,9,15,422.0,145.0,0.6,18.45,322.5,525.4,414.63
2018,10,31,9,30,423.0,160.0,0.6,19.1,351.0,561.03,438.47
2018,10,31,9,45,461.0,163.0,0.6,19.8,384.5,614.3,475.09
2018,10,31,10,0,499.0,166.0,0.6,20.5,418.0,668.42,511.11
2018,10,31,10,15,515.5,170.0,0.6,20.95,442.0,704.03,533.68
2018,10,31,10,30,532.0,174.0,0.6,21.4,466.0,738.49,555.32
2018,10,31,10,45,532.5,180.5,0.6,21.85,480.5,758.74,566.83
2018,10,31,11,0,533.0,187.0,0.6,22.3,495.0,776.78,576.99
2018,10,31,11,15,527.0,193.0,0.6,22.6,502.0,785.39,581.16
2018,10,31,11,30,521.0,199.0,0.6,22.9,509.0,791.51,583.89
2018,10,31,11,45,551.5,189.5,0.55,23.2,519.5,814.86,598.22
2018,10,31,12,0,582.0,180.0,0.5,23.5,530.0,835.72,609.89
2018,10,31,12,15,570.0,182.5,0.5,23.65,523.0,824.46,602.04
2018,10,31,12,30,558.0,185.0,0.5,23.8,516.0,810.75,593.19
2018,10,31,12,45,507.5,196.5,0.55,23.9,492.5,766.36,564.19
2018,10,31,13,0,457.0,208.0,0.6,24.0,469.0,720.6,534.1
2018,10,31,13,15,384.5,216.5,0.6,24.05,431.0,626.89,470.37
2018,10,31,13,30,312.0,225.0,0.6,24.1,393.0,559.43,423.16
2018,10,31,13,45,278.5,218.0,0.65,24.1,362.5,511.9,390.54
2018,10,31,14,0,245.0,211.0,0.7,24.1,332.0,465.38,357.71
2018,10,31,14,15,237.5,196.5,0.7,24.0,307.5,433.57,335.57
2018,10,31,14,30,230.0,182.0,0.7,23.9,283.0,401.66,312.83
2018,10,31,14,45,237.0,163.5,0.7,23.75,259.0,376.22,294.98
2018,10,31,15,0,244.0,145.0,0.7,23.6,235.0,349.65,275.75
2018,10,31,15,15,359.0,114.0,0.7,23.6,229.0,397.47,313.73
2018,10,31,15,30,474.0,83.0,0.7,23.6,223.0,422.97,332.96
2018,10,31,15,45,381.0,77.5,0.8,22.6,178.0,330.57,261.76
2018,10,31,16,0,288.0,72.0,0.9,21.6,133.0,253.94,200.79
2018,10,31,16,15,250.5,57.5,0.95,20.95,101.0,203.17,158.23
2018,10,31,16,30,213.0,43.0,1.0,20.3,69.0,156.66,117.46
2018,10,31,16,45,160.5,28.5,1.05,19.6,43.5,106.81,65.3
2018,10,31,17,0,108.0,14.0,1.1,18.9,18.0,43.26,0.0
2018,10,31,17,15,54.0,7.0,1.15,18.45,9.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,1,6,45,63.5,10.0,1.05,15.8,13.5,25.04,0.0
2018,11,1,7,0,127.0,20.0,1.0,16.1,27.0,74.63,0.31
2018,11,1,7,15,315.0,28.0,0.85,16.85,67.5,175.73,126.93
2018,11,1,7,30,503.0,36.0,0.7,17.6,108.0,287.9,222.6
2018,11,1,7,45,433.0,53.5,0.55,18.4,131.5,301.83,238.35
2018,11,1,8,0,363.0,71.0,0.4,19.2,155.0,302.79,241.46
2018,11,1,8,15,380.5,86.0,0.35,19.9,190.0,350.63,279.82
2018,11,1,8,30,398.0,101.0,0.3,20.6,225.0,399.5,316.81
2018,11,1,8,45,419.5,112.5,0.25,21.35,259.5,448.03,352.01
2018,11,1,9,0,441.0,124.0,0.2,22.1,294.0,497.53,386.49
2018,11,1,9,15,499.5,126.0,0.2,22.65,336.0,566.25,434.86
2018,11,1,9,30,558.0,128.0,0.2,23.2,378.0,646.83,489.3
2018,11,1,9,45,588.0,130.0,0.2,23.75,410.0,697.64,520.91
2018,11,1,10,0,618.0,132.0,0.2,24.3,442.0,748.1,551.73
2018,11,1,10,15,623.5,137.0,0.2,24.6,463.0,778.29,569.21
2018,11,1,10,30,629.0,142.0,0.2,24.9,484.0,806.27,585.39
2018,11,1,10,45,657.5,138.5,0.2,25.2,506.5,844.98,608.32
2018,11,1,11,0,686.0,135.0,0.2,25.5,529.0,881.72,629.56
2018,11,1,11,15,778.0,109.5,0.25,25.65,563.5,946.51,669.24
2018,11,1,11,30,870.0,84.0,0.3,25.8,598.0,1003.71,703.31
2018,11,1,11,45,865.0,86.0,0.3,25.95,599.5,1005.57,702.86
2018,11,1,12,0,860.0,88.0,0.3,26.1,601.0,1003.84,701.33
2018,11,1,12,15,863.0,87.5,0.3,26.15,598.5,1003.67,701.24
2018,11,1,12,30,866.0,87.0,0.3,26.2,596.0,999.93,699.14
2018,11,1,12,45,870.0,83.5,0.35,26.25,586.0,989.88,694.57
2018,11,1,13,0,874.0,80.0,0.4,26.3,576.0,976.22,688.03
2018,11,1,13,15,808.5,92.5,0.4,26.25,539.0,923.26,656.5
2018,11,1,13,30,743.0,105.0,0.4,26.2,502.0,862.78,620.33
2018,11,1,13,45,773.0,91.0,0.4,26.15,485.5,847.1,612.34
2018,11,1,14,0,803.0,77.0,0.4,26.1,469.0,832.37,604.33
2018,11,1,14,15,788.0,74.0,0.4,25.9,437.0,787.81,577.26
2018,11,1,14,30,773.0,71.0,0.4,25.7,405.0,741.61,549.01
2018,11,1,14,45,765.5,65.5,0.45,25.5,371.5,696.78,521.8
2018,11,1,15,0,758.0,60.0,0.5,25.3,338.0,650.23,492.54
2018,11,1,15,15,694.5,62.5,0.5,25.3,293.5,573.35,439.35
2018,11,1,15,30,631.0,65.0,0.5,25.3,249.0,503.91,388.28
2018,11,1,15,45,574.0,59.5,0.6,23.95,205.5,430.05,334.69
2018,11,1,16,0,517.0,54.0,0.7,22.6,162.0,360.85,281.46
2018,11,1,16,15,423.5,46.0,0.75,21.7,120.0,276.72,213.49
2018,11,1,16,30,330.0,38.0,0.8,20.8,78.0,202.41,150.74
2018,11,1,16,45,235.0,26.5,0.85,19.9,48.5,131.48,76.52
2018,11,1,17,0,140.0,15.0,0.9,19.0,19.0,53.77,0.0
2018,11,1,17,15,70.0,7.5,0.9,18.75,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,2,6,45,147.5,10.0,1.15,12.95,17.5,48.0,0.0
2018,11,2,7,0,295.0,20.0,1.1,13.0,35.0,130.39,0.0
2018,11,2,7,15,388.5,28.0,1.0,13.7,69.5,205.03,148.15
2018,11,2,7,30,482.0,36.0,0.9,14.4,104.0,279.33,218.61
2018,11,2,7,45,580.5,41.0,0.8,15.15,152.0,359.7,287.37
2018,11,2,8,0,679.0,46.0,0.7,15.9,200.0,453.85,363.64
2018,11,2,8,15,733.0,48.0,0.65,16.55,246.0,526.25,420.32
2018,11,2,8,30,787.0,50.0,0.6,17.2,292.0,602.2,476.85
2018,11,2,8,45,815.0,52.5,0.6,17.9,334.0,656.88,514.43
2018,11,2,9,0,843.0,55.0,0.6,18.6,376.0,717.8,554.48
2018,11,2,9,15,855.0,59.0,0.6,19.3,412.0,767.94,585.66
2018,11,2,9,30,867.0,63.0,0.6,20.0,448.0,816.39,614.93
2018,11,2,9,45,837.0,75.0,0.6,20.75,468.0,845.94,630.86
2018,11,2,10,0,807.0,87.0,0.6,21.5,488.0,861.3,637.52
2018,11,2,10,15,835.5,84.0,0.65,22.0,517.5,908.09,666.31
2018,11,2,10,30,864.0,81.0,0.7,22.5,547.0,941.63,685.82
2018,11,2,10,45,822.5,94.0,0.7,23.0,549.5,947.35,686.77
2018,11,2,11,0,781.0,107.0,0.7,23.5,552.0,936.11,677.58
2018,11,2,11,15,692.5,137.0,0.75,23.75,537.0,900.84,655.09
2018,11,2,11,30,604.0,167.0,0.8,24.0,522.0,850.72,623.16
2018,11,2,11,45,604.0,168.0,0.8,24.25,524.0,855.31,626.04
2018,11,2,12,0,604.0,169.0,0.8,24.5,526.0,857.07,626.48
2018,11,2,12,15,657.5,150.0,0.85,24.5,536.0,889.22,648.2
2018,11,2,12,30,711.0,131.0,0.9,24.5,546.0,916.44,666.39
2018,11,2,12,45,766.0,113.0,0.9,24.5,551.5,933.85,677.57
2018,11,2,13,0,821.0,95.0,0.9,24.5,557.0,955.01,691.36
2018,11,2,13,15,814.5,91.0,0.9,24.45,536.0,927.58,674.52
2018,11,2,13,30,808.0,87.0,0.9,24.4,515.0,897.19,656.4
2018,11,2,13,45,764.0,93.0,0.9,24.3,481.5,841.55,621.78
2018,11,2,14,0,720.0,99.0,0.9,24.2,448.0,790.87,590.16
2018,11,2,14,15,765.5,83.0,0.9,24.05,431.0,779.93,584.94
2018,11,2,14,30,811.0,67.0,0.9,23.9,414.0,768.15,578.65
2018,11,2,14,45,751.0,70.0,0.9,23.7,368.5,691.53,527.71
2018,11,2,15,0,691.0,73.0,0.9,23.5,323.0,620.99,480.19
2018,11,2,15,15,610.0,73.5,0.9,23.5,274.5,532.65,416.25
2018,11,2,15,30,529.0,74.0,0.9,23.5,226.0,449.71,353.66
2018,11,2,15,45,442.0,69.0,0.95,22.3,181.5,363.5,288.0
2018,11,2,16,0,355.0,64.0,1.0,21.1,137.0,281.58,222.94
2018,11,2,16,15,385.0,49.0,1.1,20.1,109.5,261.72,204.17
2018,11,2,16,30,415.0,34.0,1.2,19.1,82.0,234.9,175.94
2018,11,2,16,45,282.0,24.0,1.3,18.1,50.0,145.73,79.91
2018,11,2,17,0,149.0,14.0,1.4,17.1,18.0,55.88,0.0
2018,11,2,17,15,74.5,7.0,1.35,16.75,9.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,3,6,45,141.0,9.5,0.8,12.5,16.0,46.05,0.0
2018,11,3,7,0,282.0,19.0,0.8,12.8,32.0,124.83,0.0
2018,11,3,7,15,430.0,26.0,0.7,13.85,72.0,214.97,152.59
2018,11,3,7,30,578.0,33.0,0.6,14.9,112.0,315.86,244.71
2018,11,3,7,45,633.0,38.5,0.55,15.95,155.0,384.2,303.64
2018,11,3,8,0,688.0,44.0,0.5,17.0,198.0,457.3,363.06
2018,11,3,8,15,744.5,46.5,0.5,17.75,245.0,532.15,421.45
2018,11,3,8,30,801.0,49.0,0.5,18.5,292.0,605.01,475.66
2018,11,3,8,45,817.5,53.0,0.5,19.25,331.5,659.96,512.75
2018,11,3,9,0,834.0,57.0,0.5,20.0,371.0,714.23,547.69
2018,11,3,9,15,864.5,57.0,0.5,20.65,411.0,773.41,584.96
2018,11,3,9,30,895.0,57.0,0.5,21.3,451.0,832.38,620.83
2018,11,3,9,45,904.0,60.0,0.5,21.95,482.0,875.95,645.66
2018,11,3,10,0,913.0,63.0,0.5,22.6,513.0,917.03,668.57
2018,11,3,10,15,899.5,69.0,0.5,23.05,531.0,938.32,679.14
2018,11,3,10,30,886.0,75.0,0.5,23.5,549.0,955.46,687.4
2018,11,3,10,45,817.0,95.5,0.55,23.95,544.0,944.1,679.06
2018,11,3,11,0,748.0,116.0,0.6,24.4,539.0,921.4,664.15
2018,11,3,11,15,614.5,160.5,0.6,24.7,512.0,848.44,616.7
2018,11,3,11,30,481.0,205.0,0.6,25.0,485.0,758.99,556.7
2018,11,3,11,45,478.5,205.0,0.6,25.3,485.0,759.22,557.22
2018,11,3,12,0,476.0,205.0,0.6,25.6,485.0,757.23,555.19
2018,11,3,12,15,668.0,148.0,0.6,25.65,537.0,898.01,647.99
2018,11,3,12,30,860.0,91.0,0.6,25.7,589.0,1012.26,717.11
2018,11,3,12,45,764.0,115.0,0.6,25.75,550.5,941.94,672.25
2018,11,3,13,0,668.0,139.0,0.6,25.8,512.0,863.36,624.12
2018,11,3,13,15,649.0,137.0,0.6,25.65,489.0,828.74,603.99
2018,11,3,13,30,630.0,135.0,0.6,25.5,466.0,792.17,581.76
2018,11,3,13,45,742.0,101.0,0.6,25.35,471.5,836.96,612.83
2018,11,3,14,0,854.0,67.0,0.6,25.2,477.0,855.95,625.97
2018,11,3,14,15,715.5,90.0,0.65,25.0,417.5,750.81,558.9
2018,11,3,14,30,577.0,113.0,0.7,24.8,358.0,636.04,483.78
2018,11,3,14,45,660.0,91.0,0.7,24.65,346.5,650.67,496.63
2018,11,3,15,0,743.0,69.0,0.7,24.5,335.0,651.09,497.95
2018,11,3,15,15,757.0,60.0,0.7,24.5,302.5,614.53,472.65
2018,11,3,15,30,771.0,51.0,0.7,24.5,270.0,574.54,442.84
2018,11,3,15,45,721.0,47.5,0.85,23.3,224.5,500.24,389.02
2018,11,3,16,0,671.0,44.0,1.0,22.1,179.0,429.3,334.34
2018,11,3,16,15,546.5,39.0,1.05,21.2,130.5,324.87,250.32
2018,11,3,16,30,422.0,34.0,1.1,20.3,82.0,238.43,176.58
2018,11,3,16,45,285.5,24.0,1.15,19.45,49.5,146.27,72.29
2018,11,3,17,0,149.0,14.0,1.2,18.6,17.0,56.07,0.0
2018,11,3,17,15,74.5,7.0,1.25,17.95,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,4,6,45,52.5,8.0,1.35,10.55,10.5,20.74,0.0
2018,11,4,7,0,105.0,16.0,1.3,10.6,21.0,47.32,0.0
2018,11,4,7,15,177.0,30.5,1.2,11.5,49.5,124.78,87.58
2018,11,4,7,30,249.0,45.0,1.1,12.4,78.0,183.37,144.67
2018,11,4,7,45,302.0,57.5,1.0,13.3,113.0,238.46,193.39
2018,11,4,8,0,355.0,70.0,0.9,14.2,148.0,299.36,245.12
2018,11,4,8,15,377.5,83.0,0.85,14.9,182.0,347.41,284.82
2018,11,4,8,30,400.0,96.0,0.8,15.6,216.0,397.09,324.15
2018,11,4,8,45,460.5,101.0,0.75,16.35,258.0,465.77,376.93
2018,11,4,9,0,521.0,106.0,0.7,17.1,300.0,538.86,430.7
2018,11,4,9,15,570.5,107.5,0.7,17.9,339.5,612.36,482.7
2018,11,4,9,30,620.0,109.0,0.7,18.7,379.0,679.82,527.63
2018,11,4,9,45,741.5,93.5,0.65,19.55,439.5,790.94,600.05
2018,11,4,10,0,863.0,78.0,0.6,20.4,500.0,901.65,667.85
2018,11,4,10,15,901.5,73.5,0.6,20.95,534.0,946.31,692.34
2018,11,4,10,30,940.0,69.0,0.6,21.5,568.0,999.72,722.87
2018,11,4,10,45,939.0,70.5,0.6,22.0,583.0,1020.45,732.62
2018,11,4,11,0,938.0,72.0,0.6,22.5,598.0,1037.49,740.64
2018,11,4,11,15,936.5,73.0,0.65,22.75,606.5,1049.63,747.74
2018,11,4,11,30,935.0,74.0,0.7,23.0,615.0,1057.98,752.74
2018,11,4,11,45,928.0,76.5,0.75,23.2,615.5,1058.83,753.52
2018,11,4,12,0,921.0,79.0,0.8,23.4,616.0,1055.83,752.23
2018,11,4,12,15,859.0,92.5,0.85,23.35,590.0,1019.67,731.36
2018,11,4,12,30,797.0,106.0,0.9,23.3,564.0,966.81,700.22
2018,11,4,12,45,778.5,106.0,0.95,23.25,545.5,938.95,684.76
2018,11,4,13,0,760.0,106.0,1.0,23.2,527.0,908.29,667.01
2018,11,4,13,15,737.5,107.5,1.0,23.05,504.5,879.75,649.93
2018,11,4,13,30,715.0,109.0,1.0,22.9,482.0,842.59,627.04
2018,11,4,13,45,711.5,103.0,1.05,22.75,458.0,811.88,609.05
2018,11,4,14,0,708.0,97.0,1.1,22.6,434.0,778.69,589.02
2018,11,4,14,15,686.0,94.0,1.1,22.3,402.0,731.1,558.43
2018,11,4,14,30,664.0,91.0,1.1,22.0,370.0,682.68,526.79
2018,11,4,14,45,634.0,87.5,1.1,21.65,334.0,626.91,489.2
2018,11,4,15,0,604.0,84.0,1.1,21.3,298.0,571.6,450.56
2018,11,4,15,15,565.5,78.0,1.1,21.3,258.5,508.45,403.38
2018,11,4,15,30,527.0,72.0,1.1,21.3,219.0,447.4,356.24
2018,11,4,15,45,450.0,65.5,1.1,20.25,176.0,365.65,292.48
2018,11,4,16,0,373.0,59.0,1.1,19.2,133.0,286.6,228.58
2018,11,4,16,15,306.0,48.5,1.1,18.45,98.5,221.73,173.69
2018,11,4,16,30,239.0,38.0,1.1,17.7,64.0,164.68,122.71
2018,11,4,16,45,152.0,24.5,1.1,16.95,38.0,97.3,41.17
2018,11,4,17,0,65.0,11.0,1.1,16.2,12.0,28.4,0.0
2018,11,4,17,15,32.5,5.5,1.1,15.85,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,5,6,45,111.5,8.5,1.1,10.6,13.0,6.69,0.0
2018,11,5,7,0,223.0,17.0,1.1,10.7,26.0,87.39,0.0
2018,11,5,7,15,384.0,24.5,1.1,11.25,64.0,195.86,135.04
2018,11,5,7,30,545.0,32.0,1.1,11.8,102.0,301.12,236.55
2018,11,5,7,45,618.5,36.0,1.05,12.3,145.5,375.34,302.66
2018,11,5,8,0,692.0,40.0,1.0,12.8,189.0,456.09,370.88
2018,11,5,8,15,736.5,43.0,1.0,13.55,233.0,524.11,426.14
2018,11,5,8,30,781.0,46.0,1.0,14.3,277.0,588.94,476.53
2018,11,5,8,45,810.5,48.0,0.95,15.05,318.0,649.36,518.91
2018,11,5,9,0,840.0,50.0,0.9,15.8,359.0,710.39,559.56
2018,11,5,9,15,857.0,53.0,0.85,16.5,396.0,762.96,592.75
2018,11,5,9,30,874.0,56.0,0.8,17.2,433.0,814.26,623.99
2018,11,5,9,45,885.0,59.5,0.8,17.85,465.0,859.42,651.08
2018,11,5,10,0,896.0,63.0,0.8,18.5,497.0,902.29,676.13
2018,11,5,10,15,906.0,64.0,0.75,19.0,522.0,938.4,695.72
2018,11,5,10,30,916.0,65.0,0.7,19.5,547.0,971.71,713.21
2018,11,5,10,45,922.5,66.0,0.7,19.95,565.5,998.6,727.65
2018,11,5,11,0,929.0,67.0,0.7,20.4,584.0,1022.16,740.05
2018,11,5,11,15,933.5,68.0,0.7,20.7,595.5,1040.24,749.51
2018,11,5,11,30,938.0,69.0,0.7,21.0,607.0,1054.68,756.9
2018,11,5,11,45,938.5,69.5,0.7,21.3,610.0,1060.65,759.25
2018,11,5,12,0,939.0,70.0,0.7,21.6,613.0,1062.8,759.56
2018,11,5,12,15,936.5,70.0,0.75,21.75,608.0,1057.42,757.12
2018,11,5,12,30,934.0,70.0,0.8,21.9,603.0,1048.26,752.61
2018,11,5,12,45,929.5,69.5,0.8,22.0,590.5,1032.73,743.32
2018,11,5,13,0,925.0,69.0,0.8,22.1,578.0,1013.62,732.01
2018,11,5,13,15,918.0,68.5,0.8,22.1,558.5,988.63,717.41
2018,11,5,13,30,911.0,68.0,0.8,22.1,539.0,960.41,700.85
2018,11,5,13,45,899.5,67.0,0.85,22.05,512.0,924.36,680.32
2018,11,5,14,0,888.0,66.0,0.9,22.0,485.0,885.71,657.85
2018,11,5,14,15,871.5,64.0,0.9,21.8,451.5,839.12,629.23
2018,11,5,14,30,855.0,62.0,0.9,21.6,418.0,790.8,598.96
2018,11,5,14,45,832.0,60.0,0.95,21.45,380.0,743.7,569.41
2018,11,5,15,0,809.0,58.0,1.0,21.3,342.0,687.51,532.47
2018,11,5,15,15,774.5,55.5,1.0,21.3,299.5,622.45,487.1
2018,11,5,15,30,740.0,53.0,1.0,21.3,257.0,558.45,439.02
2018,11,5,15,45,686.5,48.5,1.1,20.1,212.0,482.44,382.02
2018,11,5,16,0,633.0,44.0,1.2,18.9,167.0,410.27,324.61
2018,11,5,16,15,525.0,39.0,1.25,18.15,122.5,320.39,249.8
2018,11,5,16,30,417.0,34.0,1.3,17.4,78.0,237.44,176.2
2018,11,5,16,45,261.0,22.5,1.4,16.7,45.5,134.9,47.6
2018,11,5,17,0,105.0,11.0,1.5,16.0,13.0,40.7,0.0
2018,11,5,17,15,52.5,5.5,1.5,15.5,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,6,6,45,110.0,9.0,0.85,8.9,13.0,0.0,0.0
2018,11,6,7,0,220.0,18.0,0.8,9.1,26.0,87.41,0.0
2018,11,6,7,15,367.5,26.5,0.75,10.1,63.0,195.57,131.2
2018,11,6,7,30,515.0,35.0,0.7,11.1,100.0,290.16,227.22
2018,11,6,7,45,604.0,39.5,0.6,12.1,145.5,372.09,298.25
2018,11,6,8,0,693.0,44.0,0.5,13.1,191.0,461.79,371.4
2018,11,6,8,15,739.5,47.0,0.45,13.85,235.5,531.43,426.3
2018,11,6,8,30,786.0,50.0,0.4,14.6,280.0,603.89,480.4
2018,11,6,8,45,816.5,53.0,0.35,15.35,322.5,660.86,519.06
2018,11,6,9,0,847.0,56.0,0.3,16.1,365.0,724.17,559.96
2018,11,6,9,15,868.0,58.0,0.3,16.9,402.5,778.8,593.85
2018,11,6,9,30,889.0,60.0,0.3,17.7,440.0,832.47,626.11
2018,11,6,9,45,904.0,61.5,0.25,18.55,472.0,878.93,651.62
2018,11,6,10,0,919.0,63.0,0.2,19.4,504.0,923.32,675.18
2018,11,6,10,15,928.0,64.0,0.2,20.05,529.0,959.12,694.25
2018,11,6,10,30,937.0,65.0,0.2,20.7,554.0,991.99,711.36
2018,11,6,10,45,942.0,65.5,0.2,21.35,571.5,1017.17,723.61
2018,11,6,11,0,947.0,66.0,0.2,22.0,589.0,1038.9,733.84
2018,11,6,11,15,950.5,66.5,0.2,22.25,599.5,1055.54,742.21
2018,11,6,11,30,954.0,67.0,0.2,22.5,610.0,1068.46,748.54
2018,11,6,11,45,955.0,67.0,0.25,22.8,613.0,1074.36,751.89
2018,11,6,12,0,956.0,67.0,0.3,23.1,616.0,1076.4,753.29
2018,11,6,12,15,954.0,67.0,0.3,23.2,611.0,1071.49,750.17
2018,11,6,12,30,952.0,67.0,0.3,23.3,606.0,1062.74,745.04
2018,11,6,12,45,946.5,67.0,0.3,23.4,593.0,1046.69,735.75
2018,11,6,13,0,941.0,67.0,0.3,23.5,580.0,1027.03,724.51
2018,11,6,13,15,932.5,65.5,0.35,23.45,559.0,998.99,709.86
2018,11,6,13,30,924.0,64.0,0.4,23.4,538.0,967.75,693.26
2018,11,6,13,45,912.5,63.0,0.4,23.35,511.0,931.4,672.2
2018,11,6,14,0,901.0,62.0,0.4,23.3,484.0,892.41,649.33
2018,11,6,14,15,885.0,60.5,0.4,23.1,450.5,846.52,622.04
2018,11,6,14,30,869.0,59.0,0.4,22.9,417.0,798.82,593.11
2018,11,6,14,45,846.0,57.0,0.45,22.7,378.5,743.51,559.18
2018,11,6,15,0,823.0,55.0,0.5,22.5,340.0,687.62,523.75
2018,11,6,15,15,789.5,52.0,0.5,22.5,297.5,629.09,484.04
2018,11,6,15,30,756.0,49.0,0.5,22.5,255.0,564.62,436.88
2018,11,6,15,45,703.0,45.0,0.6,21.25,210.0,488.88,381.62
2018,11,6,16,0,650.0,41.0,0.7,20.0,165.0,416.94,325.67
2018,11,6,16,15,561.0,35.5,0.75,19.1,122.0,330.28,254.55
2018,11,6,16,30,472.0,30.0,0.8,18.2,79.0,251.84,184.04
2018,11,6,16,45,297.5,20.5,0.85,17.3,46.0,146.11,36.75
2018,11,6,17,0,123.0,11.0,0.9,16.4,13.0,46.38,0.0
2018,11,6,17,15,61.5,5.5,0.95,16.0,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,7,6,45,106.0,8.5,1.15,11.55,12.0,0.0,0.0
2018,11,7,7,0,212.0,17.0,1.2,11.3,24.0,84.15,0.0
2018,11,7,7,15,361.5,25.5,1.0,11.85,60.0,191.49,122.58
2018,11,7,7,30,511.0,34.0,0.8,12.4,96.0,287.82,223.89
2018,11,7,7,45,589.0,38.5,0.65,13.0,139.0,363.88,290.86
2018,11,7,8,0,667.0,43.0,0.5,13.6,182.0,446.53,358.99
2018,11,7,8,15,714.5,47.0,0.45,14.35,226.0,516.54,414.41
2018,11,7,8,30,762.0,51.0,0.4,15.1,270.0,589.64,469.16
2018,11,7,8,45,793.5,53.5,0.4,15.8,311.5,652.12,512.88
2018,11,7,9,0,825.0,56.0,0.4,16.5,353.0,707.92,549.53
2018,11,7,9,15,845.5,57.5,0.35,17.2,389.5,760.51,581.92
2018,11,7,9,30,866.0,59.0,0.3,17.9,426.0,812.17,612.55
2018,11,7,9,45,880.5,60.5,0.3,18.55,457.0,857.33,638.95
2018,11,7,10,0,895.0,62.0,0.3,19.2,488.0,900.48,663.55
2018,11,7,10,15,905.5,63.0,0.3,19.65,513.5,936.96,683.94
2018,11,7,10,30,916.0,64.0,0.3,20.1,539.0,970.69,702.43
2018,11,7,10,45,923.0,64.5,0.3,20.6,557.0,997.36,716.26
2018,11,7,11,0,930.0,65.0,0.3,21.1,575.0,1020.74,728.12
2018,11,7,11,15,934.0,65.5,0.3,21.3,585.5,1037.65,736.92
2018,11,7,11,30,938.0,66.0,0.3,21.5,596.0,1050.93,743.73
2018,11,7,11,45,939.5,66.0,0.3,21.75,599.5,1057.26,746.4
2018,11,7,12,0,941.0,66.0,0.3,22.0,603.0,1059.81,747.06
2018,11,7,12,15,939.5,66.0,0.35,22.1,598.0,1055.47,745.47
2018,11,7,12,30,938.0,66.0,0.4,22.2,593.0,1047.36,741.9
2018,11,7,12,45,933.5,65.5,0.4,22.3,580.5,1031.84,732.78
2018,11,7,13,0,929.0,65.0,0.4,22.4,568.0,1012.74,721.71
2018,11,7,13,15,922.0,64.5,0.4,22.35,548.5,987.75,707.55
2018,11,7,13,30,915.0,64.0,0.4,22.3,529.0,959.54,691.46
2018,11,7,13,45,904.5,63.0,0.45,22.25,503.0,924.4,672.03
2018,11,7,14,0,894.0,62.0,0.5,22.2,477.0,886.6,650.68
2018,11,7,14,15,878.0,60.5,0.5,22.0,444.0,841.0,623.24
2018,11,7,14,30,862.0,59.0,0.5,21.8,411.0,793.62,594.16
2018,11,7,14,45,838.5,56.5,0.5,21.6,372.5,737.6,558.51
2018,11,7,15,0,815.0,54.0,0.5,21.4,334.0,681.07,521.54
2018,11,7,15,15,781.0,51.0,0.5,21.4,291.5,622.66,481.61
2018,11,7,15,30,747.0,48.0,0.5,21.4,249.0,558.36,434.26
2018,11,7,15,45,695.0,44.5,0.6,20.25,205.0,484.31,379.65
2018,11,7,16,0,643.0,41.0,0.7,19.1,161.0,413.87,324.3
2018,11,7,16,15,553.5,35.5,0.75,18.15,118.5,327.25,252.84
2018,11,7,16,30,464.0,30.0,0.8,17.2,76.0,248.7,181.04
2018,11,7,16,45,283.0,20.0,0.9,16.2,43.5,139.92,17.49
2018,11,7,17,0,102.0,10.0,1.0,15.2,11.0,39.31,0.0
2018,11,7,17,15,51.0,5.0,1.0,14.5,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,8,6,45,74.0,8.0,0.8,8.45,10.0,0.0,0.0
2018,11,8,7,0,148.0,16.0,0.8,8.5,20.0,62.14,0.0
2018,11,8,7,15,298.0,27.5,0.75,9.15,56.0,166.84,101.9
2018,11,8,7,30,448.0,39.0,0.7,9.8,92.0,269.9,211.4
2018,11,8,7,45,528.0,47.5,0.65,10.4,136.0,347.21,280.2
2018,11,8,8,0,608.0,56.0,0.6,11.0,180.0,432.3,351.55
2018,11,8,8,15,664.5,62.0,0.6,11.6,226.5,507.53,412.44
2018,11,8,8,30,721.0,68.0,0.6,12.2,273.0,586.89,473.62
2018,11,8,8,45,756.5,73.0,0.6,12.8,316.5,653.77,522.54
2018,11,8,9,0,792.0,78.0,0.6,13.4,360.0,716.35,564.98
2018,11,8,9,15,813.0,81.5,0.6,13.95,397.5,771.86,601.11
2018,11,8,9,30,834.0,85.0,0.6,14.5,435.0,826.35,635.52
2018,11,8,9,45,846.5,89.0,0.6,15.05,467.0,872.67,663.51
2018,11,8,10,0,859.0,93.0,0.6,15.6,499.0,916.82,689.56
2018,11,8,10,15,867.0,96.5,0.6,16.0,524.5,953.8,710.87
2018,11,8,10,30,875.0,100.0,0.6,16.4,550.0,987.89,730.16
2018,11,8,10,45,876.5,103.5,0.6,16.8,567.0,1012.55,743.31
2018,11,8,11,0,878.0,107.0,0.6,17.2,584.0,1033.74,754.41
2018,11,8,11,15,878.0,109.0,0.6,17.5,594.0,1048.13,761.64
2018,11,8,11,30,878.0,111.0,0.6,17.8,604.0,1058.86,766.81
2018,11,8,11,45,833.0,122.5,0.6,18.1,592.0,1039.48,753.48
2018,11,8,12,0,788.0,134.0,0.6,18.4,580.0,1008.22,733.32
2018,11,8,12,15,519.5,189.5,0.6,18.55,482.5,784.36,587.34
2018,11,8,12,30,251.0,245.0,0.6,18.7,385.0,549.14,420.72
2018,11,8,12,45,241.5,241.0,0.6,18.85,373.5,507.93,393.87
2018,11,8,13,0,232.0,237.0,0.6,19.0,362.0,490.62,381.57
2018,11,8,13,15,211.5,230.5,0.6,19.0,341.0,459.17,358.57
2018,11,8,13,30,191.0,224.0,0.6,19.0,320.0,428.0,335.68
2018,11,8,13,45,285.0,202.5,0.65,18.95,337.5,505.34,396.37
2018,11,8,14,0,379.0,181.0,0.7,18.9,355.0,554.43,434.79
2018,11,8,14,15,451.0,166.0,0.65,18.65,359.0,604.97,472.23
2018,11,8,14,30,523.0,151.0,0.6,18.4,363.0,629.01,490.49
2018,11,8,14,45,474.5,142.0,0.6,18.1,320.5,558.57,439.59
2018,11,8,15,0,426.0,133.0,0.6,17.8,278.0,490.76,390.16
2018,11,8,15,15,392.5,121.0,0.6,17.8,241.0,433.24,346.68
2018,11,8,15,30,359.0,109.0,0.6,17.8,204.0,377.97,303.41
2018,11,8,15,45,305.5,92.0,0.7,16.4,162.5,297.22,240.47
2018,11,8,16,0,252.0,75.0,0.8,15.0,121.0,233.73,188.52
2018,11,8,16,15,189.5,55.0,0.8,14.35,84.0,167.17,131.66
2018,11,8,16,30,127.0,35.0,0.8,13.7,47.0,106.77,77.18
2018,11,8,16,45,73.0,20.0,0.85,13.05,26.0,55.31,0.0
2018,11,8,17,0,19.0,5.0,0.9,12.4,5.0,9.82,0.0
2018,11,8,17,15,9.5,2.5,0.9,12.2,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
