Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,29,7,15,0.0,4.0,1.25,10.95,4.0,3.15,0.0
2018,11,29,7,30,0.0,8.0,1.2,11.0,8.0,6.07,0.0
2018,11,29,7,45,0.0,13.0,1.15,11.0,13.0,9.87,2.04
2018,11,29,8,0,0.0,18.0,1.1,11.0,18.0,13.68,5.9
2018,11,29,8,15,0.0,24.5,1.1,11.05,24.5,18.65,10.38
2018,11,29,8,30,0.0,31.0,1.1,11.1,31.0,23.63,14.83
2018,11,29,8,45,0.0,35.5,1.1,11.15,35.5,27.08,17.92
2018,11,29,9,0,0.0,40.0,1.1,11.2,40.0,30.54,20.96
2018,11,29,9,15,13.5,54.5,1.15,11.25,59.0,56.12,43.62
2018,11,29,9,30,27.0,69.0,1.2,11.3,78.0,81.78,66.14
2018,11,29,9,45,13.5,43.5,1.25,11.3,48.0,46.48,35.23
2018,11,29,10,0,0.0,18.0,1.3,11.3,18.0,13.71,6.26
2018,11,29,10,15,0.0,21.5,1.3,11.3,21.5,16.39,8.58
2018,11,29,10,30,0.0,25.0,1.3,11.3,25.0,19.07,10.88
2018,11,29,10,45,0.5,47.5,1.35,11.3,47.5,36.83,26.19
2018,11,29,11,0,1.0,70.0,1.4,11.3,70.0,54.71,41.48
2018,11,29,11,15,4.5,105.0,1.4,11.3,107.0,87.9,69.81
2018,11,29,11,30,8.0,140.0,1.4,11.3,144.0,124.82,100.92
2018,11,29,11,45,19.0,157.5,1.4,11.25,167.0,153.58,125.33
2018,11,29,12,0,30.0,175.0,1.4,11.2,190.0,202.43,166.05
2018,11,29,12,15,70.5,183.5,1.35,11.15,218.0,254.01,209.78
2018,11,29,12,30,111.0,192.0,1.3,11.1,246.0,328.43,270.83
2018,11,29,12,45,112.5,179.5,1.3,11.05,233.5,313.41,258.76
2018,11,29,13,0,114.0,167.0,1.3,11.0,221.0,298.21,247.06
2018,11,29,13,15,130.0,171.5,1.3,10.95,230.5,318.31,264.05
2018,11,29,13,30,146.0,176.0,1.3,10.9,240.0,337.83,280.3
2018,11,29,13,45,135.0,164.5,1.3,10.85,221.5,310.72,258.46
2018,11,29,14,0,124.0,153.0,1.3,10.8,203.0,283.98,236.97
2018,11,29,14,15,304.5,123.5,1.3,10.8,232.5,419.03,351.26
2018,11,29,14,30,485.0,94.0,1.3,10.8,262.0,542.63,450.19
2018,11,29,14,45,406.5,92.0,1.3,10.75,223.0,459.5,383.3
2018,11,29,15,0,328.0,90.0,1.3,10.7,184.0,381.41,319.91
2018,11,29,15,15,343.0,76.5,1.3,10.7,162.0,360.64,302.96
2018,11,29,15,30,358.0,63.0,1.3,10.7,140.0,337.63,282.71
2018,11,29,15,45,337.0,53.0,1.3,10.5,113.0,295.25,245.09
2018,11,29,16,0,316.0,43.0,1.3,10.3,86.0,257.33,209.39
2018,11,29,16,15,211.5,30.5,1.3,10.2,55.0,170.7,129.24
2018,11,29,16,30,107.0,18.0,1.3,10.1,24.0,85.04,4.98
2018,11,29,16,45,53.5,9.0,1.35,10.0,12.0,28.4,0.0
2018,11,29,17,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,30,7,15,55.5,9.0,1.0,8.2,11.5,28.71,0.0
2018,11,30,7,30,111.0,18.0,1.0,8.4,23.0,84.2,0.0
2018,11,30,7,45,170.5,31.5,1.0,8.55,48.5,151.45,110.34
2018,11,30,8,0,230.0,45.0,1.0,8.7,74.0,208.2,169.17
2018,11,30,8,15,272.0,57.0,1.0,9.0,104.0,259.12,215.54
2018,11,30,8,30,314.0,69.0,1.0,9.3,134.0,314.23,263.71
2018,11,30,8,45,356.5,79.0,1.0,9.6,167.0,370.77,311.58
2018,11,30,9,0,399.0,89.0,1.0,9.9,200.0,430.54,360.46
2018,11,30,9,15,420.0,99.0,1.0,10.25,229.5,476.19,396.33
2018,11,30,9,30,441.0,109.0,1.0,10.6,259.0,522.4,431.65
2018,11,30,9,45,414.0,124.5,0.95,10.9,275.5,534.36,438.61
2018,11,30,10,0,387.0,140.0,0.9,11.2,292.0,542.97,443.0
2018,11,30,10,15,354.5,154.0,0.9,11.4,300.0,519.79,424.16
2018,11,30,10,30,322.0,168.0,0.9,11.6,308.0,515.44,419.35
2018,11,30,10,45,256.0,176.5,0.9,11.8,291.0,469.07,381.6
2018,11,30,11,0,190.0,185.0,0.9,12.0,274.0,396.08,323.5
2018,11,30,11,15,114.5,155.0,0.9,12.05,209.0,284.86,234.14
2018,11,30,11,30,39.0,125.0,0.9,12.1,144.0,154.26,125.83
2018,11,30,11,45,134.0,154.5,0.9,12.15,220.5,305.38,252.63
2018,11,30,12,0,229.0,184.0,0.9,12.2,297.0,463.21,376.91
2018,11,30,12,15,469.0,147.0,0.9,12.2,376.0,686.71,547.68
2018,11,30,12,30,709.0,110.0,0.9,12.2,455.0,893.12,690.25
2018,11,30,12,45,697.0,108.0,0.9,12.2,441.0,871.56,672.79
2018,11,30,13,0,685.0,106.0,0.9,12.2,427.0,847.42,657.0
2018,11,30,13,15,774.0,85.0,0.9,12.15,435.0,888.1,686.1
2018,11,30,13,30,863.0,64.0,0.9,12.1,443.0,917.82,706.66
2018,11,30,13,45,699.5,86.0,0.9,12.05,382.0,790.37,619.12
2018,11,30,14,0,536.0,108.0,0.9,12.0,321.0,649.63,520.34
2018,11,30,14,15,565.5,95.0,0.9,11.8,304.5,641.9,517.44
2018,11,30,14,30,595.0,82.0,0.9,11.6,288.0,629.88,509.61
2018,11,30,14,45,511.0,77.0,0.9,11.45,240.5,533.41,437.42
2018,11,30,15,0,427.0,72.0,0.9,11.3,193.0,441.95,366.57
2018,11,30,15,15,444.0,60.5,0.9,11.3,170.0,420.22,349.29
2018,11,30,15,30,461.0,49.0,0.9,11.3,147.0,395.64,327.83
2018,11,30,15,45,488.0,42.5,0.85,10.65,126.5,380.9,312.8
2018,11,30,16,0,515.0,36.0,0.8,10.0,106.0,355.94,286.87
2018,11,30,16,15,388.5,28.5,0.75,9.5,70.5,261.88,197.59
2018,11,30,16,30,262.0,21.0,0.7,9.0,35.0,160.34,6.88
2018,11,30,16,45,131.0,10.5,0.7,8.45,17.5,60.71,0.0
2018,11,30,17,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,1,7,15,44.0,9.0,1.1,9.2,11.0,24.2,0.0
2018,12,1,7,30,88.0,18.0,1.1,9.2,22.0,52.97,0.0
2018,12,1,7,45,204.5,33.0,1.15,9.15,55.0,169.72,121.38
2018,12,1,8,0,321.0,48.0,1.2,9.1,88.0,262.5,212.75
2018,12,1,8,15,206.0,35.5,1.2,9.15,65.0,188.24,156.57
2018,12,1,8,30,91.0,23.0,1.2,9.2,42.0,100.69,83.36
2018,12,1,8,45,117.5,44.5,1.2,9.25,74.0,139.88,118.48
2018,12,1,9,0,144.0,66.0,1.2,9.3,106.0,191.96,163.65
2018,12,1,9,15,403.5,73.5,1.25,9.35,205.5,429.77,364.73
2018,12,1,9,30,663.0,81.0,1.3,9.4,305.0,679.28,557.41
2018,12,1,9,45,469.5,113.0,1.3,9.45,279.0,567.64,468.87
2018,12,1,10,0,276.0,145.0,1.3,9.5,253.0,429.11,357.42
2018,12,1,10,15,453.0,129.0,1.3,9.65,319.5,602.04,496.05
2018,12,1,10,30,630.0,113.0,1.3,9.8,386.0,772.11,620.08
2018,12,1,10,45,555.5,128.5,1.3,9.95,376.5,732.31,587.93
2018,12,1,11,0,481.0,144.0,1.3,10.1,367.0,679.07,548.29
2018,12,1,11,15,300.0,151.5,1.3,10.2,291.5,488.55,401.31
2018,12,1,11,30,119.0,159.0,1.3,10.3,216.0,295.38,244.63
2018,12,1,11,45,116.0,147.5,1.35,10.4,203.5,278.79,232.28
2018,12,1,12,0,113.0,136.0,1.4,10.5,191.0,262.11,218.82
2018,12,1,12,15,187.5,149.0,1.35,10.5,240.0,376.31,312.98
2018,12,1,12,30,262.0,162.0,1.3,10.5,289.0,467.13,385.36
2018,12,1,12,45,247.5,130.0,1.3,10.55,248.0,409.55,340.1
2018,12,1,13,0,233.0,98.0,1.3,10.6,207.0,376.63,314.48
2018,12,1,13,15,449.5,88.5,1.3,10.6,288.5,584.4,480.21
2018,12,1,13,30,666.0,79.0,1.3,10.6,370.0,767.04,614.64
2018,12,1,13,45,730.5,76.0,1.3,10.6,379.0,800.93,637.63
2018,12,1,14,0,795.0,73.0,1.3,10.6,388.0,833.91,661.67
2018,12,1,14,15,695.0,81.0,1.3,10.5,341.0,737.48,592.75
2018,12,1,14,30,595.0,89.0,1.3,10.4,294.0,638.71,521.32
2018,12,1,14,45,656.0,73.5,1.3,10.3,277.5,644.73,527.54
2018,12,1,15,0,717.0,58.0,1.3,10.2,261.0,638.18,522.66
2018,12,1,15,15,584.5,61.0,1.3,10.2,210.5,521.01,431.6
2018,12,1,15,30,452.0,64.0,1.3,10.2,160.0,407.03,338.61
2018,12,1,15,45,317.5,55.5,1.25,9.7,116.0,288.17,239.24
2018,12,1,16,0,183.0,47.0,1.2,9.2,72.0,187.09,151.95
2018,12,1,16,15,143.5,34.0,1.15,9.0,49.0,142.88,107.36
2018,12,1,16,30,104.0,21.0,1.1,8.8,26.0,88.6,0.0
2018,12,1,16,45,52.0,10.5,1.1,8.55,13.0,29.17,0.0
2018,12,1,17,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,7,15,37.0,7.0,0.95,4.75,8.5,19.88,0.0
2018,12,2,7,30,74.0,14.0,0.9,5.1,17.0,43.58,0.0
2018,12,2,7,45,239.0,26.0,0.8,5.45,52.0,177.5,125.66
2018,12,2,8,0,404.0,38.0,0.7,5.8,87.0,296.8,241.73
2018,12,2,8,15,476.5,43.5,0.65,6.25,123.0,369.08,306.33
2018,12,2,8,30,549.0,49.0,0.6,6.7,159.0,447.3,372.52
2018,12,2,8,45,604.5,55.0,0.6,7.1,199.5,519.99,431.81
2018,12,2,9,0,660.0,61.0,0.6,7.5,240.0,596.28,490.18
2018,12,2,9,15,655.0,68.5,0.55,7.85,266.5,630.23,513.73
2018,12,2,9,30,650.0,76.0,0.5,8.2,293.0,661.88,535.14
2018,12,2,9,45,669.5,81.5,0.5,8.5,323.5,709.59,568.38
2018,12,2,10,0,689.0,87.0,0.5,8.8,354.0,756.42,599.91
2018,12,2,10,15,786.5,76.0,0.45,8.9,399.5,846.6,660.45
2018,12,2,10,30,884.0,65.0,0.4,9.0,445.0,933.85,716.03
2018,12,2,10,45,886.0,67.0,0.4,9.15,461.5,957.53,728.99
2018,12,2,11,0,888.0,69.0,0.4,9.3,478.0,978.04,740.96
2018,12,2,11,15,848.0,77.0,0.35,9.5,475.5,973.33,735.17
2018,12,2,11,30,808.0,85.0,0.3,9.7,473.0,952.39,719.4
2018,12,2,11,45,724.0,103.5,0.3,9.9,453.5,903.24,686.42
2018,12,2,12,0,640.0,122.0,0.3,10.1,434.0,842.73,645.95
2018,12,2,12,15,588.0,136.0,0.3,10.15,421.0,804.8,620.97
2018,12,2,12,30,536.0,150.0,0.3,10.2,408.0,755.6,587.57
2018,12,2,12,45,469.0,161.5,0.3,10.2,384.0,697.36,547.04
2018,12,2,13,0,402.0,173.0,0.3,10.2,360.0,638.08,504.18
2018,12,2,13,15,296.0,175.0,0.25,10.05,310.0,507.66,407.36
2018,12,2,13,30,190.0,177.0,0.2,9.9,260.0,382.23,311.05
2018,12,2,13,45,322.5,153.0,0.2,9.8,284.0,491.64,400.37
2018,12,2,14,0,455.0,129.0,0.2,9.7,308.0,594.27,478.74
2018,12,2,14,15,438.0,120.5,0.2,9.5,282.0,554.32,448.15
2018,12,2,14,30,421.0,112.0,0.2,9.3,256.0,514.08,418.77
2018,12,2,14,45,497.5,90.5,0.2,9.15,243.0,538.77,439.49
2018,12,2,15,0,574.0,69.0,0.2,9.0,230.0,550.32,448.16
2018,12,2,15,15,546.0,60.5,0.2,9.0,195.5,493.94,403.91
2018,12,2,15,30,518.0,52.0,0.2,9.0,161.0,438.72,359.15
2018,12,2,15,45,419.5,47.5,0.3,8.75,123.5,346.29,283.59
2018,12,2,16,0,321.0,43.0,0.4,8.5,86.0,261.85,211.73
2018,12,2,16,15,215.5,31.0,0.5,8.35,55.5,175.58,131.92
2018,12,2,16,30,110.0,19.0,0.6,8.2,25.0,88.5,0.0
2018,12,2,16,45,55.0,9.5,0.65,8.05,12.5,29.69,0.0
2018,12,2,17,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,3,7,15,30.5,7.0,0.9,3.3,8.0,5.51,0.0
2018,12,3,7,30,61.0,14.0,0.9,3.9,16.0,37.8,0.0
2018,12,3,7,45,104.5,28.5,0.9,4.55,38.5,100.27,67.29
2018,12,3,8,0,148.0,43.0,0.9,5.2,61.0,148.46,120.52
2018,12,3,8,15,196.0,56.5,0.9,5.55,89.5,199.34,167.39
2018,12,3,8,30,244.0,70.0,0.9,5.9,118.0,255.06,216.95
2018,12,3,8,45,284.0,82.0,0.85,6.3,149.5,323.75,275.35
2018,12,3,9,0,324.0,94.0,0.8,6.7,181.0,380.7,322.49
2018,12,3,9,15,354.5,103.5,0.8,7.0,211.0,429.91,362.3
2018,12,3,9,30,385.0,113.0,0.8,7.3,241.0,480.66,402.22
2018,12,3,9,45,389.5,124.0,0.85,7.6,264.0,512.16,426.03
2018,12,3,10,0,394.0,135.0,0.9,7.9,287.0,542.72,448.81
2018,12,3,10,15,551.5,114.5,0.9,8.05,342.0,683.14,555.57
2018,12,3,10,30,709.0,94.0,0.9,8.2,397.0,822.75,653.89
2018,12,3,10,45,743.0,90.0,0.9,8.35,419.5,866.37,681.37
2018,12,3,11,0,777.0,86.0,0.9,8.5,442.0,902.14,704.45
2018,12,3,11,15,622.5,124.5,0.9,8.65,414.5,814.25,641.66
2018,12,3,11,30,468.0,163.0,0.9,8.8,387.0,701.55,560.73
2018,12,3,11,45,352.0,186.5,0.9,8.95,356.0,591.2,477.91
2018,12,3,12,0,236.0,210.0,0.9,9.1,325.0,480.77,392.06
2018,12,3,12,15,220.0,211.0,0.9,9.15,317.5,465.67,380.97
2018,12,3,12,30,204.0,212.0,0.9,9.2,310.0,450.11,368.59
2018,12,3,12,45,195.0,207.5,0.9,9.3,299.5,433.95,356.02
2018,12,3,13,0,186.0,203.0,0.9,9.4,289.0,417.54,343.24
2018,12,3,13,15,176.5,195.5,0.9,9.4,274.5,396.52,326.96
2018,12,3,13,30,167.0,188.0,0.9,9.4,260.0,375.51,310.62
2018,12,3,13,45,149.5,171.5,0.9,9.35,233.5,335.15,278.67
2018,12,3,14,0,132.0,155.0,0.9,9.3,207.0,295.5,246.93
2018,12,3,14,15,74.5,134.5,0.95,9.15,163.5,198.78,166.43
2018,12,3,14,30,17.0,114.0,1.0,9.0,120.0,112.88,92.56
2018,12,3,14,45,27.5,100.5,1.0,8.85,109.0,119.06,98.57
2018,12,3,15,0,38.0,87.0,1.0,8.7,98.0,112.12,92.98
2018,12,3,15,15,55.0,82.5,1.0,8.7,95.5,120.69,100.53
2018,12,3,15,30,72.0,78.0,1.0,8.7,93.0,141.48,117.81
2018,12,3,15,45,55.5,61.5,1.0,8.2,71.5,109.52,89.34
2018,12,3,16,0,39.0,45.0,1.0,7.7,50.0,68.85,53.36
2018,12,3,16,15,31.0,29.0,1.0,7.45,32.0,54.26,37.74
2018,12,3,16,30,23.0,13.0,1.0,7.2,14.0,25.21,0.0
2018,12,3,16,45,11.5,6.5,1.0,6.95,7.0,9.78,0.0
2018,12,3,17,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,4,7,15,14.0,5.0,1.4,6.45,5.5,0.0,0.0
2018,12,4,7,30,28.0,10.0,1.4,6.7,11.0,20.13,0.0
2018,12,4,7,45,16.0,23.0,1.4,6.95,23.5,30.07,15.36
2018,12,4,8,0,4.0,36.0,1.4,7.2,36.0,33.33,22.47
2018,12,4,8,15,9.5,51.5,1.4,7.55,53.0,51.4,38.85
2018,12,4,8,30,15.0,67.0,1.4,7.9,70.0,69.69,55.27
2018,12,4,8,45,57.0,84.5,1.35,8.25,99.0,126.26,105.44
2018,12,4,9,0,99.0,102.0,1.3,8.6,128.0,192.86,163.27
2018,12,4,9,15,156.5,115.0,1.3,9.0,163.0,255.57,217.15
2018,12,4,9,30,214.0,128.0,1.3,9.4,198.0,340.61,287.71
2018,12,4,9,45,295.0,132.5,1.25,9.8,239.5,421.56,353.58
2018,12,4,10,0,376.0,137.0,1.2,10.2,281.0,528.91,437.23
2018,12,4,10,15,405.0,142.5,1.2,10.5,306.5,573.78,470.16
2018,12,4,10,30,434.0,148.0,1.2,10.8,332.0,618.76,503.13
2018,12,4,10,45,442.5,153.5,1.15,11.05,348.5,643.76,519.96
2018,12,4,11,0,451.0,159.0,1.1,11.3,365.0,667.37,535.74
2018,12,4,11,15,456.5,162.5,1.05,11.45,375.5,684.07,546.52
2018,12,4,11,30,462.0,166.0,1.0,11.6,386.0,699.03,556.03
2018,12,4,11,45,397.5,153.5,1.0,11.75,344.0,621.98,498.35
2018,12,4,12,0,333.0,141.0,1.0,11.9,302.0,542.14,438.44
2018,12,4,12,15,166.5,105.5,0.95,11.9,186.0,300.29,248.3
2018,12,4,12,30,0.0,70.0,0.9,11.9,70.0,53.73,40.12
2018,12,4,12,45,0.0,68.0,0.9,11.9,68.0,52.18,39.16
2018,12,4,13,0,0.0,66.0,0.9,11.9,66.0,50.63,37.87
2018,12,4,13,15,0.0,63.0,0.85,11.7,63.0,48.3,35.96
2018,12,4,13,30,0.0,60.0,0.8,11.5,60.0,45.98,34.05
2018,12,4,13,45,0.0,62.0,0.8,11.3,62.0,47.52,35.45
2018,12,4,14,0,0.0,64.0,0.8,11.1,64.0,49.06,36.86
2018,12,4,14,15,0.5,74.5,0.85,10.8,74.5,58.1,44.77
2018,12,4,14,30,1.0,85.0,0.9,10.5,85.0,69.27,54.5
2018,12,4,14,45,0.5,68.0,0.9,10.2,68.0,53.38,40.86
2018,12,4,15,0,0.0,51.0,0.9,9.9,51.0,39.02,28.45
2018,12,4,15,15,0.0,45.5,0.9,9.9,45.5,34.79,24.73
2018,12,4,15,30,0.0,40.0,0.9,9.9,40.0,30.57,20.94
2018,12,4,15,45,0.0,32.0,0.9,9.3,32.0,24.42,15.46
2018,12,4,16,0,0.0,24.0,0.9,8.7,24.0,18.29,9.92
2018,12,4,16,15,5.0,16.0,0.9,8.55,16.5,15.14,6.41
2018,12,4,16,30,10.0,8.0,0.9,8.4,9.0,12.67,0.0
2018,12,4,16,45,5.0,4.0,0.9,8.25,4.5,5.19,0.0
2018,12,4,17,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,7,15,6.5,4.0,1.1,6.95,4.0,0.0,0.0
2018,12,5,7,30,13.0,8.0,1.1,7.0,8.0,11.97,0.0
2018,12,5,7,45,6.5,10.5,1.1,7.0,10.5,11.42,2.0
2018,12,5,8,0,0.0,13.0,1.1,7.0,13.0,9.87,2.65
2018,12,5,8,15,0.0,16.5,1.1,7.1,16.5,12.53,5.21
2018,12,5,8,30,0.0,20.0,1.1,7.2,20.0,15.2,7.68
2018,12,5,8,45,0.0,24.0,1.1,7.35,24.0,18.26,10.45
2018,12,5,9,0,0.0,28.0,1.1,7.5,28.0,21.33,13.19
2018,12,5,9,15,0.5,43.0,1.05,7.6,43.0,33.24,23.7
2018,12,5,9,30,1.0,58.0,1.0,7.7,58.0,45.24,34.22
2018,12,5,9,45,0.5,60.0,1.0,7.85,60.0,46.39,35.13
2018,12,5,10,0,0.0,62.0,1.0,8.0,62.0,47.51,36.01
2018,12,5,10,15,1.5,91.0,1.0,8.1,91.5,73.56,58.57
2018,12,5,10,30,3.0,120.0,1.0,8.2,121.0,102.64,83.43
2018,12,5,10,45,5.0,121.0,0.95,8.3,123.0,104.85,85.19
2018,12,5,11,0,7.0,122.0,0.9,8.4,125.0,107.3,87.25
2018,12,5,11,15,32.0,149.0,0.9,8.5,164.0,175.38,145.6
2018,12,5,11,30,57.0,176.0,0.9,8.6,203.0,233.05,193.83
2018,12,5,11,45,45.5,173.0,0.85,8.65,194.5,217.58,180.15
2018,12,5,12,0,34.0,170.0,0.8,8.7,186.0,202.16,166.9
2018,12,5,12,15,28.0,173.0,0.8,8.8,186.0,199.81,164.68
2018,12,5,12,30,22.0,176.0,0.8,8.9,186.0,177.78,146.2
2018,12,5,12,45,34.0,178.0,0.8,8.95,193.5,212.7,175.7
2018,12,5,13,0,46.0,180.0,0.8,9.0,201.0,227.75,188.46
2018,12,5,13,15,33.0,166.5,0.8,9.1,181.5,198.59,163.98
2018,12,5,13,30,20.0,153.0,0.8,9.2,162.0,153.19,125.98
2018,12,5,13,45,59.5,154.0,0.8,9.25,178.0,209.55,174.87
2018,12,5,14,0,99.0,155.0,0.8,9.3,194.0,266.62,222.92
2018,12,5,14,15,112.0,143.0,0.8,9.3,183.5,261.29,218.92
2018,12,5,14,30,125.0,131.0,0.8,9.3,173.0,255.04,214.43
2018,12,5,14,45,91.5,117.5,0.75,9.35,146.5,208.71,175.05
2018,12,5,15,0,58.0,104.0,0.7,9.4,120.0,150.13,125.08
2018,12,5,15,15,61.0,92.0,0.7,9.4,106.5,138.68,115.38
2018,12,5,15,30,64.0,80.0,0.7,9.4,93.0,127.35,105.21
2018,12,5,15,45,49.5,63.5,0.7,9.05,72.5,98.28,79.4
2018,12,5,16,0,35.0,47.0,0.7,8.7,52.0,70.33,54.29
2018,12,5,16,15,29.0,32.0,0.7,8.4,35.0,50.11,34.17
2018,12,5,16,30,23.0,17.0,0.7,8.1,18.0,31.52,0.0
2018,12,5,16,45,11.5,8.5,0.7,7.85,9.0,11.4,0.0
2018,12,5,17,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,6,7,15,79.0,7.0,0.75,6.55,9.5,0.0,0.0
2018,12,6,7,30,158.0,14.0,0.7,7.0,19.0,79.87,0.0
2018,12,6,7,45,307.0,23.5,0.7,7.45,51.5,202.78,119.99
2018,12,6,8,0,456.0,33.0,0.7,7.9,84.0,318.28,253.29
2018,12,6,8,15,534.5,38.5,0.65,8.55,122.0,395.69,323.27
2018,12,6,8,30,613.0,44.0,0.6,9.2,160.0,474.31,389.41
2018,12,6,8,45,662.0,48.0,0.5,9.8,198.5,543.23,443.87
2018,12,6,9,0,711.0,52.0,0.4,10.4,237.0,614.65,495.84
2018,12,6,9,15,746.5,54.0,0.4,10.95,273.0,675.27,538.71
2018,12,6,9,30,782.0,56.0,0.4,11.5,309.0,736.38,580.38
2018,12,6,9,45,808.5,56.5,0.35,12.0,340.5,787.94,613.14
2018,12,6,10,0,835.0,57.0,0.3,12.5,372.0,829.01,637.75
2018,12,6,10,15,849.5,58.5,0.3,12.9,397.5,868.32,661.85
2018,12,6,10,30,864.0,60.0,0.3,13.3,423.0,905.52,684.14
2018,12,6,10,45,873.5,61.0,0.3,13.75,442.0,934.86,700.83
2018,12,6,11,0,883.0,62.0,0.3,14.2,461.0,961.4,715.68
2018,12,6,11,15,888.5,62.5,0.3,14.3,473.0,980.31,726.53
2018,12,6,11,30,894.0,63.0,0.3,14.4,485.0,995.99,735.5
2018,12,6,11,45,896.0,63.0,0.3,14.55,489.5,1004.1,739.69
2018,12,6,12,0,898.0,63.0,0.3,14.7,494.0,1008.76,741.97
2018,12,6,12,15,897.0,63.0,0.3,14.75,491.0,1006.92,740.61
2018,12,6,12,30,896.0,63.0,0.3,14.8,488.0,1001.61,737.34
2018,12,6,12,45,892.0,62.0,0.3,14.85,478.0,988.45,729.29
2018,12,6,13,0,888.0,61.0,0.3,14.9,468.0,971.98,719.36
2018,12,6,13,15,879.5,60.5,0.3,14.8,451.0,948.64,705.51
2018,12,6,13,30,871.0,60.0,0.3,14.7,434.0,922.37,689.85
2018,12,6,13,45,857.5,59.0,0.25,14.65,410.5,888.01,667.66
2018,12,6,14,0,844.0,58.0,0.2,14.6,387.0,851.37,643.94
2018,12,6,14,15,824.5,56.5,0.2,14.45,357.0,806.77,615.67
2018,12,6,14,30,805.0,55.0,0.2,14.3,327.0,769.35,591.8
2018,12,6,14,45,776.5,52.5,0.2,14.1,292.5,712.95,553.97
2018,12,6,15,0,748.0,50.0,0.2,13.9,258.0,656.39,514.99
2018,12,6,15,15,706.0,47.0,0.2,13.9,220.0,589.71,466.7
2018,12,6,15,30,664.0,44.0,0.2,13.9,182.0,524.69,417.34
2018,12,6,15,45,595.5,39.5,0.25,12.85,143.0,443.53,353.77
2018,12,6,16,0,527.0,35.0,0.3,11.8,104.0,367.09,290.09
2018,12,6,16,15,373.0,27.5,0.35,11.55,67.5,257.61,189.37
2018,12,6,16,30,219.0,20.0,0.4,11.3,31.0,141.79,0.0
2018,12,6,16,45,109.5,10.0,0.45,11.05,15.5,52.9,0.0
2018,12,6,17,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,7,15,38.5,6.0,0.8,6.0,7.0,0.0,0.0
2018,12,7,7,30,77.0,12.0,0.7,6.3,14.0,42.91,0.0
2018,12,7,7,45,174.0,24.0,0.65,6.6,40.0,135.5,73.72
2018,12,7,8,0,271.0,36.0,0.6,6.9,66.0,218.64,174.53
2018,12,7,8,15,324.0,46.5,0.55,7.35,97.0,275.64,227.89
2018,12,7,8,30,377.0,57.0,0.5,7.8,128.0,338.11,282.19
2018,12,7,8,45,425.5,65.5,0.5,8.25,162.5,404.81,337.85
2018,12,7,9,0,474.0,74.0,0.5,8.7,197.0,470.97,391.04
2018,12,7,9,15,498.0,82.0,0.45,9.2,227.5,520.46,428.63
2018,12,7,9,30,522.0,90.0,0.4,9.7,258.0,570.36,464.64
2018,12,7,9,45,626.5,83.0,0.35,10.2,304.0,671.72,536.98
2018,12,7,10,0,731.0,76.0,0.3,10.7,350.0,770.21,603.18
2018,12,7,10,15,790.5,70.0,0.35,11.2,384.5,839.37,648.36
2018,12,7,10,30,850.0,64.0,0.4,11.7,419.0,897.35,685.4
2018,12,7,10,45,861.0,64.5,0.4,12.15,438.0,927.17,702.32
2018,12,7,11,0,872.0,65.0,0.4,12.6,457.0,954.32,717.79
2018,12,7,11,15,878.5,65.5,0.4,12.8,469.5,974.13,729.1
2018,12,7,11,30,885.0,66.0,0.4,13.0,482.0,990.79,738.55
2018,12,7,11,45,888.5,66.0,0.4,13.15,487.0,1000.45,743.76
2018,12,7,12,0,892.0,66.0,0.4,13.3,492.0,1006.72,747.07
2018,12,7,12,15,891.0,66.0,0.4,13.35,489.5,1004.97,745.74
2018,12,7,12,30,890.0,66.0,0.4,13.4,487.0,999.79,742.51
2018,12,7,12,45,886.0,65.0,0.4,13.45,477.0,986.81,734.47
2018,12,7,13,0,882.0,64.0,0.4,13.5,467.0,970.53,724.56
2018,12,7,13,15,873.0,63.5,0.35,13.5,450.0,946.9,708.98
2018,12,7,13,30,864.0,63.0,0.3,13.5,433.0,920.39,691.69
2018,12,7,13,45,850.0,61.5,0.3,13.45,409.0,885.14,669.79
2018,12,7,14,0,836.0,60.0,0.3,13.4,385.0,847.65,646.24
2018,12,7,14,15,728.0,71.0,0.3,13.2,338.0,751.58,582.22
2018,12,7,14,30,620.0,82.0,0.3,13.0,291.0,655.35,516.56
2018,12,7,14,45,659.0,69.0,0.3,12.85,270.0,646.25,512.01
2018,12,7,15,0,698.0,56.0,0.3,12.7,249.0,626.79,498.15
2018,12,7,15,15,657.5,50.5,0.3,12.7,211.0,560.16,448.51
2018,12,7,15,30,617.0,45.0,0.3,12.7,173.0,495.33,398.35
2018,12,7,15,45,550.0,40.0,0.45,11.5,136.0,416.69,336.78
2018,12,7,16,0,483.0,35.0,0.6,10.3,99.0,349.8,280.09
2018,12,7,16,15,369.0,27.5,0.65,10.05,66.0,256.3,190.4
2018,12,7,16,30,255.0,20.0,0.7,9.8,33.0,159.04,0.0
2018,12,7,16,45,127.5,10.0,0.75,9.5,16.5,60.54,0.0
2018,12,7,17,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.35,9.25,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,8,7,15,77.5,6.5,0.8,6.35,8.5,0.0,0.0
2018,12,8,7,30,155.0,13.0,0.8,6.7,17.0,77.41,0.0
2018,12,8,7,45,304.0,22.5,0.75,7.05,48.5,197.48,99.23
2018,12,8,8,0,453.0,32.0,0.7,7.4,80.0,314.44,248.53
2018,12,8,8,15,531.5,37.0,0.7,7.85,117.5,384.41,314.82
2018,12,8,8,30,610.0,42.0,0.7,8.3,155.0,468.62,386.56
2018,12,8,8,45,658.0,46.5,0.7,8.75,193.5,537.05,442.51
2018,12,8,9,0,706.0,51.0,0.7,9.2,232.0,608.04,496.57
2018,12,8,9,15,740.5,54.0,0.65,9.7,268.0,668.89,540.05
2018,12,8,9,30,775.0,57.0,0.6,10.2,304.0,730.27,582.1
2018,12,8,9,45,799.5,58.5,0.6,10.75,335.5,781.34,615.92
2018,12,8,10,0,824.0,60.0,0.6,11.3,367.0,831.43,648.18
2018,12,8,10,15,840.5,61.5,0.6,11.65,393.0,872.94,674.24
2018,12,8,10,30,857.0,63.0,0.6,12.0,419.0,901.86,691.43
2018,12,8,10,45,868.0,63.0,0.6,12.35,438.0,931.2,708.92
2018,12,8,11,0,879.0,63.0,0.6,12.7,457.0,957.85,724.45
2018,12,8,11,15,885.0,63.5,0.6,12.95,469.0,977.35,735.54
2018,12,8,11,30,891.0,64.0,0.6,13.2,481.0,993.66,744.71
2018,12,8,11,45,893.5,64.0,0.6,13.4,486.0,1002.44,749.28
2018,12,8,12,0,896.0,64.0,0.6,13.6,491.0,1007.81,751.9
2018,12,8,12,15,871.0,70.0,0.55,13.7,483.0,990.2,738.98
2018,12,8,12,30,846.0,76.0,0.5,13.8,475.0,981.22,732.2
2018,12,8,12,45,861.5,70.5,0.5,13.85,469.5,970.08,725.34
2018,12,8,13,0,877.0,65.0,0.5,13.9,464.0,967.25,724.07
2018,12,8,13,15,868.5,64.5,0.5,13.85,447.5,944.29,709.88
2018,12,8,13,30,860.0,64.0,0.5,13.8,431.0,918.45,694.11
2018,12,8,13,45,846.5,62.5,0.5,13.7,407.5,883.87,672.57
2018,12,8,14,0,833.0,61.0,0.5,13.6,384.0,856.83,656.0
2018,12,8,14,15,813.0,59.5,0.5,13.35,354.5,811.64,626.97
2018,12,8,14,30,793.0,58.0,0.5,13.1,325.0,765.0,596.49
2018,12,8,14,45,764.0,55.5,0.5,12.85,290.5,708.69,558.25
2018,12,8,15,0,735.0,53.0,0.5,12.6,256.0,652.21,518.69
2018,12,8,15,15,692.0,49.0,0.5,12.6,218.0,584.08,468.45
2018,12,8,15,30,649.0,45.0,0.5,12.6,180.0,517.75,417.27
2018,12,8,15,45,580.0,40.5,0.5,11.5,141.5,436.78,352.48
2018,12,8,16,0,511.0,36.0,0.5,10.4,103.0,367.91,293.33
2018,12,8,16,15,365.5,28.0,0.55,10.1,67.0,255.73,189.54
2018,12,8,16,30,220.0,20.0,0.6,9.8,31.0,143.18,0.0
2018,12,8,16,45,110.0,10.0,0.6,9.5,15.5,53.52,0.0
2018,12,8,17,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,9,7,15,9.0,3.5,0.85,5.95,3.5,0.0,0.0
2018,12,9,7,30,18.0,7.0,0.8,6.1,7.0,13.29,0.0
2018,12,9,7,45,9.0,15.0,0.8,6.3,15.0,16.26,2.23
2018,12,9,8,0,0.0,23.0,0.8,6.5,23.0,17.55,8.9
2018,12,9,8,15,0.0,33.0,0.8,6.7,33.0,25.22,16.12
2018,12,9,8,30,0.0,43.0,0.8,6.9,43.0,33.39,23.53
2018,12,9,8,45,1.0,57.0,0.8,7.05,57.5,46.73,35.43
2018,12,9,9,0,2.0,71.0,0.8,7.2,72.0,60.21,47.35
2018,12,9,9,15,41.5,98.5,0.8,7.45,112.0,130.05,109.09
2018,12,9,9,30,81.0,126.0,0.8,7.7,152.0,196.56,166.42
2018,12,9,9,45,78.5,139.5,0.8,7.95,166.5,211.35,178.13
2018,12,9,10,0,76.0,153.0,0.8,8.2,181.0,226.09,189.85
2018,12,9,10,15,91.0,162.5,0.75,8.45,198.5,251.3,210.62
2018,12,9,10,30,106.0,172.0,0.7,8.7,216.0,297.83,248.1
2018,12,9,10,45,92.5,179.5,0.7,8.95,219.0,274.41,228.01
2018,12,9,11,0,79.0,187.0,0.7,9.2,222.0,270.9,224.34
2018,12,9,11,15,53.0,182.5,0.7,9.55,206.5,238.83,196.9
2018,12,9,11,30,27.0,178.0,0.7,9.9,191.0,206.56,169.29
2018,12,9,11,45,24.5,178.0,0.7,10.2,189.5,183.19,149.99
2018,12,9,12,0,22.0,178.0,0.7,10.5,188.0,180.5,147.58
2018,12,9,12,15,102.0,186.5,0.7,10.75,234.5,315.65,259.97
2018,12,9,12,30,182.0,195.0,0.7,11.0,281.0,407.33,333.36
2018,12,9,12,45,165.0,196.5,0.7,11.25,273.0,391.41,319.35
