Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,19,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,20,7,15,3.5,1.5,0.7,8.4,1.5,0.0,0.0
2018,12,20,7,30,7.0,3.0,0.7,8.5,3.0,5.27,0.0
2018,12,20,7,45,13.5,15.5,0.7,8.6,16.5,18.5,0.0
2018,12,20,8,0,20.0,28.0,0.7,8.7,30.0,40.55,24.83
2018,12,20,8,15,60.5,43.5,0.65,8.95,52.5,92.29,72.52
2018,12,20,8,30,101.0,59.0,0.6,9.2,75.0,137.6,113.1
2018,12,20,8,45,91.0,73.5,0.6,9.45,91.0,151.15,125.55
2018,12,20,9,0,81.0,88.0,0.6,9.7,107.0,163.77,136.66
2018,12,20,9,15,150.0,102.5,0.6,10.0,144.5,235.43,198.42
2018,12,20,9,30,219.0,117.0,0.6,10.3,182.0,329.7,276.2
2018,12,20,9,45,148.5,126.5,0.6,10.55,173.0,271.32,226.58
2018,12,20,10,0,78.0,136.0,0.6,10.8,164.0,206.96,171.98
2018,12,20,10,15,73.0,144.0,0.6,11.0,171.5,212.2,176.2
2018,12,20,10,30,68.0,152.0,0.6,11.2,179.0,217.32,179.85
2018,12,20,10,45,58.5,159.5,0.6,11.35,183.5,217.41,179.19
2018,12,20,11,0,49.0,167.0,0.6,11.5,188.0,217.23,178.35
2018,12,20,11,15,43.0,171.5,0.6,11.55,190.5,216.44,177.26
2018,12,20,11,30,37.0,176.0,0.6,11.6,193.0,215.68,176.2
2018,12,20,11,45,30.5,174.0,0.6,11.7,188.0,206.14,168.04
2018,12,20,12,0,24.0,172.0,0.6,11.8,183.0,176.93,143.93
2018,12,20,12,15,16.0,162.5,0.6,11.8,170.0,158.32,128.43
2018,12,20,12,30,8.0,153.0,0.6,11.8,157.0,140.14,113.14
2018,12,20,12,45,6.5,148.0,0.6,11.8,151.0,133.63,107.79
2018,12,20,13,0,5.0,143.0,0.6,11.8,145.0,127.33,102.58
2018,12,20,13,15,2.5,131.0,0.6,11.75,132.0,112.95,90.59
2018,12,20,13,30,0.0,119.0,0.6,11.7,119.0,98.96,78.88
2018,12,20,13,45,0.0,106.5,0.6,11.65,106.5,87.17,69.09
2018,12,20,14,0,0.0,94.0,0.6,11.6,94.0,75.63,59.44
2018,12,20,14,15,0.0,90.0,0.6,11.5,90.0,72.56,56.95
2018,12,20,14,30,0.0,86.0,0.6,11.4,86.0,69.64,54.55
2018,12,20,14,45,0.0,69.0,0.6,11.3,69.0,54.0,41.2
2018,12,20,15,0,0.0,52.0,0.6,11.2,52.0,39.8,28.98
2018,12,20,15,15,0.0,42.0,0.6,11.2,42.0,32.09,22.27
2018,12,20,15,30,0.0,32.0,0.6,11.2,32.0,24.4,15.52
2018,12,20,15,45,0.0,26.0,0.6,10.95,26.0,19.8,11.42
2018,12,20,16,0,0.0,20.0,0.6,10.7,20.0,15.21,7.27
2018,12,20,16,15,7.5,14.5,0.6,10.65,15.0,15.44,6.92
2018,12,20,16,30,15.0,9.0,0.6,10.6,10.0,16.64,0.0
2018,12,20,16,45,15.0,5.5,0.6,10.55,6.0,10.87,0.0
2018,12,20,17,0,15.0,2.0,0.6,10.5,2.0,0.0,0.0
2018,12,20,17,15,7.5,1.0,0.6,10.45,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,21,7,15,15.0,2.0,0.9,5.65,2.0,0.0,0.0
2018,12,21,7,30,30.0,4.0,0.9,6.0,4.0,15.58,0.0
2018,12,21,7,45,180.5,15.0,0.9,6.4,28.5,95.79,0.0
2018,12,21,8,0,331.0,26.0,0.9,6.8,53.0,232.91,165.11
2018,12,21,8,15,329.5,39.0,0.9,7.05,78.5,266.18,216.57
2018,12,21,8,30,328.0,52.0,0.9,7.3,104.0,295.34,246.37
2018,12,21,8,45,355.5,62.5,0.85,7.55,133.0,341.94,287.81
2018,12,21,9,0,383.0,73.0,0.8,7.8,162.0,390.62,329.1
2018,12,21,9,15,396.5,84.0,0.8,8.15,189.5,431.03,362.14
2018,12,21,9,30,410.0,95.0,0.8,8.5,217.0,471.58,394.16
2018,12,21,9,45,407.0,107.5,0.8,8.85,239.5,500.16,415.56
2018,12,21,10,0,404.0,120.0,0.8,9.2,262.0,527.22,435.26
2018,12,21,10,15,428.0,125.0,0.8,9.55,286.0,567.82,465.5
2018,12,21,10,30,452.0,130.0,0.8,9.9,310.0,608.35,494.91
2018,12,21,10,45,606.5,105.0,0.75,10.3,359.5,745.95,593.6
2018,12,21,11,0,761.0,80.0,0.7,10.7,409.0,870.34,676.51
2018,12,21,11,15,762.0,83.5,0.7,11.0,421.5,888.49,685.6
2018,12,21,11,30,763.0,87.0,0.7,11.3,434.0,903.66,694.37
2018,12,21,11,45,839.0,74.0,0.7,11.55,460.5,970.35,737.79
2018,12,21,12,0,915.0,61.0,0.7,11.8,487.0,1021.09,769.11
2018,12,21,12,15,911.0,63.0,0.7,11.9,486.0,1020.71,767.66
2018,12,21,12,30,907.0,65.0,0.7,12.0,485.0,1016.81,764.98
2018,12,21,12,45,899.5,67.0,0.75,12.1,477.5,1005.94,759.15
2018,12,21,13,0,892.0,69.0,0.8,12.2,470.0,991.76,751.34
2018,12,21,13,15,850.5,73.5,0.8,12.05,445.5,955.77,728.69
2018,12,21,13,30,809.0,78.0,0.8,11.9,421.0,905.81,696.74
2018,12,21,13,45,785.0,77.0,0.8,11.8,395.5,863.74,669.78
2018,12,21,14,0,761.0,76.0,0.8,11.7,370.0,819.85,641.01
2018,12,21,14,15,762.5,71.0,0.8,11.35,347.5,792.24,623.81
2018,12,21,14,30,764.0,66.0,0.8,11.0,325.0,761.91,604.07
2018,12,21,14,45,749.0,61.0,0.8,10.65,293.5,715.54,572.21
2018,12,21,15,0,734.0,56.0,0.8,10.3,262.0,667.95,538.6
2018,12,21,15,15,606.0,57.5,0.8,10.3,211.5,549.97,449.86
2018,12,21,15,30,478.0,59.0,0.8,10.3,161.0,435.18,359.2
2018,12,21,15,45,406.0,50.5,0.95,9.6,125.0,355.08,294.09
2018,12,21,16,0,334.0,42.0,1.1,8.9,89.0,281.05,230.48
2018,12,21,16,15,281.0,32.0,1.05,8.6,62.5,222.92,173.45
2018,12,21,16,30,228.0,22.0,1.0,8.3,36.0,158.64,52.45
2018,12,21,16,45,125.0,12.5,0.95,8.05,19.0,64.59,0.0
2018,12,21,17,0,22.0,3.0,0.9,7.8,2.0,0.0,0.0
2018,12,21,17,15,11.0,1.5,0.9,7.45,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,7,15,9.5,1.5,0.8,8.4,1.5,0.0,0.0
2018,12,22,7,30,19.0,3.0,0.8,8.5,3.0,10.21,0.0
2018,12,22,7,45,29.5,15.5,0.8,8.6,17.0,25.87,0.0
2018,12,22,8,0,40.0,28.0,0.8,8.7,31.0,59.82,38.13
2018,12,22,8,15,57.0,43.0,0.75,8.9,50.5,89.9,70.24
2018,12,22,8,30,74.0,58.0,0.7,9.1,70.0,119.49,97.4
2018,12,22,8,45,100.5,73.5,0.65,9.3,94.0,157.68,131.33
2018,12,22,9,0,127.0,89.0,0.6,9.5,118.0,198.2,166.57
2018,12,22,9,15,144.5,102.5,0.55,9.8,141.0,231.2,194.55
2018,12,22,9,30,162.0,116.0,0.5,10.1,164.0,265.6,222.98
2018,12,22,9,45,109.5,125.0,0.4,10.45,159.0,236.67,197.14
2018,12,22,10,0,57.0,134.0,0.3,10.8,154.0,186.16,153.7
2018,12,22,10,15,62.0,138.5,0.25,11.1,162.0,195.15,161.22
2018,12,22,10,30,67.0,143.0,0.2,11.4,170.0,204.78,168.77
2018,12,22,10,45,161.0,161.0,0.15,11.7,229.5,337.17,276.86
2018,12,22,11,0,255.0,179.0,0.1,12.0,289.0,476.32,383.12
2018,12,22,11,15,199.0,189.0,0.15,12.0,276.5,415.19,333.91
2018,12,22,11,30,143.0,199.0,0.2,12.0,264.0,374.36,301.56
2018,12,22,11,45,123.5,201.0,0.2,12.05,257.5,357.98,288.51
2018,12,22,12,0,104.0,203.0,0.2,12.1,251.0,318.33,257.33
2018,12,22,12,15,111.0,204.0,0.2,11.85,255.5,349.63,282.28
2018,12,22,12,30,118.0,205.0,0.2,11.6,260.0,357.98,288.94
2018,12,22,12,45,97.0,194.5,0.25,11.4,239.0,299.93,243.76
2018,12,22,13,0,76.0,184.0,0.3,11.2,218.0,265.21,216.55
2018,12,22,13,15,63.5,164.0,0.35,11.2,192.0,227.19,186.32
2018,12,22,13,30,51.0,144.0,0.4,11.2,166.0,190.3,156.45
2018,12,22,13,45,52.0,129.5,0.4,11.25,151.0,173.82,143.38
2018,12,22,14,0,53.0,115.0,0.4,11.3,136.0,157.51,130.2
2018,12,22,14,15,47.5,101.5,0.4,11.2,119.0,136.75,112.94
2018,12,22,14,30,42.0,88.0,0.4,11.1,102.0,116.43,95.88
2018,12,22,14,45,21.0,51.5,0.45,11.0,58.5,59.85,47.07
2018,12,22,15,0,0.0,15.0,0.5,10.9,15.0,11.4,4.31
2018,12,22,15,15,0.0,12.0,0.5,10.9,12.0,9.11,2.31
2018,12,22,15,30,0.0,9.0,0.5,10.9,9.0,6.82,0.29
2018,12,22,15,45,0.0,7.5,0.55,9.95,7.5,5.68,0.0
2018,12,22,16,0,0.0,6.0,0.6,9.0,6.0,4.54,0.0
2018,12,22,16,15,0.0,5.0,0.6,8.9,5.0,3.78,0.0
2018,12,22,16,30,0.0,4.0,0.6,8.8,4.0,3.02,0.0
2018,12,22,16,45,0.0,2.0,0.65,8.7,2.0,1.57,0.0
2018,12,22,17,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,0.7,7.0,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,0.6,7.3,1.0,0.79,0.0
2018,12,23,7,45,0.0,3.5,0.5,7.65,3.5,2.75,0.0
2018,12,23,8,0,0.0,6.0,0.4,8.0,6.0,4.54,0.0
2018,12,23,8,15,0.0,10.0,0.35,8.35,10.0,7.58,0.75
2018,12,23,8,30,0.0,14.0,0.3,8.7,14.0,10.62,3.55
2018,12,23,8,45,0.0,13.5,0.25,9.05,13.5,10.24,3.31
2018,12,23,9,0,0.0,13.0,0.2,9.4,13.0,9.87,3.03
2018,12,23,9,15,0.0,14.5,0.2,9.7,14.5,11.01,4.05
2018,12,23,9,30,0.0,16.0,0.2,10.0,16.0,12.16,5.06
2018,12,23,9,45,0.0,36.5,0.2,10.35,36.5,27.85,18.79
2018,12,23,10,0,0.0,57.0,0.2,10.7,57.0,43.65,32.43
2018,12,23,10,15,2.0,80.5,0.2,10.95,81.5,64.86,50.65
2018,12,23,10,30,4.0,104.0,0.2,11.2,106.0,88.77,70.86
2018,12,23,10,45,14.5,128.5,0.2,11.45,135.0,122.98,99.76
2018,12,23,11,0,25.0,153.0,0.2,11.7,164.0,176.15,143.64
2018,12,23,11,15,38.0,168.5,0.2,11.85,185.5,207.69,169.2
2018,12,23,11,30,51.0,184.0,0.2,12.0,207.0,240.12,195.25
2018,12,23,11,45,41.5,177.0,0.25,12.15,196.0,221.05,179.33
2018,12,23,12,0,32.0,170.0,0.3,12.3,185.0,202.34,164.02
2018,12,23,12,15,16.0,138.0,0.3,12.4,145.5,132.4,106.44
2018,12,23,12,30,0.0,106.0,0.3,12.5,106.0,84.83,66.42
2018,12,23,12,45,0.0,76.5,0.3,12.6,76.5,58.76,44.61
2018,12,23,13,0,0.0,47.0,0.3,12.7,47.0,35.96,25.29
2018,12,23,13,15,0.5,56.5,0.25,12.85,56.5,43.77,32.04
2018,12,23,13,30,1.0,66.0,0.2,13.0,66.0,51.57,38.73
2018,12,23,13,45,31.0,92.5,0.2,13.2,104.5,111.94,91.01
2018,12,23,14,0,61.0,119.0,0.2,13.4,143.0,169.57,139.46
2018,12,23,14,15,58.5,108.5,0.2,13.25,130.0,154.7,126.99
2018,12,23,14,30,56.0,98.0,0.2,13.1,117.0,140.0,114.99
2018,12,23,14,45,28.0,71.5,0.2,13.0,81.0,86.35,69.25
2018,12,23,15,0,0.0,45.0,0.2,12.9,45.0,34.39,24.09
2018,12,23,15,15,0.0,45.5,0.2,12.9,45.5,34.79,24.48
2018,12,23,15,30,0.0,46.0,0.2,12.9,46.0,35.2,24.72
2018,12,23,15,45,7.0,37.0,0.4,12.1,38.0,32.8,22.68
2018,12,23,16,0,14.0,28.0,0.6,11.3,30.0,31.14,21.05
2018,12,23,16,15,19.0,19.0,0.65,11.05,20.5,31.92,20.57
2018,12,23,16,30,24.0,10.0,0.7,10.8,11.0,27.66,7.04
2018,12,23,16,45,24.0,6.5,0.75,10.6,6.5,15.71,0.0
2018,12,23,17,0,24.0,3.0,0.8,10.4,2.0,0.0,0.0
2018,12,23,17,15,12.0,1.5,0.75,10.3,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.35,9.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.35,9.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,0.6,10.15,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,0.6,10.2,1.0,0.79,0.0
2018,12,24,7,45,0.0,3.0,0.6,10.3,3.0,2.36,0.0
2018,12,24,8,0,0.0,5.0,0.6,10.4,5.0,3.78,0.0
2018,12,24,8,15,0.0,10.0,0.65,10.55,10.0,7.58,0.68
2018,12,24,8,30,0.0,15.0,0.7,10.7,15.0,11.39,4.11
2018,12,24,8,45,0.0,19.0,0.7,10.85,19.0,14.44,6.86
2018,12,24,9,0,0.0,23.0,0.7,11.0,23.0,17.5,9.59
2018,12,24,9,15,0.0,24.0,0.7,11.15,24.0,18.26,10.3
2018,12,24,9,30,0.0,25.0,0.7,11.3,25.0,19.03,10.97
2018,12,24,9,45,5.0,41.5,0.75,11.45,43.5,35.84,25.77
2018,12,24,10,0,10.0,58.0,0.8,11.6,62.0,53.06,40.79
2018,12,24,10,15,5.0,48.0,0.8,11.7,50.0,41.18,30.27
2018,12,24,10,30,0.0,38.0,0.8,11.8,38.0,29.02,19.5
2018,12,24,10,45,0.5,46.5,0.85,11.9,46.5,36.04,25.54
2018,12,24,11,0,1.0,55.0,0.9,12.0,55.0,43.09,31.56
2018,12,24,11,15,0.5,48.0,0.9,12.05,48.0,37.22,26.46
2018,12,24,11,30,0.0,41.0,0.9,12.1,41.0,31.35,21.38
2018,12,24,11,45,0.0,42.0,0.9,12.15,42.0,32.12,22.03
2018,12,24,12,0,0.0,43.0,0.9,12.2,43.0,32.89,22.67
2018,12,24,12,15,0.0,57.0,0.95,12.25,57.0,43.68,31.89
2018,12,24,12,30,0.0,71.0,1.0,12.3,71.0,54.5,41.1
2018,12,24,12,45,4.0,77.0,1.0,12.35,79.0,63.16,48.67
2018,12,24,13,0,8.0,83.0,1.0,12.4,87.0,71.96,56.35
2018,12,24,13,15,4.0,74.5,1.0,12.4,76.5,61.11,46.96
2018,12,24,13,30,0.0,66.0,1.0,12.4,66.0,50.61,37.87
2018,12,24,13,45,8.0,61.0,1.05,12.4,64.0,54.25,41.45
2018,12,24,14,0,16.0,56.0,1.1,12.4,62.0,61.01,47.66
2018,12,24,14,15,21.5,64.5,1.1,12.15,72.0,73.84,58.94
2018,12,24,14,30,27.0,73.0,1.1,11.9,82.0,87.11,70.55
2018,12,24,14,45,28.5,67.5,1.15,11.65,76.5,82.4,66.63
2018,12,24,15,0,30.0,62.0,1.2,11.4,71.0,77.63,62.6
2018,12,24,15,15,45.0,49.5,1.2,11.4,60.5,85.94,70.06
2018,12,24,15,30,60.0,37.0,1.2,11.4,50.0,80.6,65.51
2018,12,24,15,45,98.0,30.5,1.2,10.8,47.0,105.7,87.01
2018,12,24,16,0,136.0,24.0,1.2,10.2,44.0,129.81,106.02
2018,12,24,16,15,129.5,21.5,1.2,9.9,35.5,119.21,92.39
2018,12,24,16,30,123.0,19.0,1.2,9.6,27.0,102.91,45.62
2018,12,24,16,45,63.0,9.5,1.2,9.3,13.5,35.38,0.0
2018,12,24,17,0,3.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,24,17,15,1.5,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,7,15,41.0,3.0,1.3,6.75,3.0,0.0,0.0
2018,12,25,7,30,82.0,6.0,1.3,7.0,6.0,4.72,0.0
2018,12,25,7,45,268.0,15.0,1.3,7.25,32.5,134.65,0.0
2018,12,25,8,0,454.0,24.0,1.3,7.5,59.0,281.84,188.66
2018,12,25,8,15,549.0,29.5,1.25,7.7,97.0,371.52,299.3
2018,12,25,8,30,644.0,35.0,1.2,7.9,135.0,465.24,382.99
2018,12,25,8,45,660.5,39.0,1.2,8.1,166.5,513.01,425.97
2018,12,25,9,0,677.0,43.0,1.2,8.3,198.0,560.59,465.41
2018,12,25,9,15,412.5,69.5,1.2,8.6,169.0,421.48,355.1
2018,12,25,9,30,148.0,96.0,1.2,8.9,140.0,226.51,192.01
2018,12,25,9,45,194.5,112.0,1.15,9.2,176.0,307.31,260.58
2018,12,25,10,0,241.0,128.0,1.1,9.5,212.0,373.98,314.64
2018,12,25,10,15,526.5,99.5,1.1,9.85,302.5,631.99,518.87
2018,12,25,10,30,812.0,71.0,1.1,10.2,393.0,869.18,687.06
2018,12,25,10,45,860.5,65.5,1.1,10.6,422.5,927.77,722.45
2018,12,25,11,0,909.0,60.0,1.1,11.0,452.0,973.6,750.93
2018,12,25,11,15,916.5,60.5,1.1,11.25,466.5,996.73,764.41
2018,12,25,11,30,924.0,61.0,1.1,11.5,481.0,1016.68,776.1
2018,12,25,11,45,906.0,65.5,1.1,11.8,482.5,1013.32,772.31
2018,12,25,12,0,888.0,70.0,1.1,12.1,484.0,1006.15,766.53
2018,12,25,12,15,896.5,69.0,1.1,12.25,486.5,1014.62,771.77
2018,12,25,12,30,905.0,68.0,1.1,12.4,489.0,1019.62,774.64
2018,12,25,12,45,897.5,68.5,1.1,12.55,480.0,1007.11,766.13
2018,12,25,13,0,890.0,69.0,1.1,12.7,471.0,991.29,755.82
2018,12,25,13,15,890.0,66.5,1.1,12.65,457.5,975.49,746.22
2018,12,25,13,30,890.0,64.0,1.1,12.6,444.0,956.37,734.45
2018,12,25,13,45,877.5,62.5,1.1,12.6,421.5,923.68,713.36
2018,12,25,14,0,865.0,61.0,1.1,12.6,399.0,888.48,690.54
2018,12,25,14,15,848.0,59.5,1.1,12.4,371.0,856.47,670.15
2018,12,25,14,30,831.0,58.0,1.1,12.2,343.0,812.53,640.89
2018,12,25,14,45,805.5,55.5,1.1,11.95,309.5,758.7,604.02
2018,12,25,15,0,780.0,53.0,1.1,11.7,276.0,704.19,565.61
2018,12,25,15,15,740.5,49.5,1.1,11.7,238.0,637.73,516.35
2018,12,25,15,30,701.0,46.0,1.1,11.7,200.0,572.47,466.16
2018,12,25,15,45,639.0,41.5,1.15,10.65,160.5,493.0,403.59
2018,12,25,16,0,577.0,37.0,1.2,9.6,121.0,417.44,339.85
2018,12,25,16,15,403.5,31.0,1.25,9.15,80.5,291.62,229.55
2018,12,25,16,30,230.0,25.0,1.3,8.7,40.0,166.16,82.92
2018,12,25,16,45,126.5,13.5,1.3,8.25,20.5,66.86,0.0
2018,12,25,17,0,23.0,2.0,1.3,7.8,1.0,0.0,0.0
2018,12,25,17,15,11.5,1.0,1.3,7.7,0.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,26,7,15,23.0,2.5,1.35,5.1,2.5,0.0,0.0
2018,12,26,7,30,46.0,5.0,1.3,5.4,5.0,3.93,0.0
2018,12,26,7,45,99.5,16.5,1.2,5.7,22.5,58.42,0.0
2018,12,26,8,0,153.0,28.0,1.1,6.0,40.0,137.92,90.14
2018,12,26,8,15,213.0,40.0,1.1,6.45,67.0,197.87,160.47
2018,12,26,8,30,273.0,52.0,1.1,6.9,94.0,259.17,216.73
2018,12,26,8,45,339.5,61.5,1.05,7.4,129.0,327.33,276.31
2018,12,26,9,0,406.0,71.0,1.0,7.9,164.0,401.41,338.67
2018,12,26,9,15,604.5,60.5,1.0,8.3,225.0,562.37,467.83
2018,12,26,9,30,803.0,50.0,1.0,8.7,286.0,725.84,589.16
2018,12,26,9,45,825.0,53.0,1.0,9.1,319.0,778.52,624.38
2018,12,26,10,0,847.0,56.0,1.0,9.5,352.0,821.17,652.77
2018,12,26,10,15,843.0,61.0,1.0,9.8,375.0,860.13,678.2
2018,12,26,10,30,839.0,66.0,1.0,10.1,398.0,886.88,694.72
2018,12,26,10,45,790.5,77.0,0.95,10.35,403.0,875.95,684.42
2018,12,26,11,0,742.0,88.0,0.9,10.6,408.0,866.36,675.7
2018,12,26,11,15,692.0,101.0,0.95,10.7,407.0,847.19,662.51
2018,12,26,11,30,642.0,114.0,1.0,10.8,406.0,822.95,645.91
2018,12,26,11,45,616.0,122.0,1.0,10.85,405.5,812.61,638.51
2018,12,26,12,0,590.0,130.0,1.0,10.9,405.0,798.96,628.7
2018,12,26,12,15,638.0,119.5,1.0,10.9,416.5,836.74,655.41
2018,12,26,12,30,686.0,109.0,1.0,10.9,428.0,870.99,678.8
2018,12,26,12,45,778.0,89.5,1.0,10.9,446.0,926.56,716.72
2018,12,26,13,0,870.0,70.0,1.0,10.9,464.0,973.19,747.86
2018,12,26,13,15,843.0,71.5,1.0,10.75,443.0,948.18,731.23
2018,12,26,13,30,816.0,73.0,1.0,10.6,422.0,909.0,705.96
2018,12,26,13,45,666.5,95.0,1.0,10.45,371.0,784.93,620.84
2018,12,26,14,0,517.0,117.0,1.0,10.3,320.0,647.0,522.98
2018,12,26,14,15,552.0,101.5,1.0,10.15,304.0,652.68,529.79
2018,12,26,14,30,587.0,86.0,1.0,10.0,288.0,645.79,525.45
2018,12,26,14,45,483.0,90.5,1.0,9.8,246.0,535.2,442.06
2018,12,26,15,0,379.0,95.0,1.0,9.6,204.0,441.29,368.27
2018,12,26,15,15,288.5,89.0,1.0,9.6,165.5,351.11,294.61
2018,12,26,15,30,198.0,83.0,1.0,9.6,127.0,252.9,212.34
2018,12,26,15,45,168.5,68.5,1.0,9.2,100.5,207.83,173.53
2018,12,26,16,0,139.0,54.0,1.0,8.8,74.0,165.41,135.71
2018,12,26,16,15,104.5,39.0,1.0,8.6,51.5,122.21,95.44
2018,12,26,16,30,70.0,24.0,1.0,8.4,29.0,75.61,37.87
2018,12,26,16,45,43.0,12.5,1.0,8.15,15.0,29.02,0.0
2018,12,26,17,0,16.0,1.0,1.0,7.9,1.0,0.0,0.0
2018,12,26,17,15,8.0,0.5,1.0,7.8,0.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,27,7,15,18.5,2.5,1.2,4.45,2.0,0.0,0.0
2018,12,27,7,30,37.0,5.0,1.2,4.9,4.0,0.0,0.0
2018,12,27,7,45,137.0,16.0,1.2,5.35,24.5,74.91,0.0
2018,12,27,8,0,237.0,27.0,1.2,5.8,45.0,178.49,116.33
2018,12,27,8,15,400.5,32.0,1.15,6.3,84.5,295.38,239.8
2018,12,27,8,30,564.0,37.0,1.1,6.8,124.0,416.04,345.17
2018,12,27,8,45,652.0,39.0,1.1,7.3,166.5,505.25,420.69
2018,12,27,9,0,740.0,41.0,1.1,7.8,209.0,600.37,496.17
2018,12,27,9,15,774.5,44.0,1.1,8.3,246.5,655.44,537.56
2018,12,27,9,30,809.0,47.0,1.1,8.8,284.0,717.54,582.79
2018,12,27,9,45,831.0,49.5,1.1,9.3,317.0,769.04,618.54
2018,12,27,10,0,853.0,52.0,1.1,9.8,350.0,819.67,652.63
2018,12,27,10,15,870.0,53.0,1.1,10.05,377.5,862.43,680.85
2018,12,27,10,30,887.0,54.0,1.1,10.3,405.0,903.34,707.32
2018,12,27,10,45,898.5,54.5,1.1,10.55,426.0,936.18,727.84
2018,12,27,11,0,910.0,55.0,1.1,10.8,447.0,966.36,746.43
2018,12,27,11,15,917.0,55.5,1.1,10.95,461.5,989.24,760.31
2018,12,27,11,30,924.0,56.0,1.1,11.1,476.0,1008.94,772.16
2018,12,27,11,45,927.0,56.5,1.1,11.2,483.5,1021.29,779.37
2018,12,27,12,0,930.0,57.0,1.1,11.3,491.0,1030.14,784.52
2018,12,27,12,15,928.0,57.5,1.05,11.35,490.5,1030.38,783.27
2018,12,27,12,30,926.0,58.0,1.0,11.4,490.0,1027.05,779.94
2018,12,27,12,45,920.0,59.0,1.0,11.45,482.5,1016.88,773.41
2018,12,27,13,0,914.0,60.0,1.0,11.5,475.0,1003.29,764.86
2018,12,27,13,15,907.0,59.5,1.0,11.4,460.0,983.28,752.59
2018,12,27,13,30,900.0,59.0,1.0,11.3,445.0,960.12,738.33
2018,12,27,13,45,889.5,57.5,1.0,11.25,423.5,929.25,718.69
2018,12,27,14,0,879.0,56.0,1.0,11.2,402.0,895.72,697.16
2018,12,27,14,15,862.0,54.5,1.0,11.0,373.5,853.99,670.01
2018,12,27,14,30,845.0,53.0,1.0,10.8,345.0,810.45,641.15
2018,12,27,14,45,820.0,51.0,0.95,10.6,312.0,758.13,604.53
2018,12,27,15,0,795.0,49.0,0.9,10.4,279.0,712.77,572.12
2018,12,27,15,15,758.0,46.0,0.9,10.4,241.5,648.38,524.62
2018,12,27,15,30,721.0,43.0,0.9,10.4,204.0,584.99,476.2
2018,12,27,15,45,657.5,39.5,0.95,9.2,164.0,504.99,414.17
2018,12,27,16,0,594.0,36.0,1.0,8.0,124.0,428.97,350.61
2018,12,27,16,15,454.0,30.0,1.0,7.6,85.0,312.59,248.45
2018,12,27,16,30,314.0,24.0,1.0,7.2,46.0,210.42,120.57
2018,12,27,16,45,169.0,13.0,1.0,6.8,24.0,85.89,0.0
2018,12,27,17,0,24.0,2.0,1.0,6.4,2.0,0.0,0.0
2018,12,27,17,15,12.0,1.0,1.05,6.3,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,28,7,15,40.5,3.5,0.8,4.15,3.0,0.0,0.0
2018,12,28,7,30,81.0,7.0,0.8,4.4,6.0,0.0,0.0
2018,12,28,7,45,213.0,15.0,0.8,4.65,27.5,108.31,0.0
2018,12,28,8,0,345.0,23.0,0.8,4.9,49.0,229.32,148.33
2018,12,28,8,15,414.0,32.5,0.75,5.4,82.5,302.72,244.91
2018,12,28,8,30,483.0,42.0,0.7,5.9,116.0,377.56,313.03
2018,12,28,8,45,610.0,40.5,0.7,6.35,161.0,478.29,398.32
2018,12,28,9,0,737.0,39.0,0.7,6.8,206.0,588.04,485.05
2018,12,28,9,15,772.0,41.5,0.7,7.3,243.0,648.72,530.09
2018,12,28,9,30,807.0,44.0,0.7,7.8,280.0,710.45,574.55
2018,12,28,9,45,825.0,46.0,0.65,8.3,311.5,757.94,606.22
2018,12,28,10,0,843.0,48.0,0.6,8.8,343.0,804.3,636.06
2018,12,28,10,15,845.5,52.0,0.6,9.2,367.5,838.33,657.52
2018,12,28,10,30,848.0,56.0,0.6,9.6,392.0,869.66,676.88
2018,12,28,10,45,873.0,54.5,0.6,9.95,416.0,911.5,703.23
2018,12,28,11,0,898.0,53.0,0.6,10.3,440.0,951.37,727.66
2018,12,28,11,15,896.5,55.0,0.55,10.55,452.5,968.01,735.53
2018,12,28,11,30,895.0,57.0,0.5,10.8,465.0,981.25,741.56
2018,12,28,11,45,908.0,55.0,0.5,11.05,474.5,999.87,752.42
2018,12,28,12,0,921.0,53.0,0.5,11.3,484.0,1015.2,761.11
2018,12,28,12,15,918.0,55.0,0.5,11.45,484.0,1016.73,761.32
2018,12,28,12,30,915.0,57.0,0.5,11.6,484.0,1014.7,759.66
2018,12,28,12,45,889.0,63.0,0.5,11.75,472.5,991.75,744.64
2018,12,28,13,0,863.0,69.0,0.5,11.9,461.0,965.63,727.98
2018,12,28,13,15,781.5,80.0,0.5,11.95,426.5,899.9,685.24
2018,12,28,13,30,700.0,91.0,0.5,12.0,392.0,827.92,638.04
2018,12,28,13,45,724.0,82.5,0.5,12.0,380.5,823.88,637.13
2018,12,28,14,0,748.0,74.0,0.5,12.0,369.0,810.56,628.78
2018,12,28,14,15,788.5,64.0,0.5,11.85,355.5,812.19,631.24
2018,12,28,14,30,829.0,54.0,0.5,11.7,342.0,799.08,623.17
2018,12,28,14,45,803.5,52.0,0.5,11.55,309.0,755.3,593.48
2018,12,28,15,0,778.0,50.0,0.5,11.4,276.0,701.79,556.38
2018,12,28,15,15,740.5,47.0,0.5,11.4,239.0,637.71,510.03
2018,12,28,15,30,703.0,44.0,0.5,11.4,202.0,574.67,462.71
2018,12,28,15,45,644.0,40.0,0.65,10.4,163.0,497.75,404.73
2018,12,28,16,0,585.0,36.0,0.8,9.4,124.0,424.55,344.72
2018,12,28,16,15,486.0,30.0,0.85,9.2,88.0,331.31,261.9
2018,12,28,16,30,387.0,24.0,0.9,9.0,52.0,240.75,144.13
2018,12,28,16,45,221.5,14.5,1.0,8.75,28.0,110.92,0.0
2018,12,28,17,0,56.0,5.0,1.1,8.5,4.0,0.0,0.0
2018,12,28,17,15,28.0,2.5,1.15,8.35,2.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,7,15,21.0,2.5,1.05,6.8,2.0,0.0,0.0
2018,12,29,7,30,42.0,5.0,0.9,6.9,4.0,0.0,0.0
2018,12,29,7,45,92.0,16.5,0.8,6.95,21.0,54.5,0.0
2018,12,29,8,0,142.0,28.0,0.7,7.0,38.0,130.66,81.43
2018,12,29,8,15,199.0,40.0,0.6,7.65,64.5,188.99,151.53
2018,12,29,8,30,256.0,52.0,0.5,8.3,91.0,247.4,204.47
2018,12,29,8,45,292.0,64.0,0.4,8.9,120.5,297.77,248.01
2018,12,29,9,0,328.0,76.0,0.3,9.5,150.0,351.21,292.18
2018,12,29,9,15,380.0,84.0,0.25,9.95,184.0,414.1,342.7
2018,12,29,9,30,432.0,92.0,0.2,10.4,218.0,480.57,393.94
2018,12,29,9,45,481.0,95.5,0.2,10.9,251.0,541.78,439.5
2018,12,29,10,0,530.0,99.0,0.2,11.4,284.0,613.59,490.75
2018,12,29,10,15,645.5,86.5,0.25,11.75,329.5,720.4,566.02
2018,12,29,10,30,761.0,74.0,0.3,12.1,375.0,823.37,635.29
2018,12,29,10,45,813.0,67.0,0.3,12.5,404.5,882.6,671.87
2018,12,29,11,0,865.0,60.0,0.3,12.9,434.0,929.16,699.96
2018,12,29,11,15,872.0,60.5,0.35,13.1,448.0,951.49,713.67
2018,12,29,11,30,879.0,61.0,0.4,13.3,462.0,970.8,725.93
2018,12,29,11,45,867.5,64.5,0.45,13.5,465.5,972.61,727.0
2018,12,29,12,0,856.0,68.0,0.5,13.7,469.0,970.87,726.24
2018,12,29,12,15,868.5,65.5,0.5,13.75,472.5,981.68,733.07
2018,12,29,12,30,881.0,63.0,0.5,13.8,476.0,989.11,737.64
2018,12,29,12,45,819.0,76.5,0.55,13.85,455.5,952.22,714.79
2018,12,29,13,0,757.0,90.0,0.6,13.9,435.0,899.18,681.67
2018,12,29,13,15,775.0,83.0,0.6,13.85,426.5,897.72,682.19
2018,12,29,13,30,793.0,76.0,0.6,13.8,418.0,892.43,679.44
2018,12,29,13,45,794.0,71.5,0.6,13.75,400.0,870.48,665.61
2018,12,29,14,0,795.0,67.0,0.6,13.7,382.0,845.53,649.94
2018,12,29,14,15,741.5,71.0,0.65,13.45,348.5,779.99,607.32
2018,12,29,14,30,688.0,75.0,0.7,13.2,315.0,720.82,568.45
2018,12,29,14,45,658.5,70.5,0.7,12.95,282.5,665.99,530.66
2018,12,29,15,0,629.0,66.0,0.7,12.7,250.0,611.26,491.7
2018,12,29,15,15,580.5,62.0,0.7,12.7,214.0,543.46,441.09
2018,12,29,15,30,532.0,58.0,0.7,12.7,178.0,478.02,389.99
2018,12,29,15,45,549.0,47.5,0.75,11.45,150.5,450.85,368.35
2018,12,29,16,0,566.0,37.0,0.8,10.2,123.0,414.94,337.01
2018,12,29,16,15,457.5,30.5,0.85,9.75,86.5,316.74,250.95
2018,12,29,16,30,349.0,24.0,0.9,9.3,50.0,231.03,144.14
2018,12,29,16,45,205.5,15.0,0.95,8.8,27.5,104.43,0.0
2018,12,29,17,0,62.0,6.0,1.0,8.3,5.0,0.0,0.0
2018,12,29,17,15,31.0,3.0,0.95,8.15,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,7,15,14.5,1.5,0.85,6.1,1.5,0.0,0.0
2018,12,30,7,30,29.0,3.0,0.8,6.6,3.0,0.0,0.0
2018,12,30,7,45,56.0,11.5,0.75,7.05,14.5,34.22,0.0
2018,12,30,8,0,83.0,20.0,0.7,7.5,26.0,75.17,44.31
2018,12,30,8,15,71.0,32.5,0.7,8.0,40.0,91.14,70.98
2018,12,30,8,30,59.0,45.0,0.7,8.5,54.0,89.86,72.16
2018,12,30,8,45,44.5,60.5,0.65,9.0,68.5,89.08,72.23
2018,12,30,9,0,30.0,76.0,0.6,9.5,83.0,97.14,79.19
2018,12,30,9,15,35.5,91.5,0.6,10.0,101.0,118.77,97.92
2018,12,30,9,30,41.0,107.0,0.6,10.5,119.0,140.93,116.71
2018,12,30,9,45,67.0,121.0,0.6,11.05,143.5,178.48,148.69
2018,12,30,10,0,93.0,135.0,0.6,11.6,168.0,235.82,196.04
2018,12,30,10,15,107.5,145.0,0.65,11.85,185.5,262.5,217.56
2018,12,30,10,30,122.0,155.0,0.7,12.1,203.0,290.0,239.68
2018,12,30,10,45,78.5,157.5,0.75,12.4,189.0,233.14,191.95
2018,12,30,11,0,35.0,160.0,0.8,12.7,175.0,194.2,158.47
2018,12,30,11,15,34.0,167.5,0.85,12.75,182.5,201.91,164.77
2018,12,30,11,30,33.0,175.0,0.9,12.8,190.0,209.79,170.98
2018,12,30,11,45,66.5,188.0,0.9,12.9,219.0,259.72,212.49
2018,12,30,12,0,100.0,201.0,0.9,13.0,248.0,310.58,253.81
2018,12,30,12,15,130.0,202.0,0.95,12.9,263.0,365.25,297.58
2018,12,30,12,30,160.0,203.0,1.0,12.8,278.0,396.83,323.14
2018,12,30,12,45,279.5,182.0,1.05,12.75,310.5,512.37,415.71
2018,12,30,13,0,399.0,161.0,1.1,12.7,343.0,626.71,503.64
2018,12,30,13,15,517.5,136.0,1.1,12.6,365.0,706.72,563.39
2018,12,30,13,30,636.0,111.0,1.1,12.5,387.0,791.89,624.34
2018,12,30,13,45,618.5,109.0,1.1,12.4,366.5,758.56,600.37
2018,12,30,14,0,601.0,107.0,1.1,12.3,346.0,723.55,576.49
2018,12,30,14,15,687.5,87.0,1.1,12.05,342.5,758.96,603.79
2018,12,30,14,30,774.0,67.0,1.1,11.8,339.0,779.69,619.5
2018,12,30,14,45,758.5,63.0,1.1,11.5,308.5,734.26,587.63
2018,12,30,15,0,743.0,59.0,1.1,11.2,278.0,687.53,554.72
2018,12,30,15,15,484.0,72.0,1.1,11.2,207.0,483.75,399.52
2018,12,30,15,30,225.0,85.0,1.1,11.2,136.0,274.75,229.2
2018,12,30,15,45,177.0,71.0,1.15,10.15,106.5,216.83,180.99
2018,12,30,16,0,129.0,57.0,1.2,9.1,77.0,163.33,134.34
2018,12,30,16,15,94.5,42.0,1.2,8.6,54.5,120.48,95.21
2018,12,30,16,30,60.0,27.0,1.2,8.1,32.0,67.74,41.15
2018,12,30,16,45,44.0,15.5,1.25,7.6,18.0,32.09,0.0
2018,12,30,17,0,28.0,4.0,1.3,7.1,4.0,3.15,0.0
2018,12,30,17,15,14.0,2.0,1.3,6.95,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,31,7,15,27.0,2.5,1.1,4.05,2.0,0.0,0.0
2018,12,31,7,30,54.0,5.0,1.1,4.3,4.0,0.0,0.0
2018,12,31,7,45,170.5,15.0,1.1,4.5,25.0,88.12,0.0
2018,12,31,8,0,287.0,25.0,1.1,4.7,46.0,199.03,124.76
2018,12,31,8,15,440.0,31.0,1.1,5.1,86.5,313.03,253.83
2018,12,31,8,30,593.0,37.0,1.1,5.5,127.0,429.5,356.85
2018,12,31,8,45,681.5,38.0,1.1,5.95,170.0,519.04,433.15
2018,12,31,9,0,770.0,39.0,1.1,6.4,213.0,607.86,504.19
2018,12,31,9,15,803.5,41.5,1.1,6.8,251.0,668.95,550.56
2018,12,31,9,30,837.0,44.0,1.1,7.2,289.0,730.92,595.9
2018,12,31,9,45,859.0,46.5,1.1,7.6,323.0,783.8,632.91
2018,12,31,10,0,881.0,49.0,1.1,8.0,357.0,835.76,668.18
2018,12,31,10,15,897.5,50.0,1.1,8.25,385.5,879.32,696.96
2018,12,31,10,30,914.0,51.0,1.1,8.5,414.0,920.94,723.88
2018,12,31,10,45,925.5,51.5,1.1,8.75,436.0,954.87,745.11
2018,12,31,11,0,937.0,52.0,1.1,9.0,458.0,986.06,764.33
2018,12,31,11,15,943.0,53.5,1.05,9.2,473.5,1010.36,777.92
2018,12,31,11,30,949.0,55.0,1.0,9.4,489.0,1031.34,789.29
2018,12,31,11,45,951.5,56.0,1.0,9.55,497.0,1044.64,796.88
2018,12,31,12,0,954.0,57.0,1.0,9.7,505.0,1054.33,802.33
2018,12,31,12,15,951.0,58.0,0.95,9.8,505.0,1054.79,800.94
2018,12,31,12,30,948.0,59.0,0.9,9.9,505.0,1051.57,797.44
2018,12,31,12,45,937.5,60.5,0.9,10.0,496.0,1037.9,788.49
2018,12,31,13,0,927.0,62.0,0.9,10.1,487.0,1020.77,777.56
2018,12,31,13,15,919.0,61.5,0.9,10.1,472.0,1000.0,764.64
2018,12,31,13,30,911.0,61.0,0.9,10.1,457.0,976.05,749.68
2018,12,31,13,45,899.0,60.5,0.85,10.1,435.5,945.31,729.11
2018,12,31,14,0,887.0,60.0,0.8,10.1,414.0,911.91,706.75
2018,12,31,14,15,870.5,58.5,0.8,9.95,386.0,870.67,680.16
2018,12,31,14,30,854.0,57.0,0.8,9.8,358.0,827.53,651.83
2018,12,31,14,45,829.0,54.5,0.8,9.6,324.0,782.63,621.7
2018,12,31,15,0,804.0,52.0,0.8,9.4,290.0,727.92,583.54
2018,12,31,15,15,767.5,49.0,0.8,9.4,252.5,663.48,536.56
2018,12,31,15,30,731.0,46.0,0.8,9.4,215.0,599.87,488.45
2018,12,31,15,45,482.5,44.5,0.7,10.7,147.5,404.74,332.09
2018,12,31,16,0,234.0,43.0,0.6,12.0,80.0,221.08,179.85
2018,12,31,16,15,165.0,36.5,0.6,11.7,58.5,164.43,129.88
2018,12,31,16,30,96.0,30.0,0.6,11.4,37.0,101.1,65.03
2018,12,31,16,45,64.0,17.0,0.6,11.15,20.5,42.41,0.0
2018,12,31,17,0,32.0,4.0,0.6,10.9,4.0,3.15,0.0
2018,12,31,17,15,16.0,2.0,0.55,10.75,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
